Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.7385392455,4.12339375887,0.0,0.0,4.58992532963,8.1892,44.0545293143,34.3648781213,3.33988,6.34977119301
 01/01  02:00:00,14.8479763243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.8756188359,0.0,0.0,0.0,1.52997510988,7.4902,3.93195332294,0.0,3.33988,0.592073322939
 01/01  04:00:00,14.897011209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,15.0626801443,0.0,0.0,0.0,1.52997510988,7.4902,3.93195924449,0.0,3.33988,0.592079244494
 01/01  06:00:00,22.9449829375,4.12339375887,0.0,0.0,4.58992532963,8.1892,33.9587404016,25.5890404016,8.3497,0.02
 01/01  07:00:00,38.9202731718,4.12339375887,0.0291530700684,0.0,9.17985065927,19.4245,41.7930988556,21.0561893941,16.6994,4.03750946145
 01/01  08:00:00,45.3121145833,4.12339375887,0.024303613912,0.0,9.17985065927,26.9147,41.0560602332,11.9692631567,25.0491,4.03769707652
 01/01  09:00:00,42.1315975699,4.12339375887,0.00680390675794,0.0,9.17985065927,26.9147,48.168217167,10.157515924,33.3988,4.61190124294
 01/01  10:00:00,34.6562668015,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.5239218493,13.4365355874,25.0491,4.03828626191
 01/01  11:00:00,42.1825323895,4.12339375887,0.00664775911913,0.0,9.17985065927,26.9147,58.4476684045,3.94305370188,41.7485,12.7561147026
 01/01  12:00:00,42.9499328418,4.12339375887,0.0177276705834,0.0,9.17985065927,26.9147,54.504555049,0.0,41.7485,12.756055049
 01/01  13:00:00,43.1360160293,4.12339375887,0.835008982361,0.0,9.17985065927,26.9147,52.7402366237,0.0,41.7485,10.9917366237
 01/01  14:00:00,36.8325710282,4.12339375887,2.04131525045,0.0,9.17985065927,19.4245,43.8124799362,0.0,33.3988,10.4136799362
 01/01  15:00:00,37.5009449488,4.12339375887,2.68649694227,0.0,9.17985065927,19.4245,32.5584511338,0.0,25.0491,7.50935113385
 01/01  16:00:00,37.5807479807,4.12339375887,2.76295581578,0.0,9.17985065927,19.4245,41.4844880464,0.0,33.3988,8.08568804637
 01/01  17:00:00,45.1013979166,4.12339375887,2.87623215134,0.0,9.17985065927,26.9147,58.1830203062,0.0,50.0982,8.08482030622
 01/01  18:00:00,44.9829475998,4.12339375887,0.719873709961,0.0,9.17985065927,26.9147,60.5121919717,0.0,50.0982,10.4139919717
 01/01  19:00:00,46.3216484779,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.194134599,2.34097573239,50.0982,12.7549588666
 01/01  20:00:00,38.9360552586,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.9742244935,9.24182206368,33.3988,13.3336024298
 01/01  21:00:00,38.8996695677,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.9061512653,13.092965501,33.3988,10.4143857642
 01/01  22:00:00,38.8038506073,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.6072405738,27.8044357004,25.0491,12.7537048734
 01/01  23:00:00,38.6950421725,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.8290428056,29.7160635591,16.6994,10.4135792465
 01/01  24:00:00,39.4488798302,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.9782386121,34.8619825122,8.3497,5.76655609989
 01/02  01:00:00,22.7163313592,4.12339375887,0.0,0.0,4.58992532963,8.1892,55.8369472625,47.3046270124,3.33988,5.19244025012
 01/02  02:00:00,14.7655399241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7857578679,0.0,0.0,0.0,1.52997510988,7.4902,3.93197566123,0.0,3.33988,0.592095661232
 01/02  04:00:00,14.7878533824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.9274169007,0.0,0.0,0.0,1.52997510988,7.4902,3.93192982023,0.0,3.33988,0.592049820231
 01/02  06:00:00,22.8010290001,4.12339375887,0.0,0.0,4.58992532963,8.1892,70.5259204376,62.1562204376,8.3497,0.02
 01/02  07:00:00,38.7681252817,4.12339375887,0.0190843533145,0.0,9.17985065927,19.4245,78.4164003099,57.6791972308,16.6994,4.03780307915
 01/02  08:00:00,45.1779944591,4.12339375887,0.0237947540785,0.0,9.17985065927,26.9147,92.3854337347,51.6495676539,25.0491,15.6867660808
 01/02  09:00:00,42.0240943753,4.12339375887,0.00191487354669,0.0,9.17985065927,26.9147,86.8212104635,38.9126601555,33.3988,14.509750308
 01/02  10:00:00,34.5957219452,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.8402531232,21.2071614732,25.0491,11.5839916501
 01/02  11:00:00,42.1840529167,4.12339375887,0.0129624788388,0.0,9.17985065927,26.9147,55.1318913399,2.9680313171,41.7485,10.4153600228
 01/02  12:00:00,46.237425128,4.12339375887,3.23644215533,0.0,9.17985065927,26.9147,53.332632713,0.0,41.7485,11.584132713
 01/02  13:00:00,50.3387878891,4.12339375887,7.95531168062,0.0,9.17985065927,26.9147,52.1631823317,0.0,41.7485,10.4146823317
 01/02  14:00:00,42.3495850213,4.12339375887,7.489323254,0.0,9.17985065927,19.4245,42.6489138676,0.0,33.3988,9.25011386761
 01/02  15:00:00,42.3254022679,4.12339375887,7.44769024716,0.0,9.17985065927,19.4245,33.1333021235,0.0,25.0491,8.08420212349
 01/02  16:00:00,41.756692271,4.12339375887,6.87902080493,0.0,9.17985065927,19.4245,41.4839255741,0.0,33.3988,8.08512557414
 01/02  17:00:00,49.0585021354,4.12339375887,6.77396835198,0.0,9.17985065927,26.9147,57.6067825159,0.0,50.0982,7.50858251592
 01/02  18:00:00,47.6764839735,4.12339375887,3.35860213673,0.0,9.17985065927,26.9147,61.0910425304,0.0,50.0982,10.9928425304
 01/02  19:00:00,48.3280620682,4.12339375887,1.93152052373,0.0,9.17985065927,26.9147,64.0270467869,0.0,50.0982,13.9288467869
 01/02  20:00:00,39.8192114044,4.12339375887,0.759692328902,0.0,9.17985065927,19.4245,49.0857496814,0.0,33.3988,15.6869496814
 01/02  21:00:00,39.0692274352,4.12339375887,0.0620097004109,0.0,9.17985065927,19.4245,46.1935749675,0.0409447735759,33.3988,12.7538301939
 01/02  22:00:00,38.9127262105,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.6248369334,0.0679924689548,25.0491,14.5077444645
 01/02  23:00:00,38.8033242725,4.12339375887,0.0,0.0,9.17985065927,19.4245,28.350563895,0.0675961278473,16.6994,11.5835677672
 01/02  24:00:00,39.5364190488,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.6127347931,6.33862817254,8.3497,6.92440662054
 01/03  01:00:00,22.8412296634,4.12339375887,0.0,0.0,4.58992532963,8.1892,17.7102505379,9.17782300476,3.33988,5.1925475331
 01/03  02:00:00,14.9000604557,0.0,0.0,0.0,1.52997510988,7.4902,3.93196521148,0.0,3.33988,0.592085211483
 01/03  03:00:00,14.9244091277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.9382110949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.6693977978,0.0,0.0,0.0,1.52997510988,7.4902,3.93197109401,0.0,3.33988,0.592091094013
 01/03  06:00:00,23.5422427988,4.12339375887,0.0,0.0,4.58992532963,8.1892,23.8321470397,15.4624470397,8.3497,0.02
 01/03  07:00:00,39.1996734492,4.12339375887,0.0293816358152,0.0,9.17985065927,19.4245,34.9795546916,13.6685981174,16.6994,4.61155657425
 01/03  08:00:00,45.3545546403,4.12339375887,0.0382077649025,0.0,9.17985065927,26.9147,46.895530668,6.74168766644,25.0491,15.1047430016
 01/03  09:00:00,42.1862284821,4.12339375887,0.0107037358844,0.0,9.17985065927,26.9147,49.1059152258,1.19697003922,33.3988,14.5101451866
 01/03  10:00:00,34.7381066262,4.12339375887,0.00493310878752,0.0,9.17985065927,19.4245,36.6426891367,0.00915790477281,25.0491,11.584431232
 01/03  11:00:00,42.9346852122,4.12339375887,0.669055884811,0.0,9.17985065927,26.9147,52.1628405383,0.0,41.7485,10.4143405383
 01/03  12:00:00,47.4426818807,4.12339375887,4.42950270563,0.0,9.17985065927,26.9147,53.9093272541,0.0,41.7485,12.1608272541
 01/03  13:00:00,50.032143064,4.12339375887,7.64862809109,0.0,9.17985065927,26.9147,52.1632301629,0.0,41.7485,10.4147301629
 01/03  14:00:00,42.8030331014,4.12339375887,7.9453252357,0.0,9.17985065927,19.4245,42.6455547267,0.0,33.3988,9.24675472667
 01/03  15:00:00,43.695292729,4.12339375887,8.81486532886,0.0,9.17985065927,19.4245,33.1335224491,0.0,25.0491,8.08442244914
 01/03  16:00:00,45.0901791789,4.12339375887,10.1896413944,0.0,9.17985065927,19.4245,40.9067397882,0.0,33.3988,7.50793978824
 01/03  17:00:00,52.8770419043,4.12339375887,10.5058739826,0.0,9.17985065927,26.9147,58.1839021308,0.0,50.0982,8.08570213083
 01/03  18:00:00,56.3516175775,4.12339375887,11.9194006974,0.0,9.17985065927,26.9147,60.5127930001,0.0,50.0982,10.4145930001
 01/03  19:00:00,59.0855826302,4.12339375887,12.5445521499,0.0,9.17985065927,26.9147,64.6078003577,0.0,50.0982,14.5096003577
 01/03  20:00:00,47.968419919,4.12339375887,8.94204219715,0.0,9.17985065927,19.4245,49.0859505093,0.0,33.3988,15.6871505093
 01/03  21:00:00,45.7742886957,4.12339375887,6.77481788514,0.0,9.17985065927,19.4245,46.1550188362,0.0,33.3988,12.7562188362
 01/03  22:00:00,42.7793302626,4.12339375887,3.85625110135,0.0,9.17985065927,19.4245,39.5587445082,0.0,25.0491,14.5096445082
 01/03  23:00:00,41.316204032,4.12339375887,2.40520864866,0.0,9.17985065927,19.4245,28.2813205161,0.0,16.6994,11.5819205161
 01/03  24:00:00,41.0637223046,4.12339375887,1.3864750509,0.0,9.17985065927,19.4245,15.2732326074,0.0,8.3497,6.92353260742
 01/04  01:00:00,22.9696060603,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.6573898471,0.126017982037,3.33988,5.19149186506
 01/04  02:00:00,14.9631414273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.9383444563,0.0,0.0,0.0,1.52997510988,7.4902,3.93196612663,0.0,3.33988,0.592086126625
 01/04  04:00:00,14.9188912101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,15.0638127054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196342056,0.0,3.33988,0.592083420556
 01/04  06:00:00,22.9178707733,4.12339375887,0.0,0.0,4.58992532963,8.1892,32.6285838529,24.2588838529,8.3497,0.02
 01/04  07:00:00,38.8723224326,4.12339375887,0.0215824069075,0.0,9.17985065927,19.4245,42.479918066,21.7430694186,16.6994,4.03744864739
 01/04  08:00:00,45.2687455016,4.12339375887,0.0266667452133,0.0,9.17985065927,26.9147,59.3505783681,18.6117680168,25.0491,15.6897103513
 01/04  09:00:00,42.0965944956,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.9836233008,13.0753504939,33.3988,14.509472807
 01/04  10:00:00,34.6745660345,4.12339375887,0.00416916946703,0.0,9.17985065927,19.4245,38.1416528683,1.50887872501,25.0491,11.5836741433
 01/04  11:00:00,42.2168189657,4.12339375887,0.00992928818866,0.0,9.17985065927,26.9147,52.1633372895,0.0,41.7485,10.4148372895
 01/04  12:00:00,43.5824272261,4.12339375887,0.650826484034,0.0,9.17985065927,26.9147,53.9104066124,0.0,41.7485,12.1619066124
 01/04  13:00:00,43.8884760638,4.12339375887,1.61020636026,0.0,9.17985065927,26.9147,52.1629811626,0.0,41.7485,10.4144811626
 01/04  14:00:00,35.7526181428,4.12339375887,0.994815943874,0.0,9.17985065927,19.4245,42.6454884178,0.0,33.3988,9.24668841775
 01/04  15:00:00,35.0937111596,4.12339375887,0.331846632598,0.0,9.17985065927,19.4245,33.133313153,0.0,25.0491,8.08421315299
 01/04  16:00:00,34.7505236954,4.12339375887,0.00365304091191,0.0,9.17985065927,19.4245,40.9073230466,0.0,33.3988,7.50852304663
 01/04  17:00:00,42.3013565626,4.12339375887,0.17043313799,0.0,9.17985065927,26.9147,58.1837718078,0.0,50.0982,8.0855718078
 01/04  18:00:00,44.2385529769,4.12339375887,0.030088883634,0.0,9.17985065927,26.9147,61.0782790797,0.565835182189,50.0982,10.4142438975
 01/04  19:00:00,46.4380549706,4.12339375887,0.122080500438,0.0,9.17985065927,26.9147,64.6067997639,0.0,50.0982,14.5085997639
 01/04  20:00:00,38.9515513951,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2740548953,1.1863510711,33.3988,15.6889038242
 01/04  21:00:00,38.884338752,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.3397057517,11.185927983,33.3988,12.7549777687
 01/04  22:00:00,38.7850861307,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.9344293431,25.3758788152,25.0491,14.5094505278
 01/04  23:00:00,38.6731290955,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.6505411691,28.3667510914,16.6994,11.5843900777
 01/04  24:00:00,39.4349456134,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5554988618,33.2807349174,8.3497,6.92506394435
 01/05  01:00:00,22.7079950816,4.12339375887,0.0,0.0,4.58992532963,8.1892,51.289945002,42.7583079988,3.33988,5.19175700325
 01/05  02:00:00,14.7525223961,0.0,0.0,0.0,1.52997510988,7.4902,3.93195658392,0.0,3.33988,0.592076583923
 01/05  03:00:00,14.7692569552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.7649526806,0.0,0.0,0.0,1.52997510988,7.4902,3.9319624766,0.0,3.33988,0.592082476604
 01/05  05:00:00,14.9187878824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.8001918677,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.0580514251,53.6883514251,8.3497,0.02
 01/05  07:00:00,38.7575832341,4.12339375887,0.0157915604173,0.0,9.17985065927,19.4245,73.0377924622,51.7264130806,16.6994,4.61197938151
 01/05  08:00:00,45.1648761618,4.12339375887,0.0202181500012,0.0,9.17985065927,26.9147,88.041633601,47.3052446896,25.0491,15.6872889114
 01/05  09:00:00,41.9855488276,4.12339375887,0.00429794239724,0.0,9.17985065927,26.9147,94.9562298258,47.6294391692,33.3988,13.9279906567
 01/05  10:00:00,34.509510419,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.2188458799,43.0074844228,25.0491,12.1622614571
 01/05  11:00:00,42.011412957,4.12339375887,0.00356268583151,0.0,9.17985065927,26.9147,93.9035688526,41.7408172177,41.7485,10.4142516348
 01/05  12:00:00,42.7547891861,4.12339375887,0.0,0.0,9.17985065927,26.9147,85.2564239012,31.9243746138,41.7485,11.5835492874
 01/05  13:00:00,42.0697864091,4.12339375887,0.0,0.0,9.17985065927,26.9147,75.5026043234,23.3398998421,41.7485,10.4142044812
 01/05  14:00:00,34.5442693751,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.0552308526,26.4059754708,33.3988,9.25045538184
 01/05  15:00:00,34.5443449422,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.9575292145,32.8237824786,25.0491,8.08464673593
 01/05  16:00:00,34.5262949168,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.3866799393,40.9033470228,33.3988,8.08453291651
 01/05  17:00:00,41.9609540897,4.12339375887,0.00750847690019,0.0,9.17985065927,26.9147,96.471915784,38.2882972371,50.0982,8.08541854693
 01/05  18:00:00,44.0840062327,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.2911983976,31.7788205634,50.0982,10.4141778342
 01/05  19:00:00,46.2023809329,4.12339375887,0.00213060110264,0.0,9.17985065927,26.9147,92.5035826135,27.8941892811,50.0982,14.5111933323
 01/05  20:00:00,38.8399469174,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.3519222737,30.8463388246,33.3988,15.1067834491
 01/05  21:00:00,38.8202825412,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.5964939718,30.8619104201,33.3988,13.3357835517
 01/05  22:00:00,38.7415010949,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.510777345,39.9519218912,25.0491,14.5097554538
 01/05  23:00:00,38.6187549302,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.9661712472,47.6850247503,16.6994,11.5817464969
 01/05  24:00:00,39.4018595395,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.1136802185,52.8403790169,8.3497,6.92360120161
 01/06  01:00:00,22.6578720343,4.12339375887,0.0,0.0,4.58992532963,8.1892,69.2120855648,60.680002813,3.33988,5.19220275181
 01/06  02:00:00,14.7038270316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.7232318686,0.0,0.0,0.0,1.52997510988,7.4902,3.93194732356,0.0,3.33988,0.59206732356
 01/06  04:00:00,14.7318026925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.390328746,0.0,0.0,0.0,1.52997510988,7.4902,3.9319532345,0.0,3.33988,0.592073234497
 01/06  06:00:00,23.2586257574,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.0742554817,73.7045554817,8.3497,0.02
 01/06  07:00:00,38.9255971955,4.12339375887,0.0136134874295,0.0,9.17985065927,19.4245,93.9190289848,73.1820083979,16.6994,4.03762058684
 01/06  08:00:00,45.1072977842,4.12339375887,0.0174032403953,0.0,9.17985065927,26.9147,109.554856859,68.817662533,25.0491,15.6880943261
 01/06  09:00:00,41.9333190288,4.12339375887,0.00359412073178,0.0,9.17985065927,26.9147,117.359998919,69.4521817879,33.3988,14.5090171307
 01/06  10:00:00,34.4436456034,4.12339375887,0.0,0.0,9.17985065927,19.4245,104.41052227,67.7774894647,25.0491,11.5839328053
 01/06  11:00:00,41.9392828047,4.12339375887,0.00844949082016,0.0,9.17985065927,26.9147,121.32026857,68.5793396852,41.7485,10.9924288851
 01/06  12:00:00,42.7067613564,4.12339375887,0.0,0.0,9.17985065927,26.9147,112.737568145,59.4063626007,41.7485,11.5827055443
 01/06  13:00:00,42.005933481,4.12339375887,0.0,0.0,9.17985065927,26.9147,100.089523275,47.9255244864,41.7485,10.4154987884
 01/06  14:00:00,34.4839558743,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.345504658,49.6966677056,33.3988,9.25003695237
 01/06  15:00:00,34.4874760728,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.6560690805,53.5225267843,25.0491,8.08444229624
 01/06  16:00:00,34.4766099033,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.0085020152,56.5233566666,33.3988,8.08634534857
 01/06  17:00:00,41.9106711529,4.12339375887,0.010359347408,0.0,9.17985065927,26.9147,112.577205849,54.3940315419,50.0982,8.08497430736
 01/06  18:00:00,44.0257588803,4.12339375887,0.0,0.0,9.17985065927,26.9147,112.314198978,51.8016513144,50.0982,10.4143476632
 01/06  19:00:00,46.1503305829,4.12339375887,0.0038614890955,0.0,9.17985065927,26.9147,111.502403291,46.8928300984,50.0982,14.5113731922
 01/06  20:00:00,38.6468315169,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.1948180654,48.2750599275,33.3988,15.5209581379
 01/06  21:00:00,38.6372187983,4.12339375887,0.0,0.0,9.17985065927,19.4245,94.5785443113,48.2568850177,33.3988,12.9228592937
 01/06  22:00:00,38.5962343321,4.12339375887,0.0,0.0,9.17985065927,19.4245,94.294846713,54.7342738142,25.0491,14.5114728988
 01/06  23:00:00,38.5877935125,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.5590193108,58.276276567,16.6994,11.5833427438
 01/06  24:00:00,39.3852359595,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.0843064405,61.8099902423,8.3497,6.92461619823
 01/07  01:00:00,22.6347879636,4.12339375887,0.0,0.0,4.58992532963,8.1892,78.15893228,69.6264162097,3.33988,5.19263607028
 01/07  02:00:00,14.6695805093,0.0,0.0,0.0,1.52997510988,7.4902,3.93193004061,0.0,3.33988,0.592050040606
 01/07  03:00:00,14.6899621358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.7030573698,0.0,0.0,0.0,1.52997510988,7.4902,3.93193597906,0.0,3.33988,0.592055979056
 01/07  05:00:00,14.8543883357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.7361654366,4.12339375887,0.0,0.0,4.58992532963,8.1892,85.2477186233,76.8780186233,8.3497,0.02
 01/07  07:00:00,38.7013260625,4.12339375887,0.0142476628852,0.0,9.17985065927,19.4245,93.4714644728,72.1602298354,16.6994,4.61183463745
 01/07  08:00:00,45.1078417951,4.12339375887,0.0122428588856,0.0,9.17985065927,26.9147,89.6358971797,60.5484708425,25.0491,4.03832633718
 01/07  09:00:00,41.9371763465,4.12339375887,0.00340964748178,0.0,9.17985065927,26.9147,96.6128353108,59.1765230064,33.3988,4.03751230439
 01/07  10:00:00,34.4576911353,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.7487238021,59.9459174474,25.0491,12.7537063547
 01/07  11:00:00,41.9691626895,4.12339375887,0.0092758076688,0.0,9.17985065927,26.9147,112.106244481,58.1948573716,41.7485,12.1628871098
 01/07  12:00:00,42.7304161827,4.12339375887,0.0,0.0,9.17985065927,26.9147,102.878867704,47.7947672129,41.7485,13.3356004916
 01/07  13:00:00,42.037335256,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.8712726916,42.3673353558,41.7485,12.7554373358
 01/07  14:00:00,34.5206302183,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.3078467043,39.7448183155,33.3988,12.1642283888
 01/07  15:00:00,34.5251876794,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.9700063328,41.5073436536,25.0491,10.4135626792
 01/07  16:00:00,34.5067044146,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.1539152858,45.340356431,33.3988,10.4147588548
 01/07  17:00:00,41.9303026459,4.12339375887,0.0102164028933,0.0,9.17985065927,26.9147,107.433740128,48.0875195378,50.0982,9.24802059029
 01/07  18:00:00,44.0428528434,4.12339375887,0.0,0.0,9.17985065927,26.9147,110.171287456,49.6586552407,50.0982,10.4144322156
 01/07  19:00:00,46.1693428928,4.12339375887,0.00205027759445,0.0,9.17985065927,26.9147,105.74145681,41.1326733379,50.0982,14.5105834722
 01/07  20:00:00,38.8119566849,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.0239579461,38.1142954812,33.3988,14.5108624649
 01/07  21:00:00,38.7929768678,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.3352290989,42.1805053682,33.3988,12.7559237308
 01/07  22:00:00,38.7154811294,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.4717435399,45.9131615033,25.0491,14.5094820366
 01/07  23:00:00,38.6022337281,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.8675575108,49.7533930825,16.6994,10.4147644283
 01/07  24:00:00,39.3950698331,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.6437844922,54.2085378765,8.3497,8.0855466157
 01/08  01:00:00,22.647986678,4.12339375887,0.0,0.0,4.58992532963,8.1892,75.4340987361,65.1696958354,3.33988,6.92452290065
 01/08  02:00:00,14.6841669025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7044786843,0.0,0.0,0.0,1.52997510988,7.4902,3.93196156342,0.0,3.33988,0.59208156342
 01/08  04:00:00,14.7056653345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8491342325,0.0,0.0,0.0,1.52997510988,7.4902,3.93196745174,0.0,3.33988,0.592087451737
 01/08  06:00:00,22.7327594348,4.12339375887,0.0,0.0,4.58992532963,8.1892,96.2036643989,87.8339643989,8.3497,0.02
 01/08  07:00:00,38.7006999321,4.12339375887,0.015322368258,0.0,9.17985065927,19.4245,102.750708239,82.0134146423,16.6994,4.03789359672
 01/08  08:00:00,45.1083828556,4.12339375887,0.0128448048787,0.0,9.17985065927,26.9147,100.619002948,71.5324624842,25.0491,4.037440464
 01/08  09:00:00,41.9365769662,4.12339375887,0.00366794188133,0.0,9.17985065927,26.9147,107.847019902,69.8363570128,33.3988,4.61186288954
 01/08  10:00:00,34.4453818758,4.12339375887,0.0,0.0,9.17985065927,19.4245,104.645164866,75.5578952305,25.0491,4.03816963601
 01/08  11:00:00,41.9530397359,4.12339375887,0.0168193034029,0.0,9.17985065927,26.9147,125.407247641,70.903561228,41.7485,12.7551864128
 01/08  12:00:00,42.7159873984,4.12339375887,0.0,0.0,9.17985065927,26.9147,119.543316065,64.4586407866,41.7485,13.3361752781
 01/08  13:00:00,41.9961868913,4.12339375887,0.0,0.0,9.17985065927,26.9147,113.249249065,61.0865320597,41.7485,10.4142170057
 01/08  14:00:00,34.4679718653,4.12339375887,0.0,0.0,9.17985065927,19.4245,107.577322008,63.7629054949,33.3988,10.4156165133
 01/08  15:00:00,34.4688799854,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.100524796,67.9654280666,25.0491,8.08599672982
 01/08  16:00:00,34.4547028812,4.12339375887,0.0,0.0,9.17985065927,19.4245,111.39499175,69.9113721443,33.3988,8.08481960574
 01/08  17:00:00,41.8879233428,4.12339375887,0.0108655505282,0.0,9.17985065927,26.9147,125.905377692,67.7218233041,50.0982,8.08535438766
 01/08  18:00:00,44.006912423,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.718326874,68.204967057,50.0982,10.4151598169
 01/08  19:00:00,46.1299457713,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.903252248,65.4690072684,50.0982,13.3360449792
 01/08  20:00:00,38.7722813642,4.12339375887,0.0,0.0,9.17985065927,19.4245,110.954081094,64.7991490478,33.3988,12.7561320458
 01/08  21:00:00,38.7537700401,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.051508893,63.6603287209,33.3988,10.9923801724
 01/08  22:00:00,38.6820084335,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.924622689,71.1205742731,25.0491,12.7549484158
 01/08  23:00:00,38.5709162101,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.356636841,74.6638097977,16.6994,10.9934270434
 01/08  24:00:00,39.3782885806,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.7181756899,75.1772464827,8.3497,5.19122920723
 01/09  01:00:00,22.6175910313,4.12339375887,0.0,0.0,4.58992532963,8.1892,91.356052978,82.8240997473,3.33988,5.19207323067
 01/09  02:00:00,14.6575794115,0.0,0.0,0.0,1.52997510988,7.4902,3.93197250134,0.0,3.33988,0.592092501341
 01/09  03:00:00,14.6797617786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.6903123116,0.0,0.0,0.0,1.52997510988,7.4902,3.93194394973,0.0,3.33988,0.592063949734
 01/09  05:00:00,14.8388935241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.7225051306,4.12339375887,0.00268041761614,0.0,4.58992532963,8.1892,115.132327452,106.190557591,8.3497,0.592069860623
 01/09  07:00:00,38.6842913258,4.12339375887,0.0129933403788,0.0,9.17985065927,19.4245,123.976287114,103.238704449,16.6994,4.03818266441
 01/09  08:00:00,45.1012604485,4.12339375887,0.0177815901753,0.0,9.17985065927,26.9147,134.500755469,93.7610866627,25.0491,15.6905688058
 01/09  09:00:00,41.9290273426,4.12339375887,0.00196113111025,0.0,9.17985065927,26.9147,135.969762316,88.0594427289,33.3988,14.511519587
 01/09  10:00:00,34.4465002788,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.01270185,76.3798212833,25.0491,11.5837805664
 01/09  11:00:00,41.9560662737,4.12339375887,0.00259211667802,0.0,9.17985065927,26.9147,116.406114509,64.2419322565,41.7485,10.415682252
 01/09  12:00:00,42.7424110479,4.12339375887,0.0,0.0,9.17985065927,26.9147,98.5785916487,44.668035014,41.7485,12.1620566346
 01/09  13:00:00,42.0777447475,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.1494616489,24.9855932405,41.7485,10.4153684084
 01/09  14:00:00,34.570475144,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.3069928772,20.6590415312,33.3988,9.24915134604
 01/09  15:00:00,34.5797306532,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.7756786938,22.6410810842,25.0491,8.08549760958
 01/09  16:00:00,34.5783504175,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.3121858974,22.827696951,33.3988,8.08568894645
 01/09  17:00:00,42.0027121969,4.12339375887,0.00889071343097,0.0,9.17985065927,26.9147,82.546888849,24.3634029771,50.0982,8.0852858719
 01/09  18:00:00,44.0948625444,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.9666166076,32.4527898172,50.0982,10.4156267904
 01/09  19:00:00,46.182624429,4.12339375887,0.0,0.0,9.17985065927,26.9147,105.451616424,40.8421436359,50.0982,14.5112727881
 01/09  20:00:00,38.8007247024,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.3484071379,50.2591844524,33.3988,15.6904226856
 01/09  21:00:00,38.7937497492,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.5971747289,44.4421532522,33.3988,12.7562214767
 01/09  22:00:00,38.7065456614,4.12339375887,0.0,0.0,9.17985065927,19.4245,96.1651935982,56.6048894855,25.0491,14.5112041127
 01/09  23:00:00,38.577525046,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.7629640564,68.9008301216,16.6994,12.1627339348
 01/09  24:00:00,39.3827146667,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.2115971131,71.5136064883,8.3497,6.3482906248
 01/10  01:00:00,22.6174433194,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.1640996908,83.0573744455,3.33988,5.76684524529
 01/10  02:00:00,14.6631471527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.689012183,0.0,0.0,0.0,1.52997510988,7.4902,3.93194210393,0.0,3.33988,0.592062103927
 01/10  04:00:00,14.7015788727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.3651818435,0.0,0.0,0.0,1.52997510988,7.4902,3.93194802317,0.0,3.33988,0.592068023167
 01/10  06:00:00,23.2467267424,4.12339375887,0.0,0.0,4.58992532963,8.1892,95.5697589932,87.2000589932,8.3497,0.02
 01/10  07:00:00,38.9256684422,4.12339375887,0.0146564917335,0.0,9.17985065927,19.4245,104.479492821,83.7422879158,16.6994,4.03780490564
 01/10  08:00:00,45.1120121656,4.12339375887,0.0184918496562,0.0,9.17985065927,26.9147,118.570487507,77.8308157584,25.0491,15.6905717482
 01/10  09:00:00,41.9353750704,4.12339375887,0.00364758791879,0.0,9.17985065927,26.9147,125.9256852,78.0148423418,33.3988,14.5120428585
 01/10  10:00:00,34.4454052273,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.087328272,75.8752089455,25.0491,12.1630193261
 01/10  11:00:00,41.9410524782,4.12339375887,0.00544832793816,0.0,9.17985065927,26.9147,128.377050295,76.2136001589,41.7485,10.4149501358
 01/10  12:00:00,42.7072466445,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.630008451,64.2972552392,41.7485,11.5842532116
 01/10  13:00:00,41.9894191516,4.12339375887,0.0,0.0,9.17985065927,26.9147,107.194089451,54.4529643077,41.7485,10.9926251437
 01/10  14:00:00,34.4632322527,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.12549262,59.4806320824,33.3988,9.24606053764
 01/10  15:00:00,34.4600033845,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.064998203,68.9311766297,25.0491,8.08472157375
 01/10  16:00:00,34.4427771974,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.687830341,78.780639681,33.3988,7.50839066037
 01/10  17:00:00,41.8744487234,4.12339375887,0.00852419053861,0.0,9.17985065927,26.9147,137.29777381,79.1138228207,50.0982,8.08575098892
 01/10  18:00:00,43.9950744501,4.12339375887,0.0,0.0,9.17985065927,26.9147,137.723366011,76.6318726073,50.0982,10.9932934037
 01/10  19:00:00,46.1221402683,4.12339375887,0.00174918568602,0.0,9.17985065927,26.9147,135.899463168,71.8707057904,50.0982,13.9305573773
 01/10  20:00:00,38.619364706,4.12339375887,0.0,0.0,9.17985065927,19.4245,125.42371031,75.8317335264,33.3988,16.1931767839
 01/10  21:00:00,38.6086087253,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.656573251,77.4266289186,33.3988,12.8311443322
 01/10  22:00:00,38.5673518321,4.12339375887,0.0,0.0,9.17985065927,19.4245,128.632618001,89.0720421402,25.0491,14.5114758605
 01/10  23:00:00,38.5582910413,4.12339375887,0.0,0.0,9.17985065927,19.4245,124.63936188,95.7750225279,16.6994,12.1649393523
 01/10  24:00:00,39.3653487115,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.100263773,99.4003866693,8.3497,6.35017710403
 01/11  01:00:00,22.6050527087,4.12339375887,0.0,0.0,4.58992532963,8.1892,114.101521201,104.995252087,3.33988,5.76638911381
 01/11  02:00:00,14.6395898617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.6609850981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.6742342419,0.0,0.0,0.0,1.52997510988,7.4902,3.93197118918,0.0,3.33988,0.592091189176
 01/11  05:00:00,14.8253764751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.7168097966,4.12339375887,0.00300747685967,0.0,4.58992532963,8.1892,115.406381418,106.464597259,8.3497,0.592084159142
 01/11  07:00:00,38.6821253629,4.12339375887,0.0130804487616,0.0,9.17985065927,19.4245,121.582476252,100.844644661,16.6994,4.03843159091
 01/11  08:00:00,45.0978319311,4.12339375887,0.0168517982403,0.0,9.17985065927,26.9147,135.6108271,94.8711051175,25.0491,15.6906219829
 01/11  09:00:00,41.9229325422,4.12339375887,0.0,0.0,9.17985065927,26.9147,140.524209652,92.6141108668,33.3988,14.5112987852
 01/11  10:00:00,34.4361748042,4.12339375887,0.0,0.0,9.17985065927,19.4245,132.028352255,94.8149701038,25.0491,12.1642821515
 01/11  11:00:00,41.9290931804,4.12339375887,0.00886894403464,0.0,9.17985065927,26.9147,153.506362886,101.343289462,41.7485,10.414573424
 01/11  12:00:00,42.6928627926,4.12339375887,0.0,0.0,9.17985065927,26.9147,150.477083833,97.1447613055,41.7485,11.5838225275
 01/11  13:00:00,41.9743316026,4.12339375887,0.0,0.0,9.17985065927,26.9147,140.542729068,87.8000987735,41.7485,10.994130294
 01/11  14:00:00,34.4513109366,4.12339375887,0.0,0.0,9.17985065927,19.4245,131.609230794,88.963559487,33.3988,9.24687130702
 01/11  15:00:00,34.4491758104,4.12339375887,0.0,0.0,9.17985065927,19.4245,129.103263262,95.9696330959,25.0491,8.08453016645
 01/11  16:00:00,34.4348505927,4.12339375887,0.0,0.0,9.17985065927,19.4245,141.211353762,100.304672782,33.3988,7.5078809799
 01/11  17:00:00,41.8673810277,4.12339375887,0.011428817346,0.0,9.17985065927,26.9147,155.456536675,97.2721238977,50.0982,8.08621277751
 01/11  18:00:00,43.9867199841,4.12339375887,0.0,0.0,9.17985065927,26.9147,152.991933101,91.8996105305,50.0982,10.99412257
 01/11  19:00:00,46.1170693678,4.12339375887,0.00187386840102,0.0,9.17985065927,26.9147,150.067983681,85.4585670112,50.0982,14.5112166694
 01/11  20:00:00,38.7578185291,4.12339375887,0.0,0.0,9.17985065927,19.4245,138.406924572,89.3183648211,33.3988,15.6897597508
 01/11  21:00:00,38.7375416414,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.96574054,90.8114804225,33.3988,12.7554601178
 01/11  22:00:00,38.6659133032,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.835378422,97.2759589874,25.0491,14.5103194348
 01/11  23:00:00,38.554151533,4.12339375887,0.0,0.0,9.17985065927,19.4245,132.203737217,103.339966302,16.6994,12.1643709155
 01/11  24:00:00,39.3613732533,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.047258672,108.34908102,8.3497,6.34847765166
 01/12  01:00:00,22.6005577563,4.12339375887,0.0,0.0,4.58992532963,8.1892,125.640723203,116.533425773,3.33988,5.76741742969
 01/12  02:00:00,14.6302025742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6493144807,0.0,0.0,0.0,1.52997510988,7.4902,3.93196651816,0.0,3.33988,0.592086518161
 01/12  04:00:00,14.6615534705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8119423556,0.0,0.0,0.0,1.52997510988,7.4902,3.93197239862,0.0,3.33988,0.592092398618
 01/12  06:00:00,22.7122274482,4.12339375887,0.00852327602575,0.0,4.58992532963,8.1892,137.175602874,128.805902874,8.3497,0.02
 01/12  07:00:00,38.6724968683,4.12339375887,0.0118749840402,0.0,9.17985065927,19.4245,143.080597479,122.343169113,16.6994,4.03802836589
 01/12  08:00:00,45.0867108583,4.12339375887,0.0160107022324,0.0,9.17985065927,26.9147,154.210452763,113.472424223,25.0491,15.6889285397
 01/12  09:00:00,41.9119651127,4.12339375887,0.0,0.0,9.17985065927,26.9147,160.297492616,112.387115063,33.3988,14.511577553
 01/12  10:00:00,34.4263363987,4.12339375887,0.0,0.0,9.17985065927,19.4245,150.219163356,113.006935267,25.0491,12.1631280892
 01/12  11:00:00,41.9204353193,4.12339375887,0.00750277696746,0.0,9.17985065927,26.9147,164.753293807,112.589961771,41.7485,10.4148320364
 01/12  12:00:00,42.6901874924,4.12339375887,0.0,0.0,9.17985065927,26.9147,157.98963139,104.078600962,41.7485,12.1625304288
 01/12  13:00:00,41.9710075287,4.12339375887,0.0,0.0,9.17985065927,26.9147,146.769568741,94.606157819,41.7485,10.4149109224
 01/12  14:00:00,34.447175317,4.12339375887,0.0,0.0,9.17985065927,19.4245,138.776177422,96.1284550411,33.3988,9.24892238136
 01/12  15:00:00,34.4441858797,4.12339375887,0.0,0.0,9.17985065927,19.4245,135.249578238,102.114983201,25.0491,8.08549503749
 01/12  16:00:00,34.4297903065,4.12339375887,0.0,0.0,9.17985065927,19.4245,148.144200675,106.659544846,33.3988,8.08585582878
 01/12  17:00:00,41.8627706327,4.12339375887,0.00873712324813,0.0,9.17985065927,26.9147,162.191875219,104.008519904,50.0982,8.08515531594
 01/12  18:00:00,43.9866924558,4.12339375887,0.0,0.0,9.17985065927,26.9147,159.853336739,99.3388076741,50.0982,10.4163290653
 01/12  19:00:00,46.1131309586,4.12339375887,0.00160869481302,0.0,9.17985065927,26.9147,160.407600323,95.7982617828,50.0982,14.5111385401
 01/12  20:00:00,38.7524809411,4.12339375887,0.0,0.0,9.17985065927,19.4245,147.980458179,98.8911707677,33.3988,15.6904874117
 01/12  21:00:00,38.7322900986,4.12339375887,0.0,0.0,9.17985065927,19.4245,145.778718256,99.0428072496,33.3988,13.3371110064
 01/12  22:00:00,38.6608894213,4.12339375887,0.0,0.0,9.17985065927,19.4245,145.098427462,105.538672805,25.0491,14.5106546571
 01/12  23:00:00,38.5497577512,4.12339375887,0.0,0.0,9.17985065927,19.4245,139.911153418,111.627739592,16.6994,11.5840138262
 01/12  24:00:00,39.3588904278,4.12339375887,0.0,0.0,9.17985065927,19.4245,131.955631942,116.680493793,8.3497,6.92543814909
 01/13  01:00:00,22.5982527444,4.12339375887,0.0,0.0,4.58992532963,8.1892,130.887797225,122.355893341,3.33988,5.19202388415
 01/13  02:00:00,14.6251010169,0.0,0.0,0.0,1.52997510988,7.4902,3.93197213638,0.0,3.33988,0.592092136377
 01/13  03:00:00,14.643705655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.657707271,0.0,0.0,0.0,1.52997510988,7.4902,3.93192630422,0.0,3.33988,0.592046304224
 01/13  05:00:00,15.3247265116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.2255941118,4.12339375887,0.00873402152779,0.0,4.58992532963,8.1892,133.466405982,124.524653735,8.3497,0.592052246846
 01/13  07:00:00,38.9018717285,4.12339375887,0.0121584792501,0.0,9.17985065927,19.4245,138.957337059,118.219397613,16.6994,4.03853944598
 01/13  08:00:00,45.0885786227,4.12339375887,0.0163138760844,0.0,9.17985065927,26.9147,150.124023117,109.383008492,25.0491,15.691914625
 01/13  09:00:00,41.9172006238,4.12339375887,0.00361770209247,0.0,9.17985065927,26.9147,153.98819557,106.07784692,33.3988,14.51154865
 01/13  10:00:00,34.4292520085,4.12339375887,0.0,0.0,9.17985065927,19.4245,142.12952556,105.494665541,25.0491,11.5857600194
 01/13  11:00:00,41.92308151,4.12339375887,0.0074908184928,0.0,9.17985065927,26.9147,160.562358989,107.820700622,41.7485,10.993158367
 01/13  12:00:00,42.6903308283,4.12339375887,0.0,0.0,9.17985065927,26.9147,151.939546783,98.6068347268,41.7485,11.5842120566
 01/13  13:00:00,41.9725248996,4.12339375887,0.0,0.0,9.17985065927,26.9147,142.894639522,90.1540428976,41.7485,10.9920966242
 01/13  14:00:00,34.4477819101,4.12339375887,0.0,0.0,9.17985065927,19.4245,133.337705919,90.6921090899,33.3988,9.2467968292
 01/13  15:00:00,34.4465489884,4.12339375887,0.0,0.0,9.17985065927,19.4245,128.537286419,95.402538668,25.0491,8.08564775109
 01/13  16:00:00,34.4327771638,4.12339375887,0.0,0.0,9.17985065927,19.4245,141.316132199,99.8323695537,33.3988,8.08496264568
 01/13  17:00:00,41.8673560621,4.12339375887,0.0114127544884,0.0,9.17985065927,26.9147,155.727299221,97.5443662815,50.0982,8.08473293934
 01/13  18:00:00,43.9897057179,4.12339375887,0.00158508286086,0.0,9.17985065927,26.9147,152.764097024,92.2510780009,50.0982,10.4148190235
 01/13  19:00:00,46.1175773576,4.12339375887,0.00369024369087,0.0,9.17985065927,26.9147,150.321459036,85.7119546555,50.0982,14.5113043803
 01/13  20:00:00,38.614581464,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.096037892,87.0062919388,33.3988,15.6909459531
 01/13  21:00:00,38.6051902975,4.12339375887,0.0,0.0,9.17985065927,19.4245,133.632144172,86.8977513845,33.3988,13.3355927878
 01/13  22:00:00,38.5648843948,4.12339375887,0.0,0.0,9.17985065927,19.4245,130.267759739,90.7063123799,25.0491,14.5123473587
 01/13  23:00:00,38.5572363882,4.12339375887,0.0,0.0,9.17985065927,19.4245,120.90964988,92.6271423551,16.6994,11.5831075247
 01/13  24:00:00,39.3655428812,4.12339375887,0.0,0.0,9.17985065927,19.4245,111.309162043,96.0344914301,8.3497,6.9249706126
 01/14  01:00:00,22.6035142319,4.12339375887,0.0,0.0,4.58992532963,8.1892,115.08643156,106.554466994,3.33988,5.19208456614
 01/14  02:00:00,14.6359663532,0.0,0.0,0.0,1.52997510988,7.4902,3.93197269772,0.0,3.33988,0.592092697719
 01/14  03:00:00,14.6564984304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.6696840752,0.0,0.0,0.0,1.52997510988,7.4902,3.93194415028,0.0,3.33988,0.592064150283
 01/14  05:00:00,14.8210594803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.7233352124,4.12339375887,0.0134822128288,0.0,4.58992532963,8.1892,118.516469219,109.574699154,8.3497,0.592070064677
 01/14  07:00:00,38.6818198682,4.12339375887,0.0136483049215,0.0,9.17985065927,19.4245,123.220586337,102.482871462,16.6994,4.03831487574
 01/14  08:00:00,45.0894467114,4.12339375887,0.0114555907021,0.0,9.17985065927,26.9147,122.223413965,93.1365099745,25.0491,4.03780399085
 01/14  09:00:00,41.9181120869,4.12339375887,0.00313454531459,0.0,9.17985065927,26.9147,128.774741694,91.3383108179,33.3988,4.03763087574
 01/14  10:00:00,34.4389994923,4.12339375887,0.00523655535914,0.0,9.17985065927,19.4245,131.045982888,92.6615226242,25.0491,13.3353602637
 01/14  11:00:00,41.9333701541,4.12339375887,0.00987723565166,0.0,9.17985065927,26.9147,149.099241266,95.2166682694,41.7485,12.1340729967
 01/14  12:00:00,42.6957370247,4.12339375887,0.0,0.0,9.17985065927,26.9147,141.818905183,87.2851955394,41.7485,12.7852096439
 01/14  13:00:00,41.9778010937,4.12339375887,0.0,0.0,9.17985065927,26.9147,131.946665246,76.8615515944,41.7485,13.3366136515
 01/14  14:00:00,34.4604687526,4.12339375887,0.0161219513482,0.0,9.17985065927,19.4245,126.945204376,81.3807233701,33.3988,12.1656810056
 01/14  15:00:00,34.4560140959,4.12339375887,0.0,0.0,9.17985065927,19.4245,120.009209436,84.544530593,25.0491,10.4155788426
 01/14  16:00:00,34.4437030942,4.12339375887,0.0,0.0,9.17985065927,19.4245,129.479690526,85.6666661634,33.3988,10.4142243627
 01/14  17:00:00,41.8793691209,4.12339375887,0.0117145012979,0.0,9.17985065927,26.9147,141.057108343,81.7071771189,50.0982,9.25173122437
 01/14  18:00:00,43.9969701843,4.12339375887,0.0,0.0,9.17985065927,26.9147,141.188894529,80.0969066395,50.0982,10.9937878898
 01/14  19:00:00,46.1257059376,4.12339375887,0.00439908459033,0.0,9.17985065927,26.9147,136.120377189,71.5112987634,50.0982,14.5108784254
 01/14  20:00:00,38.7690735388,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.365633947,68.4559078727,33.3988,14.5109260745
 01/14  21:00:00,38.7505884637,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.18551056,72.4502533483,33.3988,13.3364572116
 01/14  22:00:00,38.6792329271,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.872730064,73.5529618819,25.0491,14.2706681817
 01/14  23:00:00,38.5704540113,4.12339375887,0.0,0.0,9.17985065927,19.4245,100.57304206,73.219284889,16.6994,10.6543571709
 01/14  24:00:00,39.3794352184,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.5099801495,76.0742730384,8.3497,8.08600711106
 01/15  01:00:00,22.6187360608,4.12339375887,0.0,0.0,4.58992532963,8.1892,94.2412245724,84.553945698,3.33988,6.34739887441
 01/15  02:00:00,14.6575148045,0.0,0.0,0.0,1.52997510988,7.4902,3.9319662366,0.0,3.33988,0.592086236598
 01/15  03:00:00,14.6799187435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.6934360439,0.0,0.0,0.0,1.52997510988,7.4902,3.93196182192,0.0,3.33988,0.592081821916
 01/15  05:00:00,14.8449913549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.7401260034,4.12339375887,0.00953181979222,0.0,4.58992532963,8.1892,97.9548863695,89.0130986612,8.3497,0.592087708252
 01/15  07:00:00,38.6987092518,4.12339375887,0.0158219869213,0.0,9.17985065927,19.4245,103.616705317,82.8792182481,16.6994,4.03808706931
 01/15  08:00:00,45.1022743779,4.12339375887,0.00998709588445,0.0,9.17985065927,26.9147,106.356744237,77.269758319,25.0491,4.03788591805
 01/15  09:00:00,41.9330483961,4.12339375887,0.00357523717767,0.0,9.17985065927,26.9147,109.876758768,72.4398452275,33.3988,4.03811354015
 01/15  10:00:00,34.4485496595,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.327443413,71.6654649942,25.0491,4.61287841847
 01/15  11:00:00,41.968988679,4.12339375887,0.00536784666827,0.0,9.17985065927,26.9147,114.51642874,60.011562156,41.7485,12.7563665841
 01/15  12:00:00,42.7533375512,4.12339375887,0.0,0.0,9.17985065927,26.9147,99.799551551,44.7141105285,41.7485,13.3369410225
 01/15  13:00:00,42.1007471071,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.6223202636,24.8800073965,41.7485,10.9938128671
 01/15  14:00:00,34.6163917552,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.3073344328,14.4937014829,33.3988,10.4148329499
 01/15  15:00:00,34.6369513411,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.7622499665,12.6271157639,25.0491,8.08603420255
 01/15  16:00:00,34.5763046965,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.0057496951,20.5216279422,33.3988,8.08532175284
 01/15  17:00:00,41.9797563882,4.12339375887,0.00531097595786,0.0,9.17985065927,26.9147,83.4868832636,25.302897366,50.0982,8.0857858976
 01/15  18:00:00,44.0845412952,4.12339375887,0.0,0.0,9.17985065927,26.9147,93.8188433607,33.305202497,50.0982,10.4154408638
 01/15  19:00:00,46.1786209106,4.12339375887,0.0,0.0,9.17985065927,26.9147,105.845220788,42.410127024,50.0982,13.3368937636
 01/15  20:00:00,38.7940663051,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.7680047783,52.0329597658,33.3988,13.3362450125
 01/15  21:00:00,38.7645473,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.1375177127,54.3225209593,33.3988,10.4161967534
 01/15  22:00:00,38.6808087153,4.12339375887,0.0,0.0,9.17985065927,19.4245,105.511677239,67.1270036475,25.0491,13.3355735916
 01/15  23:00:00,38.5728209087,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.9028164386,68.7886038262,16.6994,10.4148126124
 01/15  24:00:00,39.3813102346,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.2527193215,66.1352084263,8.3497,5.76781089518
 01/16  01:00:00,22.614805672,4.12339375887,0.0,0.0,4.58992532963,8.1892,88.6821093705,78.9934209276,3.33988,6.34880844294
 01/16  02:00:00,14.6595493677,0.0,0.0,0.0,1.52997510988,7.4902,3.9319637807,0.0,3.33988,0.592083780695
 01/16  03:00:00,14.6809209916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6912530744,0.0,0.0,0.0,1.52997510988,7.4902,3.93193520514,0.0,3.33988,0.592055205144
 01/16  05:00:00,14.8414209843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.7280970166,4.12339375887,0.00561839529732,0.0,4.58992532963,8.1892,97.8130160921,88.8712291,8.3497,0.592086992137
 01/16  07:00:00,38.689053105,4.12339375887,0.0137125921003,0.0,9.17985065927,19.4245,104.118704219,83.3810121053,16.6994,4.03829211382
 01/16  08:00:00,45.0938305341,4.12339375887,0.0114214334462,0.0,9.17985065927,26.9147,104.910808193,75.8238894409,25.0491,4.03781875186
 01/16  09:00:00,41.9169666327,4.12339375887,0.0,0.0,9.17985065927,26.9147,115.61980921,78.1828979649,33.3988,4.03811124497
 01/16  10:00:00,34.4273209834,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.306000809,86.2185904457,25.0491,4.03831036285
 01/16  11:00:00,41.9248760401,4.12339375887,0.00715387825749,0.0,9.17985065927,26.9147,138.98401374,83.8984364176,41.7485,13.3370773227
 01/16  12:00:00,42.6952960217,4.12339375887,0.0,0.0,9.17985065927,26.9147,133.384870447,78.2985132742,41.7485,13.3378571729
 01/16  13:00:00,41.9721480027,4.12339375887,0.0,0.0,9.17985065927,26.9147,121.532295439,69.3691394524,41.7485,10.4146559861
 01/16  14:00:00,34.447576428,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.449423011,69.057604807,33.3988,10.9930182044
 01/16  15:00:00,34.4488536546,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.235827114,73.1012384202,25.0491,8.08548869362
 01/16  16:00:00,34.4363277937,4.12339375887,0.0,0.0,9.17985065927,19.4245,117.16061994,75.6756347307,33.3988,8.08618520915
 01/16  17:00:00,41.8639210988,4.12339375887,0.00528218007336,0.0,9.17985065927,26.9147,133.984908055,75.8006335979,50.0982,8.08607445657
 01/16  18:00:00,43.9864781339,4.12339375887,0.0,0.0,9.17985065927,26.9147,139.026568418,78.5126701551,50.0982,10.4156982625
 01/16  19:00:00,46.1107674096,4.12339375887,0.0,0.0,9.17985065927,26.9147,145.088443417,81.6531303195,50.0982,13.3371130979
 01/16  20:00:00,38.7512833461,4.12339375887,0.0,0.0,9.17985065927,19.4245,133.757769322,87.0226147551,33.3988,13.3363545671
 01/16  21:00:00,38.7320481387,4.12339375887,0.0,0.0,9.17985065927,19.4245,131.56686619,87.7520493498,33.3988,10.4160168406
 01/16  22:00:00,38.6612198566,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.321356981,97.9363728004,25.0491,13.3358841801
 01/16  23:00:00,38.5519019559,4.12339375887,0.0,0.0,9.17985065927,19.4245,132.834773897,105.720587668,16.6994,10.4147862291
 01/16  24:00:00,39.3618011508,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.270310778,105.153683293,8.3497,5.76692748485
 01/17  01:00:00,22.6032203855,4.12339375887,0.0,0.0,4.58992532963,8.1892,120.335336203,111.802733454,3.33988,5.19272274928
 01/17  02:00:00,14.6305506959,0.0,0.0,0.0,1.52997510988,7.4902,3.931947596,0.0,3.33988,0.592067596004
 01/17  03:00:00,14.6490604032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.6616258247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3279223587,0.0,0.0,0.0,1.52997510988,7.4902,3.93195350651,0.0,3.33988,0.592073506508
