Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,23.2264493815,4.12339375887,0.00698733117668,0.0,4.58992532963,8.1892,127.759994601,119.390294601,8.3497,0.02
 01/17  07:00:00,38.9038557605,4.12339375887,0.0120258665962,0.0,9.17985065927,19.4245,134.689475744,113.378243523,16.6994,4.61183222083
 01/17  08:00:00,45.0848559875,4.12339375887,0.0123845908346,0.0,9.17985065927,26.9147,145.402508377,104.661074469,25.0491,15.6923339081
 01/17  09:00:00,41.9157097463,4.12339375887,0.0,0.0,9.17985065927,26.9147,145.905266385,97.9934556506,33.3988,14.5130107339
 01/17  10:00:00,34.4340697708,4.12339375887,0.0,0.0,9.17985065927,19.4245,121.439846454,84.8050584564,25.0491,11.5856879976
 01/17  11:00:00,41.9295547853,4.12339375887,0.00219883244314,0.0,9.17985065927,26.9147,127.997213918,75.2537017599,41.7485,10.9950121579
 01/17  12:00:00,42.7048213524,4.12339375887,0.0,0.0,9.17985065927,26.9147,113.127680038,59.7923442123,41.7485,11.5868358262
 01/17  13:00:00,42.0111459156,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.5542832656,41.8123795446,41.7485,10.993403721
 01/17  14:00:00,34.5106897273,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.5069508699,34.8592403376,33.3988,9.24891053223
 01/17  15:00:00,34.5242392399,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.2911580121,35.158070704,25.0491,8.0839873081
 01/17  16:00:00,34.5152709719,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.2462106404,37.760938493,33.3988,8.08647214737
 01/17  17:00:00,41.9490195662,4.12339375887,0.00496900166295,0.0,9.17985065927,26.9147,93.6765241088,35.4925941507,50.0982,8.0857299581
 01/17  18:00:00,42.9990623218,4.12339375887,0.0,0.0,9.17985065927,26.9147,99.1306241947,38.6159830954,50.0982,10.4164410993
 01/17  19:00:00,46.1422229565,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.655499375,53.0448908062,50.0982,14.5124085689
 01/17  20:00:00,38.6281647152,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.868912536,64.1970181308,33.3988,16.2730944052
 01/17  21:00:00,38.6157557194,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.83804701,69.681329935,33.3988,12.7579170753
 01/17  22:00:00,38.5720079599,4.12339375887,0.0,0.0,9.17985065927,19.4245,118.925751402,79.3646846069,25.0491,14.5119667951
 01/17  23:00:00,38.5617854435,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.996046273,88.1322543592,16.6994,12.1643919141
 01/17  24:00:00,39.3666343216,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.629998767,97.3554760592,8.3497,6.9248227082
 01/18  01:00:00,22.6052457914,4.12339375887,0.0,0.0,4.58992532963,8.1892,115.723491928,107.190769188,3.33988,5.19284274008
 01/18  02:00:00,14.6389574613,0.0,0.0,0.0,1.52997510988,7.4902,3.93194902746,0.0,3.33988,0.592069027457
 01/18  03:00:00,14.6592782996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.6713850938,0.0,0.0,0.0,1.52997510988,7.4902,3.93195493568,0.0,3.33988,0.592074935685
 01/18  05:00:00,14.8221681808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.7170243688,4.12339375887,0.00585462165868,0.0,4.58992532963,8.1892,120.361092128,111.991392128,8.3497,0.02
 01/18  07:00:00,38.678772804,4.12339375887,0.0122862547301,0.0,9.17985065927,19.4245,128.630380482,107.318697747,16.6994,4.61228273415
 01/18  08:00:00,45.0943397888,4.12339375887,0.0166033080043,0.0,9.17985065927,26.9147,141.102170823,100.361245587,25.0491,15.6918252366
 01/18  09:00:00,41.9242641351,4.12339375887,0.00211800562456,0.0,9.17985065927,26.9147,134.437426032,86.5246391121,33.3988,14.5139869194
 01/18  10:00:00,34.4477474206,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.107954926,68.8946088836,25.0491,12.1642460419
 01/18  11:00:00,41.9771033261,4.12339375887,0.00268589512956,0.0,9.17985065927,26.9147,106.231394594,54.0659501474,41.7485,10.4169444468
 01/18  12:00:00,42.7560344362,4.12339375887,0.0,0.0,9.17985065927,26.9147,84.2472252714,30.3349365456,41.7485,12.1637887259
 01/18  13:00:00,42.1008907081,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.6011710687,11.4362048487,41.7485,10.4164662201
 01/18  14:00:00,34.6026653931,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5558525239,5.90755051246,33.3988,9.2495020114
 01/18  15:00:00,34.6203857987,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.3342536621,6.1996014709,25.0491,8.0855521912
 01/18  16:00:00,34.6283530871,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.3688510019,3.88456459651,33.3988,8.0854864054
 01/18  17:00:00,42.0645245138,4.12339375887,0.006195689142,0.0,9.17985065927,26.9147,59.9494707999,1.76550377892,50.0982,8.08576702098
 01/18  18:00:00,43.0694002256,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.5786199313,16.4875893766,50.0982,10.9928305547
 01/18  19:00:00,46.2101080074,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.9790341583,26.367845042,50.0982,14.5129891162
 01/18  20:00:00,38.8245610013,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.8919125996,38.8012165616,33.3988,15.691896038
 01/18  21:00:00,38.7798813323,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.5297114814,48.7942370665,33.3988,13.3366744148
 01/18  22:00:00,38.7031367495,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.5069950343,55.9459118096,25.0491,14.5119832247
 01/18  23:00:00,38.5946295071,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.3330840102,58.0485048187,16.6994,11.5851791916
 01/18  24:00:00,39.3868469539,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.4265181382,64.1506265938,8.3497,6.92619154434
 01/19  01:00:00,22.6199848574,4.12339375887,0.00174398367621,0.0,4.58992532963,8.1892,90.401815478,81.2942926588,3.33988,5.76764281914
 01/19  02:00:00,14.6602882861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.6846533667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6965873767,0.0,0.0,0.0,1.52997510988,7.4902,3.93197376639,0.0,3.33988,0.592093766394
 01/19  05:00:00,14.8472547182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.7350386412,4.12339375887,0.0,0.0,4.58992532963,8.1892,88.4297309755,79.487944239,8.3497,0.59208673659
 01/19  07:00:00,38.7181348578,4.12339375887,0.01624083103,0.0,9.17985065927,19.4245,89.5692382126,68.8312140219,16.6994,4.03862419073
 01/19  08:00:00,45.1216869955,4.12339375887,0.019072778355,0.0,9.17985065927,26.9147,107.13719631,66.3974423548,25.0491,15.6906539552
 01/19  09:00:00,41.9767068977,4.12339375887,0.0016356489753,0.0,9.17985065927,26.9147,99.6491602076,51.7360801392,33.3988,14.5142800684
 01/19  10:00:00,34.5423101987,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.6315490763,33.4175903183,25.0491,12.1648587581
 01/19  11:00:00,42.0802052367,4.12339375887,0.00346416935381,0.0,9.17985065927,26.9147,72.4776195491,19.9437279818,41.7485,10.7853915673
 01/19  12:00:00,42.8622428308,4.12339375887,0.00454715027315,0.0,9.17985065927,26.9147,54.4663266766,0.9223484885,41.7485,11.7954781881
 01/19  13:00:00,42.4071969947,4.12339375887,0.174302214937,0.0,9.17985065927,26.9147,52.7429711671,0.0,41.7485,10.9944711671
 01/19  14:00:00,34.7374158278,4.12339375887,0.0152119417489,0.0,9.17985065927,19.4245,42.6577215853,0.0107105887555,33.3988,9.24821099653
 01/19  15:00:00,34.7267068074,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1967723271,0.0616009120874,25.0491,8.08607141505
 01/19  16:00:00,34.7075058841,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.5124772828,0.0268294848219,33.3988,8.08684779797
 01/19  17:00:00,42.1309871368,4.12339375887,0.00738757978419,0.0,9.17985065927,26.9147,58.1842867161,0.0,50.0982,8.08608671611
 01/19  18:00:00,43.1398783982,4.12339375887,0.000899367649197,0.0,9.17985065927,26.9147,62.9937046692,2.47887851428,50.0982,10.416626155
 01/19  19:00:00,46.2867797483,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.9959539079,2.38376006355,50.0982,14.5139938443
 01/19  20:00:00,38.8871014512,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.5548520131,17.4642927421,33.3988,15.691759271
 01/19  21:00:00,38.8186560128,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.6665254636,35.9299176794,33.3988,13.3378077842
 01/19  22:00:00,38.7250716844,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.5441987787,48.9819572795,25.0491,14.5131414992
 01/19  23:00:00,38.6002775049,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.8399070612,57.9762843002,16.6994,12.1642227609
 01/19  24:00:00,39.3913858119,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.0223966528,64.7466374397,8.3497,6.92605921306
 01/20  01:00:00,22.6331002235,4.12339375887,0.0,0.0,4.58992532963,8.1892,81.4227706499,72.8900086142,3.33988,5.19288203571
 01/20  02:00:00,14.6685259844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195284375,0.0,3.33988,0.592072843747
 01/20  03:00:00,14.6910027916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.7024288634,0.0,0.0,0.0,1.52997510988,7.4902,3.93195874591,0.0,3.33988,0.59207874591
 01/20  05:00:00,15.3659959541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.2483555927,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.2156828177,83.8459828177,8.3497,0.02
 01/20  07:00:00,38.9273016091,4.12339375887,0.0144195665709,0.0,9.17985065927,19.4245,102.954309089,81.642558001,16.6994,4.6123510883
 01/20  08:00:00,45.1110768521,4.12339375887,0.0149638293934,0.0,9.17985065927,26.9147,115.391562005,74.650844603,25.0491,15.6916174018
 01/20  09:00:00,41.9520082693,4.12339375887,0.00118669398191,0.0,9.17985065927,26.9147,110.923942679,63.0120364892,33.3988,14.5131061897
 01/20  10:00:00,34.5118416176,4.12339375887,0.0,0.0,9.17985065927,19.4245,84.1283335068,46.914671446,25.0491,12.1645620608
 01/20  11:00:00,42.0475748392,4.12339375887,0.00333748588224,0.0,9.17985065927,26.9147,83.6042998703,31.4387567897,41.7485,10.4170430806
 01/20  12:00:00,42.8279852308,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.4876576314,7.57427591914,41.7485,12.1648817123
 01/20  13:00:00,42.488361799,4.12339375887,0.257952197896,0.0,9.17985065927,26.9147,52.1733608805,0.00871460897492,41.7485,10.4161462715
 01/20  14:00:00,35.6148764639,4.12339375887,0.854395973974,0.0,9.17985065927,19.4245,42.6499968716,0.0,33.3988,9.25119687158
 01/20  15:00:00,35.7586232806,4.12339375887,0.973639591796,0.0,9.17985065927,19.4245,33.136471097,0.0,25.0491,8.08737109699
 01/20  16:00:00,35.5591978566,4.12339375887,0.769170306627,0.0,9.17985065927,19.4245,41.4851310397,0.0,33.3988,8.08633103975
 01/20  17:00:00,43.3547229561,4.12339375887,1.17334382107,0.0,9.17985065927,26.9147,58.1843604526,0.0,50.0982,8.08616045256
 01/20  18:00:00,44.1920458706,4.12339375887,0.978318954547,0.0,9.17985065927,26.9147,61.0923847211,0.0,50.0982,10.9941847211
 01/20  19:00:00,46.6464833473,4.12339375887,0.306320696865,0.0,9.17985065927,26.9147,64.7920538936,0.180171223534,50.0982,14.5136826701
 01/20  20:00:00,38.8043493145,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.1993272303,3.10845985095,33.3988,15.6920673793
 01/20  21:00:00,38.7922148498,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.9539582639,4.21812164696,33.3988,13.337036617
 01/20  22:00:00,38.7446859892,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.8058904021,11.2438304195,25.0491,14.5129599826
 01/20  23:00:00,38.7257373392,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.5556736535,17.6931465012,16.6994,12.1631271523
 01/20  24:00:00,39.460069584,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.3795324661,28.1050945384,8.3497,6.92473792769
 01/21  01:00:00,22.7383348119,4.12339375887,0.0,0.0,4.58992532963,8.1892,47.6264263339,39.0939198083,3.33988,5.19262652563
 01/21  02:00:00,14.7815137792,0.0,0.0,0.0,1.52997510988,7.4902,3.93193621343,0.0,3.33988,0.592056213431
 01/21  03:00:00,14.8044828756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  04:00:00,14.8179482892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.9694625882,0.0,0.0,0.0,1.52997510988,7.4902,3.93194214205,0.0,3.33988,0.592062142047
 01/21  06:00:00,22.8583448624,4.12339375887,0.0,0.0,4.58992532963,8.1892,52.5538757199,44.1841757199,8.3497,0.02
 01/21  07:00:00,38.8288760604,4.12339375887,0.0228254822402,0.0,9.17985065927,19.4245,62.0612145453,40.7499982945,16.6994,4.61181625082
 01/21  08:00:00,45.2371129059,4.12339375887,0.0200915928688,0.0,9.17985065927,26.9147,57.0985392565,28.010864422,25.0491,4.0385748345
 01/21  09:00:00,42.0710288762,4.12339375887,0.00280873317556,0.0,9.17985065927,26.9147,59.5289176504,22.0919775224,33.3988,4.03814012802
 01/21  10:00:00,34.6189087267,4.12339375887,0.00163502539842,0.0,9.17985065927,19.4245,53.18298625,14.7960006995,25.0491,13.3378855505
 01/21  11:00:00,42.1588088478,4.12339375887,0.00684635214901,0.0,9.17985065927,26.9147,58.2766264882,4.3632423872,41.7485,12.164884101
 01/21  12:00:00,43.195544501,4.12339375887,0.262378161822,0.0,9.17985065927,26.9147,54.515856452,0.00807100959344,41.7485,12.7592854424
 01/21  13:00:00,43.7502796629,4.12339375887,1.45154551855,0.0,9.17985065927,26.9147,55.0857558567,0.0,41.7485,13.3372558567
 01/21  14:00:00,37.0674455128,4.12339375887,2.27595004412,0.0,9.17985065927,19.4245,45.5626912941,0.0,33.3988,12.1638912941
 01/21  15:00:00,37.0668516023,4.12339375887,2.262800625,0.0,9.17985065927,19.4245,36.0420973315,0.0,25.0491,10.9929973315
 01/21  16:00:00,36.4610019106,4.12339375887,1.66585975836,0.0,9.17985065927,19.4245,43.8152056477,0.0,33.3988,10.4164056477
 01/21  17:00:00,45.1730353342,4.12339375887,2.96794693512,0.0,9.17985065927,26.9147,59.3485590144,0.0,50.0982,9.25035901443
 01/21  18:00:00,45.1646881537,4.12339375887,1.9198320837,0.0,9.17985065927,26.9147,61.0927894255,0.0,50.0982,10.9945894255
 01/21  19:00:00,47.8074789319,4.12339375887,1.42288344531,0.0,9.17985065927,26.9147,64.6113479021,0.0,50.0982,14.5131479021
 01/21  20:00:00,39.2872888357,4.12339375887,0.272875318003,0.0,9.17985065927,19.4245,47.9115611546,0.0,33.3988,14.5127611546
 01/21  21:00:00,38.9524174719,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.0470603717,0.311395064355,33.3988,13.3368653074
 01/21  22:00:00,38.8490482895,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.8841952868,2.32287180071,25.0491,14.5122234861
 01/21  23:00:00,38.690980277,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.2056032639,18.0903360839,16.6994,10.41586718
 01/21  24:00:00,39.4271323196,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.3045773485,35.8691002669,8.3497,8.08577708156
 01/22  01:00:00,22.69561478,4.12339375887,0.00192689156658,0.0,4.58992532963,8.1892,58.1469288961,47.8815653947,3.33988,6.9254835014
 01/22  02:00:00,14.7486583381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.7690114385,0.0,0.0,0.0,1.52997510988,7.4902,3.93195183806,0.0,3.33988,0.592071838061
 01/22  04:00:00,14.7654252391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.9014590024,0.0,0.0,0.0,1.52997510988,7.4902,3.93195773828,0.0,3.33988,0.592077738277
 01/22  06:00:00,22.7724431302,4.12339375887,0.0,0.0,4.58992532963,8.1892,75.2028025763,66.8331025763,8.3497,0.02
 01/22  07:00:00,38.728099422,4.12339375887,0.0150406120653,0.0,9.17985065927,19.4245,85.7517171123,65.0143251905,16.6994,4.03799192183
 01/22  08:00:00,45.1321431519,4.12339375887,0.0132334672986,0.0,9.17985065927,26.9147,84.5598607719,54.8981537827,25.0491,4.61260698918
 01/22  09:00:00,41.9728448555,4.12339375887,0.00201243758749,0.0,9.17985065927,26.9147,85.5529138918,48.1159032354,33.3988,4.03821065634
 01/22  10:00:00,34.5289693113,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.1998031016,36.1115576237,25.0491,4.03914547785
 01/22  11:00:00,42.0923408703,4.12339375887,0.00536019441688,0.0,9.17985065927,26.9147,69.2699429577,14.1829573592,41.7485,13.3384855985
 01/22  12:00:00,42.8654038747,4.12339375887,0.00295514470506,0.0,9.17985065927,26.9147,56.1318527961,1.0473487052,41.7485,13.3360040909
 01/22  13:00:00,42.2638828937,4.12339375887,0.0301419790807,0.0,9.17985065927,26.9147,52.1657316227,0.0,41.7485,10.4172316227
 01/22  14:00:00,34.7236183364,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4164170818,0.0231944807698,33.3988,10.994422601
 01/22  15:00:00,34.7296796806,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.2074175511,0.0712604738687,25.0491,8.08705707723
 01/22  16:00:00,34.7157064325,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4856529405,0.0,33.3988,8.08685294047
 01/22  17:00:00,42.174287586,4.12339375887,0.0449668462538,0.0,9.17985065927,26.9147,58.184191742,0.0,50.0982,8.08599174205
 01/22  18:00:00,43.12755155,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.9182242975,6.40409513572,50.0982,10.4159291617
 01/22  19:00:00,46.2582155749,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.843927005,14.4078237007,50.0982,13.3379033043
 01/22  20:00:00,38.8895200487,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.8915494419,16.155419057,33.3988,13.3373303848
 01/22  21:00:00,38.8614046254,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.4955999433,18.1017781463,33.3988,10.995021797
 01/22  22:00:00,38.7832801396,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.8398831452,27.4529993014,25.0491,13.3377838438
 01/22  23:00:00,38.6670904017,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.876627345,33.7613865609,16.6994,10.4158407841
 01/22  24:00:00,39.4367881021,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.7107555943,33.1684462673,8.3497,5.19260932701
 01/23  01:00:00,22.7148032895,4.12339375887,0.0,0.0,4.58992532963,8.1892,50.9211592584,41.8141027088,3.33988,5.76717654959
 01/23  02:00:00,14.7619596132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.7832248534,0.0,0.0,0.0,1.52997510988,7.4902,3.93194737306,0.0,3.33988,0.592067373057
 01/23  04:00:00,14.7988449943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.9480998551,0.0,0.0,0.0,1.52997510988,7.4902,3.93195328392,0.0,3.33988,0.592073283916
 01/23  06:00:00,22.8221562334,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.9952311258,49.6255311258,8.3497,0.02
 01/23  07:00:00,38.7827316037,4.12339375887,0.0180423959704,0.0,9.17985065927,19.4245,68.4150859451,47.6777151831,16.6994,4.03797076208
 01/23  08:00:00,45.2042074555,4.12339375887,0.0244980438821,0.0,9.17985065927,26.9147,79.4888376746,38.1658483692,25.0491,16.2738893054
 01/23  09:00:00,42.0335141959,4.12339375887,0.00273555320403,0.0,9.17985065927,26.9147,80.8032818164,32.891945473,33.3988,14.5125363433
 01/23  10:00:00,34.5633325631,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.6298629914,26.4160979267,25.0491,12.1646650647
 01/23  11:00:00,42.0936517287,4.12339375887,0.00442712570911,0.0,9.17985065927,26.9147,69.6543961898,17.4882065574,41.7485,10.4176896324
 01/23  12:00:00,42.8651879781,4.12339375887,0.00520703779761,0.0,9.17985065927,26.9147,54.7904703265,0.877138679027,41.7485,12.1648316474
 01/23  13:00:00,42.7255871422,4.12339375887,0.475869627836,0.0,9.17985065927,26.9147,52.1651063774,0.0,41.7485,10.4166063774
 01/23  14:00:00,35.2560388825,4.12339375887,0.503843820524,0.0,9.17985065927,19.4245,42.6824792654,0.0,33.3988,9.28367926537
 01/23  15:00:00,35.1003562096,4.12339375887,0.3296921481,0.0,9.17985065927,19.4245,33.1045081364,0.0,25.0491,8.05540813642
 01/23  16:00:00,35.3903417419,4.12339375887,0.609725659968,0.0,9.17985065927,19.4245,41.4863261438,0.0,33.3988,8.08752614376
 01/23  17:00:00,43.4158741781,4.12339375887,1.23613648582,0.0,9.17985065927,26.9147,58.1846094564,0.0,50.0982,8.08640945636
 01/23  18:00:00,44.4637732546,4.12339375887,1.24277564419,0.0,9.17985065927,26.9147,61.0924802178,0.0,50.0982,10.9942802178
 01/23  19:00:00,47.5982610748,4.12339375887,1.22185382292,0.0,9.17985065927,26.9147,64.6108314945,0.0,50.0982,14.5126314945
 01/23  20:00:00,39.2391454053,4.12339375887,0.207185288991,0.0,9.17985065927,19.4245,49.0909367085,0.0,33.3988,15.6921367085
 01/23  21:00:00,39.0047634686,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.7845832103,0.0478557757264,33.3988,13.3379274346
 01/23  22:00:00,38.8827121758,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.5056009315,2.94235999377,25.0491,14.5141409377
 01/23  23:00:00,38.7501161967,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.955434287,7.09228418163,16.6994,12.1637501054
 01/23  24:00:00,39.4892718664,4.12339375887,0.0,0.0,9.17985065927,19.4245,30.0385386434,14.7631224154,8.3497,6.92571622798
 01/24  01:00:00,22.7254049515,4.12339375887,0.00151789846932,0.0,4.58992532963,8.1892,49.7224749493,41.1895680321,3.33988,5.19302691727
 01/24  02:00:00,14.7595802004,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534702,0.0,3.33988,0.592095347021
 01/24  03:00:00,14.7852542557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7937418746,0.0,0.0,0.0,1.52997510988,7.4902,3.93194434452,0.0,3.33988,0.592064344524
 01/24  05:00:00,15.454262407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.3091173408,4.12339375887,0.0,0.0,4.58992532963,8.1892,70.1527279381,61.2109318519,8.3497,0.592096086276
 01/24  07:00:00,38.9624610754,4.12339375887,0.0109993504194,0.0,9.17985065927,19.4245,84.6719091706,63.9337735477,16.6994,4.03873562292
 01/24  08:00:00,45.1500769715,4.12339375887,0.0209046307819,0.0,9.17985065927,26.9147,97.7099904502,56.9678750871,25.0491,15.6930153632
 01/24  09:00:00,41.985350465,4.12339375887,0.00243184114719,0.0,9.17985065927,26.9147,98.0793481792,50.1670246827,33.3988,14.5135234966
 01/24  10:00:00,34.530445171,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.6833210428,39.4705368867,25.0491,12.1636841561
 01/24  11:00:00,42.0418330819,4.12339375887,0.00310009438745,0.0,9.17985065927,26.9147,86.6588387672,33.9159256753,41.7485,10.9944130919
 01/24  12:00:00,42.7819269663,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.3833104459,20.0487624013,41.7485,11.5860480447
 01/24  13:00:00,42.1380485891,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.3358612835,4.59386790809,41.7485,10.9934933754
 01/24  14:00:00,34.622918176,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.1585366351,4.51017794799,33.3988,9.24955868711
 01/24  15:00:00,34.6291454836,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.2278931694,8.09456765203,25.0491,8.08422551741
 01/24  16:00:00,34.6215941696,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.3576600468,10.8723979838,33.3988,8.08646206299
 01/24  17:00:00,42.0445800469,4.12339375887,0.00664764745818,0.0,9.17985065927,26.9147,69.556877932,11.3728827307,50.0982,8.08579520133
 01/24  18:00:00,43.0638181887,4.12339375887,0.0,0.0,9.17985065927,26.9147,82.4239188508,21.331965841,50.0982,10.9937530098
 01/24  19:00:00,46.2022086963,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.895297588,31.2828526476,50.0982,14.5142449404
 01/24  20:00:00,38.6723934518,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.2023303184,43.110497511,33.3988,15.6930328074
 01/24  21:00:00,38.6521022153,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.4457593021,46.709353909,33.3988,13.3376053931
 01/24  22:00:00,38.6138990074,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.4803107412,50.9187814508,25.0491,14.5124292904
 01/24  23:00:00,38.5898145121,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.6378509413,60.7740259793,16.6994,12.164424962
 01/24  24:00:00,39.3828920401,4.12339375887,0.0,0.0,9.17985065927,19.4245,84.258176586,68.9844324102,8.3497,6.92404417579
 01/25  01:00:00,22.6291070345,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.5070488911,71.9746382362,3.33988,5.19253065493
 01/25  02:00:00,14.6773078853,0.0,0.0,0.0,1.52997510988,7.4902,3.93192518199,0.0,3.33988,0.592045181985
 01/25  03:00:00,14.6926086031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.7010082851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.8502033565,0.0,0.0,0.0,1.52997510988,7.4902,3.93193112818,0.0,3.33988,0.592051128181
 01/25  06:00:00,22.7284298481,4.12339375887,0.0,0.0,4.58992532963,8.1892,100.600804063,92.2311040626,8.3497,0.02
 01/25  07:00:00,38.6916065788,4.12339375887,0.0133257224443,0.0,9.17985065927,19.4245,111.306885584,89.9957036381,16.6994,4.61178194597
 01/25  08:00:00,44.0472576805,4.12339375887,0.0171076715911,0.0,9.17985065927,26.9147,126.133114185,85.3908341945,25.0491,15.6931799904
 01/25  09:00:00,41.9287122137,4.12339375887,0.0,0.0,9.17985065927,26.9147,130.365524245,82.4537319881,33.3988,14.5129922567
 01/25  10:00:00,34.4460634418,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.131450796,75.9189564881,25.0491,12.1633943076
 01/25  11:00:00,41.9505241968,4.12339375887,0.00230103224426,0.0,9.17985065927,26.9147,116.55578738,64.3900205982,41.7485,10.4172667816
 01/25  12:00:00,42.7392390219,4.12339375887,0.0,0.0,9.17985065927,26.9147,97.6462251389,43.7328659225,41.7485,12.1648592164
 01/25  13:00:00,42.0598723527,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.4074742837,29.2420930431,41.7485,10.4168812406
 01/25  14:00:00,34.5497237609,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.0619626058,25.8387245302,33.3988,9.82443807562
 01/25  15:00:00,34.556629695,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.1563440005,29.0213963715,25.0491,8.08584762895
 01/25  16:00:00,34.5576139057,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.2652386146,28.7806874315,33.3988,8.08575118309
 01/25  17:00:00,42.0001599245,4.12339375887,0.00604744927864,0.0,9.17985065927,26.9147,82.2991693179,24.1146205438,50.0982,8.08634877407
 01/25  18:00:00,43.0527879315,4.12339375887,0.0,0.0,9.17985065927,26.9147,84.8706498177,24.3559808546,50.0982,10.4164689631
 01/25  19:00:00,46.2104402407,4.12339375887,0.0,0.0,9.17985065927,26.9147,93.5146141174,28.9025485934,50.0982,14.5138655241
 01/25  20:00:00,38.8433799852,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.2084891614,32.5353259731,33.3988,16.2743631883
 01/25  21:00:00,38.8339076692,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.376505996,28.639360765,33.3988,13.338345231
 01/25  22:00:00,38.7657647764,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.2009243264,33.6400683046,25.0491,14.5117560217
 01/25  23:00:00,38.6473281232,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.6144243031,39.7499102503,16.6994,12.1651140528
 01/25  24:00:00,39.4208581,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.5266377285,44.8260194208,8.3497,6.35091830767
 01/26  01:00:00,22.6951459954,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.0710120915,49.9636155779,3.33988,5.76751651365
 01/26  02:00:00,14.7537370171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7909456303,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336195,0.0,3.33988,0.592093361949
 01/26  04:00:00,14.804489904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9540174684,0.0,0.0,0.0,1.52997510988,7.4902,3.93192750916,0.0,3.33988,0.592047509159
 01/26  06:00:00,22.8318680968,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.1000041153,48.7303041153,8.3497,0.02
 01/26  07:00:00,38.809262267,4.12339375887,0.0215381104325,0.0,9.17985065927,19.4245,64.0096735183,43.2728264021,16.6994,4.03744711615
 01/26  08:00:00,44.17738666,4.12339375887,0.0285261224989,0.0,9.17985065927,26.9147,74.5764506213,33.2550165033,25.0491,16.2723341181
 01/26  09:00:00,42.0542795332,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.7403453999,29.8287390927,33.3988,14.5128063072
 01/26  10:00:00,34.5940164087,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.8111773098,22.5970406357,25.0491,12.1650366741
 01/26  11:00:00,42.1316300149,4.12339375887,0.00700057914309,0.0,9.17985065927,26.9147,66.9102060203,14.7456432263,41.7485,10.416062794
 01/26  12:00:00,42.8948116274,4.12339375887,0.00914798983156,0.0,9.17985065927,26.9147,54.529758878,0.616388690904,41.7485,12.1648701871
 01/26  13:00:00,42.4385364459,4.12339375887,0.169728818471,0.0,9.17985065927,26.9147,52.1648684824,0.0,41.7485,10.4163684824
 01/26  14:00:00,34.7472759766,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.2549479753,0.027484563893,33.3988,9.82866341142
 01/26  15:00:00,34.7611182871,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1936797504,0.0597070027593,25.0491,8.08487274761
 01/26  16:00:00,34.7666763661,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.503275003,0.0190197814115,33.3988,8.08545522159
 01/26  17:00:00,42.2493046091,4.12339375887,0.0242331029806,0.0,9.17985065927,26.9147,58.1839988611,0.0,50.0982,8.08579886108
 01/26  18:00:00,43.3558036142,4.12339375887,0.140465101349,0.0,9.17985065927,26.9147,60.5141020441,0.0,50.0982,10.4159020441
 01/26  19:00:00,46.8801940709,4.12339375887,0.503690410967,0.0,9.17985065927,26.9147,64.6112191635,0.0,50.0982,14.5130191635
 01/26  20:00:00,38.9568083933,4.12339375887,0.0031606725632,0.0,9.17985065927,19.4245,57.6858947626,8.01376206818,33.3988,16.2733326944
 01/26  21:00:00,38.8646434081,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.6821388479,24.9459769469,33.3988,13.337361901
 01/26  22:00:00,38.7551958587,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.1714098444,41.6097074997,25.0491,14.5126023448
 01/26  23:00:00,38.6263638563,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.3977702931,51.1118699122,16.6994,11.586500381
 01/26  24:00:00,39.4107602032,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.6603160764,56.3841504442,8.3497,6.92646563224
 01/27  01:00:00,22.6527521051,4.12339375887,0.00197400394349,0.0,4.58992532963,8.1892,76.0683005369,66.9615673741,3.33988,5.76685316275
 01/27  02:00:00,14.7022509718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.7147940824,0.0,0.0,0.0,1.52997510988,7.4902,3.9319552335,0.0,3.33988,0.592075233503
 01/27  04:00:00,14.716906479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3785202249,0.0,0.0,0.0,1.52997510988,7.4902,3.93193527162,0.0,3.33988,0.592055271618
 01/27  06:00:00,23.2573301059,4.12339375887,0.0,0.0,4.58992532963,8.1892,90.377068142,82.007368142,8.3497,0.02
 01/27  07:00:00,38.9264898435,4.12339375887,0.00950189466184,0.0,9.17985065927,19.4245,104.773398975,84.0360384697,16.6994,4.03796050564
 01/27  08:00:00,44.0578070428,4.12339375887,0.0181730485614,0.0,9.17985065927,26.9147,122.47959157,81.1588563542,25.0491,16.2716352154
 01/27  09:00:00,41.9397070702,4.12339375887,0.0037929088584,0.0,9.17985065927,26.9147,127.020680132,79.1093579033,33.3988,14.5125222291
 01/27  10:00:00,34.4494255816,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.09153876,78.8767864337,25.0491,12.1656523265
 01/27  11:00:00,41.94417952,4.12339375887,0.00981728610652,0.0,9.17985065927,26.9147,136.163656265,83.9987915821,41.7485,10.4163646829
 01/27  12:00:00,42.7044109903,4.12339375887,0.0,0.0,9.17985065927,26.9147,132.866365686,78.9533494123,41.7485,12.1645162734
 01/27  13:00:00,41.9835498391,4.12339375887,0.0,0.0,9.17985065927,26.9147,126.868849384,74.7045910267,41.7485,10.4157583575
 01/27  14:00:00,34.4587973366,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.656767102,77.0058501047,33.3988,9.25211699758
 01/27  15:00:00,34.4565800019,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.021547507,79.30959502,25.0491,8.66285248728
 01/27  16:00:00,34.4413996877,4.12339375887,0.0,0.0,9.17985065927,19.4245,126.389892932,84.9066065416,33.3988,8.08448639034
 01/27  17:00:00,41.8762653648,4.12339375887,0.0120811642628,0.0,9.17985065927,26.9147,139.863459111,81.679911502,50.0982,8.08534760944
 01/27  18:00:00,42.9401458951,4.12339375887,0.00347946118129,0.0,9.17985065927,26.9147,135.36294882,74.8483756889,50.0982,10.4163731307
 01/27  19:00:00,46.1250890957,4.12339375887,0.00403085124855,0.0,9.17985065927,26.9147,132.905073889,68.2935367037,50.0982,14.5133371851
 01/27  20:00:00,38.622410555,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.721843864,67.0511667303,33.3988,16.2718771333
 01/27  21:00:00,38.6129871547,4.12339375887,0.0,0.0,9.17985065927,19.4245,117.413856548,70.6782934047,33.3988,13.3367631437
 01/27  22:00:00,38.5716205662,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.810807147,80.2481733125,25.0491,14.5135338347
 01/27  23:00:00,38.5621508618,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.621486098,86.3363421655,16.6994,11.5857439321
 01/27  24:00:00,39.3674621934,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.279167315,94.0023949,8.3497,6.92707241519
 01/28  01:00:00,22.6054429794,4.12339375887,0.0,0.0,4.58992532963,8.1892,115.423361745,106.316328203,3.33988,5.76715354181
 01/28  02:00:00,14.6390776479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.6565311566,0.0,0.0,0.0,1.52997510988,7.4902,3.93193811767,0.0,3.33988,0.592058117669
 01/28  04:00:00,14.6653445907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8130565591,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989071,0.0,3.33988,0.592089890714
 01/28  06:00:00,22.7126984131,4.12339375887,0.00942259039803,0.0,4.58992532963,8.1892,134.966182587,126.596482587,8.3497,0.02
 01/28  07:00:00,38.6690894133,4.12339375887,0.00758025877061,0.0,9.17985065927,19.4245,145.923603425,125.186217739,16.6994,4.03798568629
 01/28  08:00:00,44.0152371116,4.12339375887,0.009585190503,0.0,9.17985065927,26.9147,141.888529669,112.227687582,25.0491,4.61174208687
 01/28  09:00:00,41.9031595491,4.12339375887,0.000928760256811,0.0,9.17985065927,26.9147,136.181113192,98.743665629,33.3988,4.03864756334
 01/28  10:00:00,34.4245607363,4.12339375887,0.000580796193988,0.0,9.17985065927,19.4245,130.451957162,92.065466938,25.0491,13.3373902243
 01/28  11:00:00,41.9209566197,4.12339375887,0.00144571753264,0.0,9.17985065927,26.9147,142.971382488,89.6358493511,41.7485,11.587033137
 01/28  12:00:00,42.6950537284,4.12339375887,0.0,0.0,9.17985065927,26.9147,126.790650878,71.7032815336,41.7485,13.3388693444
 01/28  13:00:00,41.9821995959,4.12339375887,0.0,0.0,9.17985065927,26.9147,113.635029325,58.548418837,41.7485,13.3381104882
 01/28  14:00:00,34.4646861814,4.12339375887,0.0,0.0,9.17985065927,19.4245,100.15978004,54.5963772696,33.3988,12.1646027704
 01/28  15:00:00,34.4703801575,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.5531348236,55.5091550593,25.0491,10.9948797643
 01/28  16:00:00,34.4603689978,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.7536683457,55.9387267901,33.3988,10.4161415556
 01/28  17:00:00,41.8950444472,4.12339375887,0.00377309475374,0.0,9.17985065927,26.9147,111.43942574,52.0911523844,50.0982,9.25007335552
 01/28  18:00:00,42.9663554858,4.12339375887,0.0,0.0,9.17985065927,26.9147,112.465511534,51.3726325752,50.0982,10.9946789588
 01/28  19:00:00,46.1446319595,4.12339375887,0.0,0.0,9.17985065927,26.9147,111.201802224,46.5884009703,50.0982,14.5152012538
 01/28  20:00:00,38.7822847047,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.6339631944,45.7214952795,33.3988,14.5136679149
 01/28  21:00:00,38.7420447368,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.630581558,62.8941687971,33.3988,13.3376127612
 01/28  22:00:00,38.6685087171,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.895790567,69.331996786,25.0491,14.5146937811
 01/28  23:00:00,38.5593887356,4.12339375887,0.0,0.0,9.17985065927,19.4245,103.025874288,75.3324979227,16.6994,10.9939763654
 01/28  24:00:00,39.3679263445,4.12339375887,0.0,0.0,9.17985065927,19.4245,104.513093865,88.0771392238,8.3497,8.08625464136
 01/29  01:00:00,22.608591967,4.12339375887,0.0,0.0,4.58992532963,8.1892,110.287238082,100.023467492,3.33988,6.92389059002
 01/29  02:00:00,14.6353492554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6515758543,0.0,0.0,0.0,1.52997510988,7.4902,3.93195835455,0.0,3.33988,0.592078354553
 01/29  04:00:00,14.6641241697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8147837313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.7165752814,4.12339375887,0.0094719305176,0.0,4.58992532963,8.1892,123.853093346,114.911309098,8.3497,0.592084247964
 01/29  07:00:00,38.6766872184,4.12339375887,0.0117652885369,0.0,9.17985065927,19.4245,132.970815007,112.23355978,16.6994,4.03785522675
 01/29  08:00:00,44.0196445916,4.12339375887,0.0100464020751,0.0,9.17985065927,26.9147,128.61820705,99.5313789903,25.0491,4.03772805937
 01/29  09:00:00,41.9075219338,4.12339375887,0.00158170649799,0.0,9.17985065927,26.9147,124.38519226,86.3731909711,33.3988,4.6132012887
 01/29  10:00:00,34.4227038455,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.131858865,84.0435961737,25.0491,4.03916269148
 01/29  11:00:00,41.9305558058,4.12339375887,0.00352578705193,0.0,9.17985065927,26.9147,122.577315681,67.4907391088,41.7485,13.3380765723
 01/29  12:00:00,42.7126023464,4.12339375887,0.0,0.0,9.17985065927,26.9147,109.983895921,54.8977705719,41.7485,13.3376253494
 01/29  13:00:00,42.0346405352,4.12339375887,0.0,0.0,9.17985065927,26.9147,91.1317416705,38.9660994054,41.7485,10.4171422651
 01/29  14:00:00,34.5467018951,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.2043625053,25.8105513962,33.3988,10.9950111091
 01/29  15:00:00,34.5737234401,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.4230834123,20.2876624041,25.0491,8.08632100819
 01/29  16:00:00,34.5818661645,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.3376184963,16.8517361675,33.3988,8.08708232882
 01/29  17:00:00,42.0074631588,4.12339375887,0.0124432800014,0.0,9.17985065927,26.9147,75.986821954,17.8022114705,50.0982,8.08641048354
 01/29  18:00:00,43.0570953878,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.6503046311,18.9411423436,50.0982,10.6109622876
 01/29  19:00:00,46.2048680304,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.9248401475,27.6830240359,50.0982,13.1436161116
 01/29  20:00:00,38.8259227136,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.6323515212,34.8962034808,33.3988,13.3373480404
 01/29  21:00:00,38.8001218059,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.9537039414,36.5604150886,33.3988,10.9944888528
 01/29  22:00:00,38.7161421759,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.623374682,48.2370032988,25.0491,13.3372713832
 01/29  23:00:00,38.5964348869,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.9939268754,55.8780335532,16.6994,10.4164933221
 01/29  24:00:00,39.3832190144,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.3906876404,60.2738277797,8.3497,5.76715986066
 01/30  01:00:00,22.6339628948,4.12339375887,0.0,0.0,4.58992532963,8.1892,78.0661113834,69.5338732614,3.33988,5.19235812195
 01/30  02:00:00,14.6639693643,0.0,0.0,0.0,1.52997510988,7.4902,3.93197573685,0.0,3.33988,0.592095736854
 01/30  03:00:00,14.6736481453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6839229698,0.0,0.0,0.0,1.52997510988,7.4902,3.93196098942,0.0,3.33988,0.592080989425
 01/30  05:00:00,14.8334299683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.7197887375,4.12339375887,0.0,0.0,4.58992532963,8.1892,100.118983132,91.177196236,8.3497,0.59208689577
 01/30  07:00:00,38.685657434,4.12339375887,0.0127913577699,0.0,9.17985065927,19.4245,108.364329923,87.6266504442,16.6994,4.0382794783
 01/30  08:00:00,44.037656556,4.12339375887,0.0153266361542,0.0,9.17985065927,26.9147,114.767894574,74.0260794521,25.0491,15.6927151215
 01/30  09:00:00,41.9431456332,4.12339375887,0.00111377265831,0.0,9.17985065927,26.9147,107.654611783,59.1608685194,33.3988,15.0949432636
 01/30  10:00:00,34.5018187155,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.7739766296,43.1390269945,25.0491,11.5858496351
 01/30  11:00:00,42.0464482155,4.12339375887,0.00301875004042,0.0,9.17985065927,26.9147,81.0451709498,28.3019269735,41.7485,10.9947439762
 01/30  12:00:00,42.8304660751,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.6849052899,6.77128413479,41.7485,12.1651211551
 01/30  13:00:00,42.1983854972,4.12339375887,0.0124160464738,0.0,9.17985065927,26.9147,52.1740137673,0.00769823257208,41.7485,10.4178155347
 01/30  14:00:00,34.6876726837,4.12339375887,0.00653008111255,0.0,9.17985065927,19.4245,42.7329993476,0.0832547999944,33.3988,9.25094454762
 01/30  15:00:00,34.696010453,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1669563928,0.0319580816628,25.0491,8.08589831113
 01/30  16:00:00,34.7121949143,4.12339375887,0.013138620844,0.0,9.17985065927,19.4245,41.4850080404,0.0,33.3988,8.0862080404
 01/30  17:00:00,42.3196110764,4.12339375887,0.185081767827,0.0,9.17985065927,26.9147,58.1843052837,0.0,50.0982,8.08610528371
 01/30  18:00:00,43.6666184011,4.12339375887,0.480684718217,0.0,9.17985065927,26.9147,61.092395019,0.0,50.0982,10.994195019
 01/30  19:00:00,46.5616360158,4.12339375887,0.238245656218,0.0,9.17985065927,26.9147,64.6183329764,0.00582026339982,50.0982,14.514312713
 01/30  20:00:00,38.9202489011,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.6697351324,4.99712334108,33.3988,16.2738117913
 01/30  21:00:00,38.8734999165,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.6491773844,11.4919509558,33.3988,12.7584264286
 01/30  22:00:00,38.7848299425,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.657686624,22.5148596222,25.0491,15.0937270018
 01/30  23:00:00,38.6618849183,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.7198633637,30.4342287475,16.6994,11.5862346162
 01/30  24:00:00,39.4235667895,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.2770273857,37.0004259547,8.3497,6.92690143101
 01/31  01:00:00,22.6960142575,4.12339375887,0.0,0.0,4.58992532963,8.1892,54.9170601937,45.810139794,3.33988,5.76704039967
 01/31  02:00:00,14.7412751049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.7663478618,0.0,0.0,0.0,1.52997510988,7.4902,3.93192699985,0.0,3.33988,0.592046999855
 01/31  04:00:00,14.7660639539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.4214188906,0.0,0.0,0.0,1.52997510988,7.4902,3.93193294315,0.0,3.33988,0.592052943152
 01/31  06:00:00,23.297564658,4.12339375887,0.0,0.0,4.58992532963,8.1892,66.5999489576,58.2302489576,8.3497,0.02
 01/31  07:00:00,38.9689239579,4.12339375887,0.0148864884047,0.0,9.17985065927,19.4245,76.8429223509,56.1055137485,16.6994,4.03800860239
 01/31  08:00:00,44.094981764,4.12339375887,0.0154538632327,0.0,9.17985065927,26.9147,87.8468104661,46.5252820382,25.0491,16.2724284278
 01/31  09:00:00,42.0052284717,4.12339375887,0.00120105607516,0.0,9.17985065927,26.9147,84.2622833176,36.350296688,33.3988,14.5131866295
 01/31  10:00:00,34.5559521221,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.8037357097,24.5898789197,25.0491,12.16475679
 01/31  11:00:00,42.0736016285,4.12339375887,0.00182229205257,0.0,9.17985065927,26.9147,71.3516435833,19.185705959,41.7485,10.4174376242
 01/31  12:00:00,42.8551058351,4.12339375887,0.0039740331006,0.0,9.17985065927,26.9147,56.2169210193,2.30312924256,41.7485,12.1652917767
 01/31  13:00:00,42.4948732107,4.12339375887,0.259260569092,0.0,9.17985065927,26.9147,52.1696151708,0.00453362653433,41.7485,10.4165815443
 01/31  14:00:00,35.3882920644,4.12339375887,0.649659740073,0.0,9.17985065927,19.4245,43.2278960647,0.0,33.3988,9.82909606474
 01/31  15:00:00,36.2338403651,4.12339375887,1.45360893387,0.0,9.17985065927,19.4245,33.1351153821,0.0,25.0491,8.08601538207
 01/31  16:00:00,34.8230079283,4.12339375887,0.0903934913377,0.0,9.17985065927,19.4245,41.5456069982,0.060828393844,33.3988,8.0859786044
 01/31  17:00:00,42.4759794134,4.12339375887,0.344428540108,0.0,9.17985065927,26.9147,58.1840716519,0.0,50.0982,8.08587165194
 01/31  18:00:00,43.9457124089,4.12339375887,0.754065118993,0.0,9.17985065927,26.9147,60.5154040664,0.0,50.0982,10.4172040664
 01/31  19:00:00,47.029727067,4.12339375887,0.685531096813,0.0,9.17985065927,26.9147,64.6123198894,0.0,50.0982,14.5141198894
 01/31  20:00:00,38.83794666,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.672231689,0.0,33.3988,16.273431689
 01/31  21:00:00,38.8185534346,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.7930341161,0.0568575137431,33.3988,13.3373766024
 01/31  22:00:00,38.7438368305,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.2928090658,6.73066429156,25.0491,14.5130447742
 01/31  23:00:00,38.710407013,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.267010936,17.4036854307,16.6994,12.1639255053
 01/31  24:00:00,39.4390854559,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.3561513415,28.0816663346,8.3497,6.92478500696
 02/01  01:00:00,22.710691983,4.12339375887,0.00196134186325,0.0,4.58992532963,8.1892,51.3501532757,42.8177109306,3.33988,5.19256234511
 02/01  02:00:00,14.7439095751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  03:00:00,14.753382407,0.0,0.0,0.0,1.52997510988,7.4902,3.93196985652,0.0,3.33988,0.592089856518
 02/01  04:00:00,14.7472449676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8829619025,0.0,0.0,0.0,1.52997510988,7.4902,3.93197574218,0.0,3.33988,0.592095742177
 02/01  06:00:00,22.7456185589,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.0663752717,74.6966752717,8.3497,0.02
 02/01  07:00:00,38.7098862894,4.12339375887,0.0142428805962,0.0,9.17985065927,19.4245,90.0860520363,68.7745964728,16.6994,4.6120555635
 02/01  08:00:00,44.0875950966,4.12339375887,0.0180787947177,0.0,9.17985065927,26.9147,92.5915247248,51.8498894175,25.0491,15.6925353073
 02/01  09:00:00,42.0162511112,4.12339375887,0.000976684348492,0.0,9.17985065927,26.9147,82.6451206987,34.7316319364,33.3988,14.5146887623
 02/01  10:00:00,34.5672323629,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.6551674381,22.4411086289,25.0491,12.1649588092
 02/01  11:00:00,42.127682855,4.12339375887,0.00559130116365,0.0,9.17985065927,26.9147,58.4918498621,6.3257944497,41.7485,10.4175554124
 02/01  12:00:00,44.4676844843,4.12339375887,1.50850717388,0.0,9.17985065927,26.9147,53.9183204029,0.00430693589189,41.7485,12.165513467
 02/01  13:00:00,48.2932329128,4.12339375887,5.94734801052,0.0,9.17985065927,26.9147,52.7432513178,0.0,41.7485,10.9947513178
 02/01  14:00:00,41.1937452223,4.12339375887,6.36517078537,0.0,9.17985065927,19.4245,42.6484775455,0.0,33.3988,9.24967754553
 02/01  15:00:00,40.3986112129,4.12339375887,5.55756431388,0.0,9.17985065927,19.4245,33.1366415613,0.0,25.0491,8.08754156128
 02/01  16:00:00,38.5184400304,4.12339375887,3.7080739622,0.0,9.17985065927,19.4245,41.4848653504,0.0,33.3988,8.08606535037
 02/01  17:00:00,45.8305344428,4.12339375887,3.62721433968,0.0,9.17985065927,26.9147,58.1844267539,0.0,50.0982,8.08622675386
 02/01  18:00:00,44.3361729849,4.12339375887,2.17250338823,0.0,9.17985065927,26.9147,61.0924442616,0.0,50.0982,10.9942442616
 02/01  19:00:00,48.7160031332,4.12339375887,2.32825405653,0.0,9.17985065927,26.9147,64.612471001,0.0,50.0982,14.514271001
 02/01  20:00:00,39.6534527314,4.12339375887,0.615580133621,0.0,9.17985065927,19.4245,49.0918154428,0.0,33.3988,15.6930154428
 02/01  21:00:00,39.0415777181,4.12339375887,0.0375289270909,0.0,9.17985065927,19.4245,46.7359091404,0.0,33.3988,13.3371091404
 02/01  22:00:00,38.8920964805,4.12339375887,0.00281403533488,0.0,9.17985065927,19.4245,39.9489535623,0.385604981008,25.0491,14.5142485813
 02/01  23:00:00,38.7351408742,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.2500098794,7.3856216303,16.6994,12.1649882491
 02/01  24:00:00,39.4997836129,4.12339375887,0.0,0.0,9.17985065927,19.4245,25.9021294121,10.6274300151,8.3497,6.92499939696
 02/02  01:00:00,22.7765754593,4.12339375887,0.0,0.0,4.58992532963,8.1892,28.1870306009,19.6546777498,3.33988,5.19247285108
 02/02  02:00:00,14.8060596149,0.0,0.0,0.0,1.52997510988,7.4902,3.93197088777,0.0,3.33988,0.592090887772
 02/02  03:00:00,14.8241009068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.8285282953,0.0,0.0,0.0,1.52997510988,7.4902,3.93193246713,0.0,3.33988,0.592052467129
 02/02  05:00:00,14.9615996226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.8245134142,4.12339375887,0.0,0.0,4.58992532963,8.1892,53.4272624124,44.4855040149,8.3497,0.592058397531
 02/02  07:00:00,38.7732834422,4.12339375887,0.0155643818181,0.0,9.17985065927,19.4245,66.0040199389,45.2657825462,16.6994,4.03883739274
 02/02  08:00:00,44.1270600751,4.12339375887,0.0167984304348,0.0,9.17985065927,26.9147,77.9995274444,37.2575704033,25.0491,15.6928570411
