Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,42.017131113,4.12339375887,0.0,0.0,9.17985065927,26.9147,82.483844603,33.9891651062,33.3988,15.0958794968
 02/02  10:00:00,34.5467060046,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.483061898,28.8485164566,25.0491,11.5854454414
 02/02  11:00:00,42.0612425262,4.12339375887,0.00381657353118,0.0,9.17985065927,26.9147,75.3935907964,22.6515552519,41.7485,10.9935355445
 02/02  12:00:00,42.8274296152,4.12339375887,0.0,0.0,9.17985065927,26.9147,58.768491149,4.85519727385,41.7485,12.1647938751
 02/02  13:00:00,42.2857953866,4.12339375887,0.080257488589,0.0,9.17985065927,26.9147,52.1751862229,0.0101509011046,41.7485,10.4165353217
 02/02  14:00:00,34.7459386758,4.12339375887,0.0323445451779,0.0,9.17985065927,19.4245,42.676795425,0.0271396989547,33.3988,9.25085572607
 02/02  15:00:00,34.7521248118,4.12339375887,0.00751714179967,0.0,9.17985065927,19.4245,33.1876015299,0.0521253442738,25.0491,8.08637618561
 02/02  16:00:00,35.2369083912,4.12339375887,0.474733881829,0.0,9.17985065927,19.4245,41.4856188812,0.0,33.3988,8.08681888123
 02/02  17:00:00,44.966917899,4.12339375887,2.77371856103,0.0,9.17985065927,26.9147,58.1847534491,0.0,50.0982,8.08655344908
 02/02  18:00:00,44.2169406788,4.12339375887,2.05032661947,0.0,9.17985065927,26.9147,61.0934687831,0.0,50.0982,10.9952687831
 02/02  19:00:00,47.3132997394,4.12339375887,0.956370778646,0.0,9.17985065927,26.9147,64.6127014085,0.0,50.0982,14.5145014085
 02/02  20:00:00,39.3649648293,4.12339375887,0.331473264839,0.0,9.17985065927,19.4245,49.6729637575,0.0,33.3988,16.2741637575
 02/02  21:00:00,40.0288359089,4.12339375887,0.97344895509,0.0,9.17985065927,19.4245,46.5435521876,0.0,33.3988,13.1447521876
 02/02  22:00:00,39.4921172441,4.12339375887,0.509041743917,0.0,9.17985065927,19.4245,39.755067365,0.0,25.0491,14.705967365
 02/02  23:00:00,38.8765236643,4.12339375887,0.0209980045758,0.0,9.17985065927,19.4245,28.2858855305,0.0,16.6994,11.5864855305
 02/02  24:00:00,39.5819321932,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.4405954582,0.16460790887,8.3497,6.92628754931
 02/03  01:00:00,22.8584105922,4.12339375887,0.0,0.0,4.58992532963,8.1892,12.8195858897,3.71250966827,3.33988,5.76719622145
 02/03  02:00:00,14.9142678977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.9394666335,0.0,0.0,0.0,1.52997510988,7.4902,3.93194195082,0.0,3.33988,0.592061950819
 02/03  04:00:00,14.87000339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.4778838481,0.0,0.0,0.0,1.52997510988,7.4902,3.93196509126,0.0,3.33988,0.592085091257
 02/03  06:00:00,23.3502233132,4.12339375887,0.00913842863561,0.0,4.58992532963,8.1892,60.6636019152,52.2939019152,8.3497,0.02
 02/03  07:00:00,39.0112422996,4.12339375887,0.017406871348,0.0,9.17985065927,19.4245,71.3057384824,50.5682195828,16.6994,4.03811889961
 02/03  08:00:00,44.1332744385,4.12339375887,0.0232536314893,0.0,9.17985065927,26.9147,84.9829869767,43.6617917172,25.0491,16.2720952596
 02/03  09:00:00,42.0222351765,4.12339375887,0.00264555517066,0.0,9.17985065927,26.9147,84.9385034663,37.025988938,33.3988,14.5137145282
 02/03  10:00:00,34.5412895466,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.1523612328,33.93806706,25.0491,12.1651941728
 02/03  11:00:00,42.0350334888,4.12339375887,0.00688483138075,0.0,9.17985065927,26.9147,85.4554696796,33.2904504839,41.7485,10.4165191957
 02/03  12:00:00,42.7621018963,4.12339375887,0.0,0.0,9.17985065927,26.9147,78.5207661156,24.6080514766,41.7485,12.164214639
 02/03  13:00:00,42.0799035536,4.12339375887,0.0,0.0,9.17985065927,26.9147,69.6297273434,17.4647349302,41.7485,10.4164924132
 02/03  14:00:00,34.5611214544,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.3443053053,18.1195963462,33.3988,9.82590895912
 02/03  15:00:00,34.5678217262,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.5355633512,20.4007479438,25.0491,8.08571540736
 02/03  16:00:00,34.5517779894,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.4033678703,25.9180670707,33.3988,8.08650079954
 02/03  17:00:00,41.9765405412,4.12339375887,0.00699406029682,0.0,9.17985065927,26.9147,85.9981450895,27.8140210932,50.0982,8.08592399632
 02/03  18:00:00,41.9738068477,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.7084807205,27.1939785963,50.0982,10.4163021242
 02/03  19:00:00,46.2011125123,4.12339375887,0.0,0.0,9.17985065927,26.9147,93.2198713086,28.6067630221,50.0982,14.5149082866
 02/03  20:00:00,38.674658832,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.1538519464,41.4806092699,33.3988,16.2744426765
 02/03  21:00:00,38.6464200275,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.9506409752,49.2140427766,33.3988,13.3377981986
 02/03  22:00:00,38.5979655176,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.1715537364,57.6075124292,25.0491,14.5149413073
 02/03  23:00:00,38.5821702671,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.7926938863,63.9280759503,16.6994,12.165217936
 02/03  24:00:00,39.3818094491,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.9343878913,71.660356961,8.3497,6.92433093036
 02/04  01:00:00,22.617934409,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.5189661405,83.9862766724,3.33988,5.1928094681
 02/04  02:00:00,14.6595800236,0.0,0.0,0.0,1.52997510988,7.4902,3.93195447385,0.0,3.33988,0.592074473853
 02/04  03:00:00,14.6832932044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.691382507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8390771722,0.0,0.0,0.0,1.52997510988,7.4902,3.93196036464,0.0,3.33988,0.592080364644
 02/04  06:00:00,22.7250955968,4.12339375887,0.00533440840835,0.0,4.58992532963,8.1892,113.216519678,104.846819678,8.3497,0.02
 02/04  07:00:00,38.6845758599,4.12339375887,0.0123946070827,0.0,9.17985065927,19.4245,125.922313331,104.610889884,16.6994,4.61202344769
 02/04  08:00:00,44.0328126955,4.12339375887,0.0118293564866,0.0,9.17985065927,26.9147,118.915292109,89.8275936019,25.0491,4.03859850755
 02/04  09:00:00,41.9266755371,4.12339375887,0.00109162982879,0.0,9.17985065927,26.9147,112.93883164,75.5012773288,33.3988,4.03875431165
 02/04  10:00:00,34.4591803858,4.12339375887,0.000654230083891,0.0,9.17985065927,19.4245,101.023571983,62.6358780475,25.0491,13.3385939354
 02/04  11:00:00,41.9893304262,4.12339375887,0.00282089200806,0.0,9.17985065927,26.9147,104.319828031,50.4072441876,41.7485,12.1640838436
 02/04  12:00:00,42.7527444885,4.12339375887,0.0,0.0,9.17985065927,26.9147,89.3460776841,34.2596803983,41.7485,13.3378972859
 02/04  13:00:00,42.0820203095,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.5209673053,24.433920779,41.7485,13.3385465263
 02/04  14:00:00,34.5606899717,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.3018356166,22.7368442612,33.3988,12.1661913554
 02/04  15:00:00,34.5638832134,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.5552164839,23.0894518259,25.0491,10.416664658
 02/04  16:00:00,34.5640345514,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.2530982887,19.8608805393,33.3988,10.9934177495
 02/04  17:00:00,41.9946082263,4.12339375887,0.00696600492802,0.0,9.17985065927,26.9147,78.8631268255,19.5166116258,50.0982,9.24831519969
 02/04  18:00:00,41.980303513,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.2342623458,26.719620969,50.0982,10.4164413768
 02/04  19:00:00,46.1852932031,4.12339375887,0.0,0.0,9.17985065927,26.9147,100.433765782,35.241953175,50.0982,15.0936126068
 02/04  20:00:00,38.8099882962,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.6299909716,40.7165541845,33.3988,14.5146367871
 02/04  21:00:00,38.7885690482,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.139815501,45.4037905547,33.3988,13.3372249463
 02/04  22:00:00,38.709346001,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.9549310446,49.3923784255,25.0491,14.5134526191
 02/04  23:00:00,38.5957290449,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.4683866109,53.3535016953,16.6994,10.4154849156
 02/04  24:00:00,39.3879521767,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.9179194236,60.4806445611,8.3497,8.08757486248
 02/05  01:00:00,22.6231044027,4.12339375887,0.0,0.0,4.58992532963,8.1892,86.0045192242,75.737345694,3.33988,6.92729353016
 02/05  02:00:00,14.6663037736,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311634,0.0,3.33988,0.592093116341
 02/05  03:00:00,14.6943200517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.7138769145,0.0,0.0,0.0,1.52997510988,7.4902,3.93192726229,0.0,3.33988,0.592047262293
 02/05  05:00:00,14.8634427011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.7486347095,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.8916170465,73.9498638429,8.3497,0.592053203575
 02/05  07:00:00,38.7201882559,4.12339375887,0.0156565761163,0.0,9.17985065927,19.4245,88.6271058985,67.8892901976,16.6994,4.03841570083
 02/05  08:00:00,44.0693598967,4.12339375887,0.0134376893323,0.0,9.17985065927,26.9147,85.3096042112,56.2224050186,25.0491,4.03809919266
 02/05  09:00:00,41.9680256144,4.12339375887,0.00203064302075,0.0,9.17985065927,26.9147,87.430333709,49.9932152981,33.3988,4.03831841089
 02/05  10:00:00,34.4989431882,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.8633485472,49.2020763799,25.0491,4.61217216727
 02/05  11:00:00,42.0227346539,4.12339375887,0.0188789317928,0.0,9.17985065927,26.9147,97.0546283987,41.9685141037,41.7485,13.337614295
 02/05  12:00:00,42.7558674539,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.3977672194,35.3120343422,41.7485,13.3372328772
 02/05  13:00:00,42.0826167723,4.12339375887,0.0,0.0,9.17985065927,26.9147,78.8391968084,26.6744273157,41.7485,10.4162694927
 02/05  14:00:00,34.5768718924,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.5166143767,21.1234864195,33.3988,10.9943279572
 02/05  15:00:00,34.590108528,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.4133831055,22.2794633693,25.0491,8.08481973622
 02/05  16:00:00,34.5860417941,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.4137265462,21.929887048,33.3988,8.08503949814
 02/05  17:00:00,42.0339071231,4.12339375887,0.0182454399906,0.0,9.17985065927,26.9147,76.1207011952,17.9365296171,50.0982,8.08597157817
 02/05  18:00:00,42.0121671676,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.3358357076,20.822450711,50.0982,10.4151849965
 02/05  19:00:00,46.2389579802,4.12339375887,0.0,0.0,9.17985065927,26.9147,85.5552395421,22.1199424241,50.0982,13.337097118
 02/05  20:00:00,38.874583268,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.2748873982,25.5388073607,33.3988,13.3372800374
 02/05  21:00:00,38.8458685328,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.8987108743,28.5055279169,33.3988,10.9943829574
 02/05  22:00:00,38.7634143628,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.5159466129,40.1295672096,25.0491,13.3372794034
 02/05  23:00:00,38.6503561405,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.3848337428,45.2686401602,16.6994,10.4167935826
 02/05  24:00:00,39.429011603,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.72515266,45.607453954,8.3497,5.76799870602
 02/06  01:00:00,22.7017869517,4.12339375887,0.0,0.0,4.58992532963,8.1892,61.6369471002,53.104133083,3.33988,5.19293401718
 02/06  02:00:00,14.7404805282,0.0,0.0,0.0,1.52997510988,7.4902,3.93196795094,0.0,3.33988,0.592087950938
 02/06  03:00:00,14.7615904711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.7684721881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.9151150049,0.0,0.0,0.0,1.52997510988,7.4902,3.93197382912,0.0,3.33988,0.592093829123
 02/06  06:00:00,22.7966509158,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.6403061512,63.2706061512,8.3497,0.02
 02/06  07:00:00,38.7579822305,4.12339375887,0.0187004708576,0.0,9.17985065927,19.4245,82.5402637607,61.2286935352,16.6994,4.61217022557
 02/06  08:00:00,44.1020795641,4.12339375887,0.0228082981782,0.0,9.17985065927,26.9147,97.5476930339,56.8051873318,25.0491,15.6934057021
 02/06  09:00:00,41.9781527484,4.12339375887,0.00477217597373,0.0,9.17985065927,26.9147,105.836289124,57.9237539613,33.3988,14.5137351629
 02/06  10:00:00,34.4936632424,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.3209221109,56.1061781204,25.0491,12.1656439905
 02/06  11:00:00,41.9980809266,4.12339375887,0.00382803095499,0.0,9.17985065927,26.9147,106.632238436,54.1645844689,41.7485,10.7191539667
 02/06  12:00:00,42.7461999875,4.12339375887,0.0,0.0,9.17985065927,26.9147,99.9727450373,46.362802784,41.7485,11.8614422534
 02/06  13:00:00,42.0470812515,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.5059914917,39.7635069722,41.7485,10.9939845195
 02/06  14:00:00,34.5148189104,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.0099499177,45.3626368332,33.3988,9.2485130845
 02/06  15:00:00,34.5136364342,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.7908385127,50.6570827213,25.0491,8.08465579138
 02/06  16:00:00,34.4957619745,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.5840953857,56.1004296973,33.3988,8.08486568841
 02/06  17:00:00,41.9277222473,4.12339375887,0.0148844893134,0.0,9.17985065927,26.9147,113.387453668,55.204417625,50.0982,8.08483604267
 02/06  18:00:00,41.9136752073,4.12339375887,0.0,0.0,9.17985065927,26.9147,115.891469105,54.7986637257,50.0982,10.9946053788
 02/06  19:00:00,46.1425864869,4.12339375887,0.00200703751836,0.0,9.17985065927,26.9147,118.544351342,53.9336624454,50.0982,14.512488897
 02/06  20:00:00,38.778203523,4.12339375887,0.0,0.0,9.17985065927,19.4245,105.90184147,56.8114721612,33.3988,15.6915693088
 02/06  21:00:00,38.7566443901,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.125445028,59.3881550793,33.3988,13.3384899486
 02/06  22:00:00,38.6835750855,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.996621004,67.4322358144,25.0491,14.5152851901
 02/06  23:00:00,38.5713556889,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.405064803,73.5422878772,16.6994,12.1633769258
 02/06  24:00:00,39.374441471,4.12339375887,0.0,0.0,9.17985065927,19.4245,96.4459534973,81.1710411089,8.3497,6.92521238844
 02/07  01:00:00,22.6083070801,4.12339375887,0.0,0.0,4.58992532963,8.1892,101.830837132,93.2981585997,3.33988,5.19279853227
 02/07  02:00:00,14.6520000172,0.0,0.0,0.0,1.52997510988,7.4902,3.93197290527,0.0,3.33988,0.592092905271
 02/07  03:00:00,14.6730146445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6820013836,0.0,0.0,0.0,1.52997510988,7.4902,3.93194780526,0.0,3.33988,0.592067805262
 02/07  05:00:00,15.3442784549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.2309769682,4.12339375887,0.00295179779437,0.0,4.58992532963,8.1892,121.925650265,112.983876552,8.3497,0.592073713659
 02/07  07:00:00,38.907045071,4.12339375887,0.0118907204826,0.0,9.17985065927,19.4245,132.132573584,111.394234837,16.6994,4.03893874708
 02/07  08:00:00,44.0306521697,4.12339375887,0.0126124865624,0.0,9.17985065927,26.9147,145.031913911,104.290013854,25.0491,15.692800057
 02/07  09:00:00,41.9234301598,4.12339375887,0.00158511406273,0.0,9.17985065927,26.9147,143.256699253,94.7616061118,33.3988,15.0962931414
 02/07  10:00:00,34.4406930904,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.64095154,86.0052309891,25.0491,11.5866205508
 02/07  11:00:00,41.9316745178,4.12339375887,0.00162837352148,0.0,9.17985065927,26.9147,134.418915161,81.6752882585,41.7485,10.9951269024
 02/07  12:00:00,42.7023150359,4.12339375887,0.0,0.0,9.17985065927,26.9147,123.316426949,69.7697682449,41.7485,11.7981587042
 02/07  13:00:00,41.9848085645,4.12339375887,0.0,0.0,9.17985065927,26.9147,108.444958887,55.911832647,41.7485,10.7846262396
 02/07  14:00:00,34.4666774736,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.3961702566,52.7465321077,33.3988,9.25083814895
 02/07  15:00:00,34.471922183,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.0435171546,54.9081539522,25.0491,8.0862632024
 02/07  16:00:00,34.4609113632,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.3816190395,57.8966510593,33.3988,8.08616798017
 02/07  17:00:00,41.8963523637,4.12339375887,0.0044244006025,0.0,9.17985065927,26.9147,113.531666794,55.3469128584,50.0982,8.08655393577
 02/07  18:00:00,41.9017868843,4.12339375887,0.0,0.0,9.17985065927,26.9147,114.270253324,53.1776856408,50.0982,10.9943676828
 02/07  19:00:00,46.1354148929,4.12339375887,0.0,0.0,9.17985065927,26.9147,116.753559829,52.1400564081,50.0982,14.515303421
 02/07  20:00:00,38.6299820734,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.059775492,65.9676354584,33.3988,15.6933400338
 02/07  21:00:00,38.6180483051,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.749959411,70.0140187767,33.3988,13.3371406342
 02/07  22:00:00,38.5734404738,4.12339375887,0.0,0.0,9.17985065927,19.4245,117.886434779,77.7432879,25.0491,15.0940468792
 02/07  23:00:00,38.5644314264,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.76410843,85.4802935417,16.6994,11.5844148886
 02/07  24:00:00,39.3702696516,4.12339375887,0.0,0.0,9.17985065927,19.4245,103.35213212,88.0761007122,8.3497,6.9263314075
 02/08  01:00:00,22.6090798805,4.12339375887,0.0,0.0,4.58992532963,8.1892,103.875281746,94.767525376,3.33988,5.76787636994
 02/08  02:00:00,14.6479412605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.6716764705,0.0,0.0,0.0,1.52997510988,7.4902,3.93193082634,0.0,3.33988,0.592050826342
 02/08  04:00:00,14.6847324205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.8360957676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.7211831445,4.12339375887,0.00105455730241,0.0,4.58992532963,8.1892,109.814150313,100.872354773,8.3497,0.592095540109
 02/08  07:00:00,38.684337054,4.12339375887,0.0129397122373,0.0,9.17985065927,19.4245,121.004069643,100.266059664,16.6994,4.03860997878
 02/08  08:00:00,44.0391544937,4.12339375887,0.0134630213887,0.0,9.17985065927,26.9147,135.597589191,94.2760625069,25.0491,16.2724266843
 02/08  09:00:00,41.931865985,4.12339375887,0.00119043695289,0.0,9.17985065927,26.9147,126.549337896,78.6384546013,33.3988,14.5120832949
 02/08  10:00:00,34.4652670304,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.5531789093,61.9175893665,25.0491,11.5864895428
 02/08  11:00:00,41.9745442339,4.12339375887,0.00357518319887,0.0,9.17985065927,26.9147,109.473584347,56.7298986913,41.7485,10.995185656
 02/08  12:00:00,42.7458669933,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.3126892241,40.3991008469,41.7485,12.1650883772
 02/08  13:00:00,42.0678310825,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.9723201333,25.8073727287,41.7485,10.4164474046
 02/08  14:00:00,34.5510321528,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.2806179381,24.6306082774,33.3988,9.25120966069
 02/08  15:00:00,34.5538009857,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.0718983585,29.9359417223,25.0491,8.08685663626
 02/08  16:00:00,34.539372811,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.2106615269,37.7253379617,33.3988,8.08652356516
 02/08  17:00:00,41.9702974496,4.12339375887,0.0081135187463,0.0,9.17985065927,26.9147,95.6580224711,37.4722470097,50.0982,8.08757546139
 02/08  18:00:00,41.9678371198,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.13497746,35.0426418517,50.0982,10.9941356083
 02/08  19:00:00,46.1990054377,4.12339375887,0.0,0.0,9.17985065927,26.9147,97.4242895255,32.8120693703,50.0982,14.5140201552
 02/08  20:00:00,38.8320787293,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.0516007089,38.3789838834,33.3988,16.2738168256
 02/08  21:00:00,38.8091245511,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.7173703202,39.9807608087,33.3988,13.3378095115
 02/08  22:00:00,38.7351054512,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.0452615951,46.4829867806,25.0491,14.5131748145
 02/08  23:00:00,38.6240167073,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.33210473,50.0471858607,16.6994,11.5855188692
 02/08  24:00:00,39.4111453431,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.7924826759,53.5158231419,8.3497,6.92695953396
 02/09  01:00:00,22.6634884443,4.12339375887,0.0,0.0,4.58992532963,8.1892,72.9879610558,63.8810204639,3.33988,5.76706059191
 02/09  02:00:00,14.7033786699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7236928523,0.0,0.0,0.0,1.52997510988,7.4902,3.93192903761,0.0,3.33988,0.592049037613
 02/09  04:00:00,14.7357770493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8834610759,0.0,0.0,0.0,1.52997510988,7.4902,3.93193497766,0.0,3.33988,0.592054977661
 02/09  06:00:00,22.7517561541,4.12339375887,0.0,0.0,4.58992532963,8.1892,85.069796986,76.700096986,8.3497,0.02
 02/09  07:00:00,38.7093110305,4.12339375887,0.0160392763558,0.0,9.17985065927,19.4245,95.6864760113,74.949071112,16.6994,4.03800489927
 02/09  08:00:00,44.0665915096,4.12339375887,0.0206326610821,0.0,9.17985065927,26.9147,109.964118928,68.6434282372,25.0491,16.2715906909
 02/09  09:00:00,41.9660135535,4.12339375887,0.00249304627165,0.0,9.17985065927,26.9147,106.870323463,58.9587986078,33.3988,14.5127248555
 02/09  10:00:00,34.510527873,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.3487601662,48.1355455361,25.0491,12.1641146301
 02/09  11:00:00,42.0302864697,4.12339375887,0.00832602602825,0.0,9.17985065927,26.9147,93.3439193427,41.1778921655,41.7485,10.4175271772
 02/09  12:00:00,42.7803145617,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.3430805017,23.4298944767,41.7485,12.164686025
 02/09  13:00:00,42.1249411159,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.9834221129,9.81848225363,41.7485,10.4164398593
 02/09  14:00:00,34.6119894126,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.8593321049,8.20830151305,33.3988,9.25223059181
 02/09  15:00:00,34.6152554231,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.1227791983,12.4108367206,25.0491,8.66284247776
 02/09  16:00:00,34.602312598,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.7129743397,16.2271346227,33.3988,8.08703971705
 02/09  17:00:00,42.0361426997,4.12339375887,0.0132392771659,0.0,9.17985065927,26.9147,71.9731122327,13.7884494966,50.0982,8.08646273607
 02/09  18:00:00,42.0192783957,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.5286081465,14.0141784539,50.0982,10.4162296925
 02/09  19:00:00,46.235032613,4.12339375887,0.0,0.0,9.17985065927,26.9147,84.4336029425,19.8211248454,50.0982,14.5142780971
 02/09  20:00:00,38.8572369145,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.4807986608,29.8075802475,33.3988,16.2744184133
 02/09  21:00:00,38.828096841,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.3754690676,33.6391132245,33.3988,13.3375558431
 02/09  22:00:00,38.7520063504,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.0415313448,40.4787759013,25.0491,14.5136554434
 02/09  23:00:00,38.6392108076,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.4477331919,44.1626649888,16.6994,11.5856682031
 02/09  24:00:00,39.414014921,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.1378086618,50.8610801504,8.3497,6.92702851143
 02/10  01:00:00,22.6598609489,4.12339375887,0.00198825466669,0.0,4.58992532963,8.1892,75.042067025,65.9352884259,3.33988,5.76689859911
 02/10  02:00:00,14.6914499408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.7118578376,0.0,0.0,0.0,1.52997510988,7.4902,3.93193361251,0.0,3.33988,0.592053612507
 02/10  04:00:00,14.7225340136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3793159628,0.0,0.0,0.0,1.52997510988,7.4902,3.93193954527,0.0,3.33988,0.592059545265
 02/10  06:00:00,23.2574664041,4.12339375887,0.0,0.0,4.58992532963,8.1892,88.8405116454,80.4708116454,8.3497,0.02
 02/10  07:00:00,38.9372360089,4.12339375887,0.0162648125898,0.0,9.17985065927,19.4245,96.5701932882,75.8327639501,16.6994,4.0380293381
 02/10  08:00:00,44.0621335899,4.12339375887,0.0165227958952,0.0,9.17985065927,26.9147,108.044040136,66.7228910007,25.0491,16.2720491349
 02/10  09:00:00,41.9628660698,4.12339375887,0.00192922570855,0.0,9.17985065927,26.9147,107.549221554,59.6368525392,33.3988,14.5135690153
 02/10  10:00:00,34.4993693511,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.3968572218,51.2736274656,25.0491,12.0741297562
 02/10  11:00:00,42.0276294233,4.12339375887,0.00319363189689,0.0,9.17985065927,26.9147,91.7227777678,39.4667347853,41.7485,10.5075429825
 02/10  12:00:00,42.7899226074,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.2264791122,18.3129414846,41.7485,12.1650376275
 02/10  13:00:00,42.1350370077,4.12339375887,0.0,0.0,9.17985065927,26.9147,55.9292369497,3.76457050761,41.7485,10.4161664421
 02/10  14:00:00,34.6237349128,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.8065866299,1.15595199014,33.3988,9.25183463974
 02/10  15:00:00,34.6309408059,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.0299317604,3.89353391861,25.0491,8.08729784175
 02/10  16:00:00,34.621224835,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.323771837,4.83782636035,33.3988,8.08714547669
 02/10  17:00:00,42.0620506005,4.12339375887,0.00884310986203,0.0,9.17985065927,26.9147,59.0288450305,0.844074242945,50.0982,8.08657078752
 02/10  18:00:00,42.0476465053,4.12339375887,0.00126249242823,0.0,9.17985065927,26.9147,64.991055463,3.8983637843,50.0982,10.9944916787
 02/10  19:00:00,46.2432388302,4.12339375887,0.0,0.0,9.17985065927,26.9147,80.3864719541,15.7746547945,50.0982,14.5136171595
 02/10  20:00:00,38.7165440713,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.9268846149,28.2552083175,33.3988,16.2728762974
 02/10  21:00:00,38.6944280787,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.1242272531,32.9672960403,33.3988,12.7581312128
 02/10  22:00:00,38.6507973551,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.8855194894,38.7425326867,25.0491,15.0938868028
 02/10  23:00:00,38.6441807562,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.2033623174,40.9192818795,16.6994,11.5846804378
 02/10  24:00:00,39.4129738287,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.9386627665,49.6625309482,8.3497,6.92643181826
 02/11  01:00:00,22.6527975638,4.12339375887,0.00194609242941,0.0,4.58992532963,8.1892,77.3922698723,68.2845866155,3.33988,5.76780325682
 02/11  02:00:00,14.6999590506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.7085684685,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989092,0.0,3.33988,0.592089890917
 02/11  04:00:00,14.7108964296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.8599865422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.7459845974,4.12339375887,0.0,0.0,4.58992532963,8.1892,87.0850558076,78.143260016,8.3497,0.592095791609
 02/11  07:00:00,38.7228873172,4.12339375887,0.0165752649912,0.0,9.17985065927,19.4245,90.2549431169,69.5175955775,16.6994,4.03794753934
 02/11  08:00:00,44.0704293885,4.12339375887,0.00851187973759,0.0,9.17985065927,26.9147,85.1281339988,56.0411377229,25.0491,4.03789627593
 02/11  09:00:00,41.9945411495,4.12339375887,0.00105379690202,0.0,9.17985065927,26.9147,79.250459928,41.2385236587,33.3988,4.61313626932
 02/11  10:00:00,34.5615554923,4.12339375887,0.000828483056974,0.0,9.17985065927,19.4245,63.5878886967,25.2004249218,25.0491,13.3383637748
 02/11  11:00:00,42.0838334121,4.12339375887,0.0034989470436,0.0,9.17985065927,26.9147,71.3202630796,17.9849961536,41.7485,11.586766926
 02/11  12:00:00,42.8197506359,4.12339375887,0.0,0.0,9.17985065927,26.9147,62.8403298117,7.75376058999,41.7485,13.3380692217
 02/11  13:00:00,42.1811192011,4.12339375887,0.00384061945254,0.0,9.17985065927,26.9147,55.7926954997,0.70651166734,41.7485,13.3376838324
 02/11  14:00:00,34.6725457934,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.5832639493,0.0198249150876,33.3988,12.1646390342
 02/11  15:00:00,34.6777129932,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.5275346876,0.0618952786476,25.0491,10.416539409
 02/11  16:00:00,34.6805416058,4.12339375887,0.00733419592509,0.0,9.17985065927,19.4245,44.3936342569,0.0,33.3988,10.9948342569
 02/11  17:00:00,42.136973453,4.12339375887,0.0239536671232,0.0,9.17985065927,26.9147,59.3475192462,0.0,50.0982,9.24931924618
 02/11  18:00:00,42.0923300857,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.9114751437,0.818944361836,50.0982,10.9943307819
 02/11  19:00:00,46.2570394552,4.12339375887,0.0,0.0,9.17985065927,26.9147,78.5442137077,13.931862856,50.0982,14.5141508517
 02/11  20:00:00,38.8442851588,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.0420349341,33.1301833481,33.3988,14.513051586
 02/11  21:00:00,38.8290112638,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.7726514012,34.0364542618,33.3988,13.3373971393
 02/11  22:00:00,38.7700183645,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.0149061646,29.4524085511,25.0491,14.5133976135
 02/11  23:00:00,38.6637633477,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.0322819528,31.9174211579,16.6994,10.4154607948
 02/11  24:00:00,39.4369072466,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.9509939062,36.5138877452,8.3497,8.087406161
 02/12  01:00:00,22.6905821228,4.12339375887,0.00212187428459,0.0,4.58992532963,8.1892,65.5188703678,55.2527184397,3.33988,6.92627192818
 02/12  02:00:00,14.7253625617,0.0,0.0,0.0,1.52997510988,7.4902,3.93195294322,0.0,3.33988,0.592072943218
 02/12  03:00:00,14.7499246712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7735077217,0.0,0.0,0.0,1.52997510988,7.4902,3.93195886538,0.0,3.33988,0.592078865378
 02/12  05:00:00,14.913498242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.7781952809,4.12339375887,0.0,0.0,4.58992532963,8.1892,75.9405362922,67.5708362922,8.3497,0.02
 02/12  07:00:00,38.7176794762,4.12339375887,0.0105979012245,0.0,9.17985065927,19.4245,92.125762559,70.8140787168,16.6994,4.6122838422
 02/12  08:00:00,44.0712654061,4.12339375887,0.0142301698268,0.0,9.17985065927,26.9147,87.5881415328,58.5010921015,25.0491,4.03794943135
 02/12  09:00:00,41.9980961714,4.12339375887,0.00149386665356,0.0,9.17985065927,26.9147,78.2853914302,40.8477047855,33.3988,4.0388866447
 02/12  10:00:00,34.5486030289,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.8842589592,31.7960312236,25.0491,4.03912773554
 02/12  11:00:00,42.0778371616,4.12339375887,0.00463026843187,0.0,9.17985065927,26.9147,74.5832786924,19.4968593422,41.7485,13.3379193503
 02/12  12:00:00,42.8434348499,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.7284646085,5.64176732219,41.7485,13.3381972863
 02/12  13:00:00,42.2079670177,4.12339375887,0.00812535453252,0.0,9.17985065927,26.9147,52.7431372516,0.0,41.7485,10.9946372516
 02/12  14:00:00,34.6920829112,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.8437404151,0.028502893531,33.3988,10.4164375216
 02/12  15:00:00,34.7064425058,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1914939758,0.0564764368407,25.0491,8.08591753895
 02/12  16:00:00,34.7071998105,4.12339375887,0.00599641573579,0.0,9.17985065927,19.4245,41.4846178581,0.0,33.3988,8.08581785811
 02/12  17:00:00,42.1787644253,4.12339375887,0.0586978914401,0.0,9.17985065927,26.9147,58.1846970679,0.0,50.0982,8.08649706791
 02/12  18:00:00,42.1050399866,4.12339375887,0.00574626970171,0.0,9.17985065927,26.9147,61.4712177774,0.378699207125,50.0982,10.9943185703
 02/12  19:00:00,46.2772848639,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.9556127186,11.5204603404,50.0982,13.3369523782
 02/12  20:00:00,38.8873465047,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.1483991446,22.4114746667,33.3988,13.3381244779
 02/12  21:00:00,38.8680679638,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.8955134779,21.0804746755,33.3988,10.4162388023
 02/12  22:00:00,38.801210935,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.2902521795,24.9048487062,25.0491,13.3363034734
 02/12  23:00:00,38.702983177,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.7426850067,24.6275102536,16.6994,10.4157747531
 02/12  24:00:00,39.4570270527,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.8013812154,28.6841360301,8.3497,5.76754518526
 02/13  01:00:00,22.7429798251,4.12339375887,0.0,0.0,4.58992532963,8.1892,48.7395505719,39.6323065998,3.33988,5.76736397219
 02/13  02:00:00,14.7915304103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.8191334031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.8400070708,0.0,0.0,0.0,1.52997510988,7.4902,3.93193370542,0.0,3.33988,0.592053705425
 02/13  05:00:00,14.9964405532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.8772497835,4.12339375887,0.0,0.0,4.58992532963,8.1892,47.5247549039,38.5829952677,8.3497,0.592059636267
 02/13  07:00:00,38.8350024296,4.12339375887,0.0234036553223,0.0,9.17985065927,19.4245,60.9788039296,40.2410000259,16.6994,4.03840390372
 02/13  08:00:00,43.1275728758,4.12339375887,0.0296910212681,0.0,9.17985065927,26.9147,73.9687832712,33.2289754846,25.0491,15.6907077867
 02/13  09:00:00,42.087857641,4.12339375887,0.00369111371276,0.0,9.17985065927,26.9147,71.1778711932,23.2654056864,33.3988,14.5136655068
 02/13  10:00:00,34.6505544255,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2307186501,13.0166763568,25.0491,12.1649422933
 02/13  11:00:00,42.1806584037,4.12339375887,0.0116054551012,0.0,9.17985065927,26.9147,61.9151185218,9.17192573106,41.7485,10.9946927907
 02/13  12:00:00,42.9297428259,4.12339375887,0.0221003117025,0.0,9.17985065927,26.9147,53.3343186991,0.0,41.7485,11.5858186991
 02/13  13:00:00,42.389960986,4.12339375887,0.11188869496,0.0,9.17985065927,26.9147,52.7423011889,0.0,41.7485,10.9938011889
 02/13  14:00:00,34.7437554103,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.7426547008,0.0952116017214,33.3988,9.24864309913
 02/13  15:00:00,34.7519081556,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1945010935,0.0601790919004,25.0491,8.08522200163
 02/13  16:00:00,34.7545572643,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.5116211226,0.0287241694817,33.3988,8.08409695308
 02/13  17:00:00,42.2901196588,4.12339375887,0.0439998467555,0.0,9.17985065927,26.9147,58.1825412955,0.0,50.0982,8.0843412955
 02/13  18:00:00,43.0848091567,4.12339375887,0.870710959236,0.0,9.17985065927,26.9147,61.0915184027,0.0,50.0982,10.9933184027
 02/13  19:00:00,48.2728281501,4.12339375887,1.83654443381,0.0,9.17985065927,26.9147,64.610937312,0.0,50.0982,14.512737312
 02/13  20:00:00,40.1103751537,4.12339375887,0.996360418839,0.0,9.17985065927,19.4245,49.0930489465,0.0,33.3988,15.6942489465
 02/13  21:00:00,39.851855436,4.12339375887,0.748866036234,0.0,9.17985065927,19.4245,46.7367933614,0.0,33.3988,13.3379933614
 02/13  22:00:00,39.0268388438,4.12339375887,0.0127993971593,0.0,9.17985065927,19.4245,39.5634507977,0.0,25.0491,14.5143507977
 02/13  23:00:00,38.8879487163,4.12339375887,0.0,0.0,9.17985065927,19.4245,28.9444887756,0.0811431389053,16.6994,12.1639456367
 02/13  24:00:00,39.6263027453,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.8193992017,0.121666757451,8.3497,6.3480324442
 02/14  01:00:00,22.8848362875,4.12339375887,0.0,0.0,4.58992532963,8.1892,16.2297691087,7.12274764816,3.33988,5.76714146053
 02/14  02:00:00,14.9271373164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.9512826843,0.0,0.0,0.0,1.52997510988,7.4902,3.93196967655,0.0,3.33988,0.592089676549
 02/14  04:00:00,14.9546385839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.6548683502,0.0,0.0,0.0,1.52997510988,7.4902,3.93194974252,0.0,3.33988,0.59206974252
 02/14  06:00:00,23.5284400782,4.12339375887,0.0,0.0,4.58992532963,8.1892,28.313754672,19.944054672,8.3497,0.02
 02/14  07:00:00,39.2072886192,4.12339375887,0.0323231611396,0.0,9.17985065927,19.4245,36.2421091574,15.5047712618,16.6994,4.03793789552
 02/14  08:00:00,43.251546785,4.12339375887,0.0411902690367,0.0,9.17985065927,26.9147,47.0553023067,5.73262814513,25.0491,16.2735741615
 02/14  09:00:00,42.2175436636,4.12339375887,0.0174163443014,0.0,9.17985065927,26.9147,48.3604902494,0.447783584638,33.3988,14.5139066648
 02/14  10:00:00,34.772791754,4.12339375887,0.00674127389055,0.0,9.17985065927,19.4245,37.218096472,0.00413547286951,25.0491,12.1648609991
 02/14  11:00:00,43.3636894071,4.12339375887,1.08362815527,0.0,9.17985065927,26.9147,52.1644877908,0.0,41.7485,10.4159877908
 02/14  12:00:00,46.8341874617,4.12339375887,3.81870794355,0.0,9.17985065927,26.9147,53.9120982346,0.0,41.7485,12.1635982346
 02/14  13:00:00,48.6065310308,4.12339375887,6.24696861906,0.0,9.17985065927,26.9147,52.164734438,0.0,41.7485,10.416234438
 02/14  14:00:00,41.133890151,4.12339375887,6.29590414731,0.0,9.17985065927,19.4245,42.649505434,0.0,33.3988,9.25070543396
 02/14  15:00:00,41.1642927387,4.12339375887,6.30896008078,0.0,9.17985065927,19.4245,33.1359013334,0.0,25.0491,8.08680133337
 02/14  16:00:00,40.9105747179,4.12339375887,6.05069350103,0.0,9.17985065927,19.4245,41.4850393619,0.0,33.3988,8.08623936186
 02/14  17:00:00,50.4157335679,4.12339375887,8.11673913534,0.0,9.17985065927,26.9147,58.1842493927,0.0,50.0982,8.08604939274
 02/14  18:00:00,50.2577407418,4.12339375887,7.9984931427,0.0,9.17985065927,26.9147,61.092867497,0.0,50.0982,10.994667497
 02/14  19:00:00,52.0465646958,4.12339375887,5.60614883411,0.0,9.17985065927,26.9147,64.6115162008,0.0,50.0982,14.5133162008
 02/14  20:00:00,41.4163697897,4.12339375887,2.49478339099,0.0,9.17985065927,19.4245,49.0908934711,0.0,33.3988,15.6920934711
 02/14  21:00:00,39.8317631764,4.12339375887,0.933710772575,0.0,9.17985065927,19.4245,46.7364985724,0.0,33.3988,13.3376985724
 02/14  22:00:00,38.8180632351,4.12339375887,0.00204766404402,0.0,9.17985065927,19.4245,39.6632434189,0.100607582535,25.0491,14.5135358364
 02/14  23:00:00,38.7637319471,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.6865975239,8.82189229577,16.6994,12.1653052281
 02/14  24:00:00,39.5079723332,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.7614220866,16.486535806,8.3497,6.9251862806
 02/15  01:00:00,22.7856734125,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.9170200832,27.3841961061,3.33988,5.19294397708
 02/15  02:00:00,14.8301192903,0.0,0.0,0.0,1.52997510988,7.4902,3.93195895504,0.0,3.33988,0.59207895504
 02/15  03:00:00,14.8460564851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.8427556414,0.0,0.0,0.0,1.52997510988,7.4902,3.93196484396,0.0,3.33988,0.592084843959
 02/15  05:00:00,14.9785185214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.845193691,4.12339375887,0.00944908425808,0.0,4.58992532963,8.1892,60.0221315013,51.6524315013,8.3497,0.02
 02/15  07:00:00,38.7717433982,4.12339375887,0.0125962082418,0.0,9.17985065927,19.4245,76.0038126098,54.6921230975,16.6994,4.61228951229
 02/15  08:00:00,43.0843266325,4.12339375887,0.0230047335578,0.0,9.17985065927,26.9147,82.7577727779,42.0165730768,25.0491,15.6920997011
 02/15  09:00:00,42.0682050233,4.12339375887,0.00178324629104,0.0,9.17985065927,26.9147,71.6496933649,23.7382408987,33.3988,14.5126524662
 02/15  10:00:00,34.6211196395,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.4233717422,12.2093908277,25.0491,12.1648809146
 02/15  11:00:00,42.1369904372,4.12339375887,0.0175605374432,0.0,9.17985065927,26.9147,61.6190798893,9.45430648022,41.7485,10.4162734091
 02/15  12:00:00,42.8906176711,4.12339375887,0.0201386040795,0.0,9.17985065927,26.9147,53.9131609774,0.0,41.7485,12.1646609774
 02/15  13:00:00,42.7318253177,4.12339375887,0.484032071214,0.0,9.17985065927,26.9147,52.164908952,0.0,41.7485,10.416408952
 02/15  14:00:00,35.5080501465,4.12339375887,0.755359982393,0.0,9.17985065927,19.4245,43.2261564777,0.0,33.3988,9.82735647773
 02/15  15:00:00,36.1473692555,4.12339375887,1.36074982105,0.0,9.17985065927,19.4245,33.1352544058,0.0,25.0491,8.08615440583
 02/15  16:00:00,35.7572095698,4.12339375887,0.982711710384,0.0,9.17985065927,19.4245,41.484841066,0.0,33.3988,8.08604106605
 02/15  17:00:00,43.0062563389,4.12339375887,0.85328008962,0.0,9.17985065927,26.9147,58.1831214382,0.0,50.0982,8.08492143825
 02/15  18:00:00,42.9551245644,4.12339375887,0.817990523868,0.0,9.17985065927,26.9147,60.5140668523,0.0,50.0982,10.4158668523
 02/15  19:00:00,46.9670671592,4.12339375887,0.62134191774,0.0,9.17985065927,26.9147,64.6113412652,0.0,50.0982,14.5131412652
 02/15  20:00:00,38.9838026949,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.146289515,0.055487684054,33.3988,15.6920018309
 02/15  21:00:00,38.9376997577,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.1133811096,1.37702513006,33.3988,13.3375559795
 02/15  22:00:00,38.832416212,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.7565774308,13.1940593159,25.0491,14.5134181149
 02/15  23:00:00,38.712612842,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.6331388691,18.7707819866,16.6994,12.1629568825
 02/15  24:00:00,39.4515777471,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.9859096466,27.7105644834,8.3497,6.92564516318
 02/16  01:00:00,22.7242639551,4.12339375887,0.00213877886192,0.0,4.58992532963,8.1892,49.8123673038,41.2800007003,3.33988,5.19248660349
 02/16  02:00:00,14.7714923303,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763532,0.0,3.33988,0.592096353197
 02/16  03:00:00,14.7932406915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.7957226629,0.0,0.0,0.0,1.52997510988,7.4902,3.93194781628,0.0,3.33988,0.59206781628
 02/16  05:00:00,14.9364838245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.7979568642,4.12339375887,0.0,0.0,4.58992532963,8.1892,65.4978411696,56.556067445,8.3497,0.592073724647
 02/16  07:00:00,38.7472014796,4.12339375887,0.015214772098,0.0,9.17985065927,19.4245,76.452229258,55.7143629419,16.6994,4.03846631605
 02/16  08:00:00,43.0438831011,4.12339375887,0.0203344776262,0.0,9.17985065927,26.9147,89.5044771349,48.7616452049,25.0491,15.69373193
 02/16  09:00:00,41.998626602,4.12339375887,0.00235601684938,0.0,9.17985065927,26.9147,90.5535207318,42.6415032928,33.3988,14.513217439
 02/16  10:00:00,34.519609175,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.0088583037,39.7953146451,25.0491,12.1644436586
 02/16  11:00:00,42.023260881,4.12339375887,0.00163605445257,0.0,9.17985065927,26.9147,88.1291461952,35.9631436803,41.7485,10.417502515
 02/16  12:00:00,42.7720135692,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.128137713,20.2152678669,41.7485,12.164369846
 02/16  13:00:00,42.1126524196,4.12339375887,0.0,0.0,9.17985065927,26.9147,59.2708424231,7.10687601301,41.7485,10.4154664101
 02/16  14:00:00,34.5977607939,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.2570875214,6.03038563646,33.3988,9.82790188498
 02/16  15:00:00,34.5993005641,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.7620130182,10.628260743,25.0491,8.08465227524
 02/16  16:00:00,34.5769432088,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.983298681,17.4990385119,33.3988,8.08546016911
 02/16  17:00:00,41.9953206631,4.12339375887,0.00399545554516,0.0,9.17985065927,26.9147,77.4921744578,19.3075216167,50.0982,8.08645284112
 02/16  18:00:00,41.983196783,4.12339375887,0.0,0.0,9.17985065927,26.9147,84.2273025293,23.7124366054,50.0982,10.4166659238
 02/16  19:00:00,45.1571027605,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.7760845757,23.1629244005,50.0982,14.5149601752
 02/16  20:00:00,38.848809919,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.0330014583,27.9422638388,33.3988,15.6919376195
 02/16  21:00:00,38.8181797254,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.2928547113,32.5562572487,33.3988,13.3377974626
 02/16  22:00:00,38.7344295171,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.0088996381,43.4463152691,25.0491,14.513484369
 02/16  23:00:00,38.6143329337,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.142645214,51.2784527274,16.6994,12.1647924866
 02/16  24:00:00,39.4018460779,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.7273099376,56.4527736143,8.3497,6.9248363233
 02/17  01:00:00,22.6489885238,4.12339375887,0.0,0.0,4.58992532963,8.1892,75.6048194097,67.0719341447,3.33988,5.19300526507
 02/17  02:00:00,14.695299929,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530397,0.0,3.33988,0.592045303971
 02/17  03:00:00,14.7258631661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.7409029366,0.0,0.0,0.0,1.52997510988,7.4902,3.93193124997,0.0,3.33988,0.592051249972
 02/17  05:00:00,15.4083491171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,23.2925523283,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.5493226722,63.1796226722,8.3497,0.02
 02/17  07:00:00,38.9751204062,4.12339375887,0.0165907964224,0.0,9.17985065927,19.4245,79.4159946636,58.1044745031,16.6994,4.61212016045
 02/17  08:00:00,43.0461466163,4.12339375887,0.0196116679292,0.0,9.17985065927,26.9147,89.9704726274,49.2299810809,25.0491,15.6913915465
 02/17  09:00:00,41.9962681624,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.629873194,44.7189146703,33.3988,14.5121585237
 02/17  10:00:00,34.5293200212,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.114693534,37.9009680222,25.0491,12.1646255118
 02/17  11:00:00,42.0256639591,4.12339375887,0.00218123428405,0.0,9.17985065927,26.9147,88.7908355999,36.6256729743,41.7485,10.4166626256
 02/17  12:00:00,42.759365513,4.12339375887,0.0,0.0,9.17985065927,26.9147,82.8665521766,28.9536056683,41.7485,12.1644465083
 02/17  13:00:00,42.0827216938,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.8837477782,18.7196093766,41.7485,10.4156384016
 02/17  14:00:00,34.5612172065,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.3607360417,19.7110414269,33.3988,9.25089461483
 02/17  15:00:00,34.5644907889,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.9707965362,22.8357687397,25.0491,8.08592779652
 02/17  16:00:00,34.5581067128,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.4698145714,24.9853284091,33.3988,8.08568616235
 02/17  17:00:00,41.993635201,4.12339375887,0.00812573531005,0.0,9.17985065927,26.9147,80.1373088609,21.9529312069,50.0982,8.08617765401
 02/17  18:00:00,41.9949845213,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.9361770873,18.8446622784,50.0982,10.9933148089
 02/17  19:00:00,45.1715555399,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.7351482813,17.1231016752,50.0982,14.5138466061
 02/17  20:00:00,38.7337133434,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.268016008,20.1779634339,33.3988,15.6912525741
 02/17  21:00:00,38.7181192428,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.3983585686,22.6627002726,33.3988,13.336858296
 02/17  22:00:00,38.6729276475,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.8378942272,30.2756205181,25.0491,14.5131737091
 02/17  23:00:00,38.6539422216,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.4171938509,38.5523531937,16.6994,12.1654406573
 02/17  24:00:00,39.4264911897,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.3507411436,44.651534301,8.3497,6.34950684259
 02/18  01:00:00,22.7048066615,4.12339375887,0.0,0.0,4.58992532963,8.1892,58.710618738,49.6033880075,3.33988,5.76735073046
 02/18  02:00:00,14.749667972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.7656360695,0.0,0.0,0.0,1.52997510988,7.4902,3.93195816655,0.0,3.33988,0.592078166553
 02/18  04:00:00,14.7805236326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.9420667883,0.0,0.0,0.0,1.52997510988,7.4902,3.93196405909,0.0,3.33988,0.59208405909
 02/18  06:00:00,22.8297912709,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.6208265237,51.2511265237,8.3497,0.02
 02/18  07:00:00,38.8046431038,4.12339375887,0.0208929154774,0.0,9.17985065927,19.4245,64.9065234136,44.169021509,16.6994,4.03810190464
 02/18  08:00:00,43.09161678,4.12339375887,0.0174357008784,0.0,9.17985065927,26.9147,62.5795726386,33.4926127219,25.0491,4.03785991671
 02/18  09:00:00,42.0334079961,4.12339375887,0.0,0.0,9.17985065927,26.9147,69.6496084514,31.6383502347,33.3988,4.61245821676
 02/18  10:00:00,34.5631635747,4.12339375887,0.00370093389446,0.0,9.17985065927,19.4245,71.6608264617,33.2754582463,25.0491,13.3362682154
 02/18  11:00:00,42.0638502398,4.12339375887,0.0160713739088,0.0,9.17985065927,26.9147,89.1288126392,35.7962080286,41.7485,11.5841046106
 02/18  12:00:00,42.78431133,4.12339375887,0.0,0.0,9.17985065927,26.9147,80.1330494438,25.0471552842,41.7485,13.3373941597
