Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,42.1406334936,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.0612786965,14.9749839008,41.7485,13.3377947956
 02/18  14:00:00,34.6394875761,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.525493471,9.96142122082,33.3988,12.1652722502
 02/18  15:00:00,34.6559260852,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.5854485521,8.11930543567,25.0491,10.4170431165
 02/18  16:00:00,34.6483932974,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.8136240007,7.99880607263,33.3988,10.416017928
 02/18  17:00:00,42.0820781099,4.12339375887,0.0100139726507,0.0,9.17985065927,26.9147,66.8542869877,6.92852661264,50.0982,9.8275603751
 02/18  18:00:00,42.0719130584,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.33272002,9.81858698036,50.0982,10.4159330397
 02/18  19:00:00,45.2425536776,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.1553825633,5.5445277255,50.0982,14.5126548378
 02/18  20:00:00,38.9449608248,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.0858283415,4.17530721966,33.3988,14.5117211219
 02/18  21:00:00,38.9162531476,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.6749857541,10.9382365945,33.3988,13.3379491596
 02/18  22:00:00,38.822965828,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.8499133363,16.2877017142,25.0491,14.5131116221
 02/18  23:00:00,38.7014493672,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.9030005471,22.7879311022,16.6994,10.4156694449
 02/18  24:00:00,39.4575291594,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.6265155379,30.1906329623,8.3497,8.08618257559
 02/19  01:00:00,22.7313020169,4.12339375887,0.0,0.0,4.58992532963,8.1892,53.3980800004,43.1322774273,3.33988,6.92592257305
 02/19  02:00:00,14.7704281406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  03:00:00,14.791349925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196701982,0.0,3.33988,0.592087019817
 02/19  04:00:00,14.8103429318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.9656388544,0.0,0.0,0.0,1.52997510988,7.4902,3.93197289948,0.0,3.33988,0.592092899478
 02/19  06:00:00,22.847064335,4.12339375887,0.0,0.0,4.58992532963,8.1892,55.4526714473,47.0829714473,8.3497,0.02
 02/19  07:00:00,38.8166999986,4.12339375887,0.0216763067503,0.0,9.17985065927,19.4245,63.9296098485,42.6183479958,16.6994,4.61186185262
 02/19  08:00:00,43.1064964483,4.12339375887,0.0187497692743,0.0,9.17985065927,26.9147,60.0464881626,30.9590367592,25.0491,4.0383514034
 02/19  09:00:00,42.0538676582,4.12339375887,0.00540843844329,0.0,9.17985065927,26.9147,64.9013334258,27.464821116,33.3988,4.03771230985
 02/19  10:00:00,34.5655444527,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.062317421,32.9749511871,25.0491,4.03826623388
 02/19  11:00:00,42.0860499401,4.12339375887,0.0242643769109,0.0,9.17985065927,26.9147,83.8297929543,28.7444194497,41.7485,13.3368735046
 02/19  12:00:00,42.7999729452,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.0036122344,21.91889446,41.7485,13.3362177743
 02/19  13:00:00,42.1440177641,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.9294956788,12.7660748032,41.7485,10.4149208756
 02/19  14:00:00,34.6217835956,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.002307465,12.609418362,33.3988,10.9940891029
 02/19  15:00:00,34.6201515799,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.1783614588,17.0438096083,25.0491,8.08545185046
 02/19  16:00:00,34.6120865737,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.2077379466,16.7245552735,33.3988,8.08438267306
 02/19  17:00:00,42.059563606,4.12339375887,0.0197304526437,0.0,9.17985065927,26.9147,70.306351644,12.6978498076,50.0982,7.51030183646
 02/19  18:00:00,42.0446703839,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.1844256014,13.0919891018,50.0982,10.9942364996
 02/19  19:00:00,45.2165725362,4.12339375887,0.0,0.0,9.17985065927,26.9147,76.4483631211,13.0137944779,50.0982,13.3363686432
 02/19  20:00:00,38.8838667226,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.9280485209,24.1930466477,33.3988,13.3362018732
 02/19  21:00:00,38.8550505978,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.6156881546,26.8009945154,33.3988,10.4158936392
 02/19  22:00:00,38.7727742871,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.3588093892,37.9734958145,25.0491,13.3362135747
 02/19  23:00:00,38.6582209795,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.231824124,42.1174914201,16.6994,10.4149327039
 02/19  24:00:00,39.4296866379,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.6027944233,43.4860070283,8.3497,5.76708739505
 02/20  01:00:00,22.6862787993,4.12339375887,0.00213329913481,0.0,4.58992532963,8.1892,67.5229255153,57.8338103677,3.33988,6.3492351476
 02/20  02:00:00,14.7333453725,0.0,0.0,0.0,1.52997510988,7.4902,3.93196350163,0.0,3.33988,0.592083501629
 02/20  03:00:00,14.7495425372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.752863878,0.0,0.0,0.0,1.52997510988,7.4902,3.93195218996,0.0,3.33988,0.592072189959
 02/20  05:00:00,14.9019737483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.7760954975,4.12339375887,0.0,0.0,4.58992532963,8.1892,79.822990625,70.8812125335,8.3497,0.592078091575
 02/20  07:00:00,38.7301325298,4.12339375887,0.0170066945612,0.0,9.17985065927,19.4245,91.224550645,70.4867269042,16.6994,4.03842374078
 02/20  08:00:00,43.0137204425,4.12339375887,0.0144491148474,0.0,9.17985065927,26.9147,89.152125503,60.0651183149,25.0491,4.0379071881
 02/20  09:00:00,41.9917500109,4.12339375887,0.00107377119682,0.0,9.17985065927,26.9147,83.0952895361,45.6574821896,33.3988,4.0390073465
 02/20  10:00:00,34.5384375176,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.9673350896,41.8792397539,25.0491,4.03899533573
 02/20  11:00:00,42.0716017918,4.12339375887,0.00578002867034,0.0,9.17985065927,26.9147,82.8039778769,27.7171867658,41.7485,13.3382911112
 02/20  12:00:00,42.8079741899,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.6688790841,18.5830943677,41.7485,13.3372847164
 02/20  13:00:00,42.1453984562,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.8498852358,11.6861954558,41.7485,10.41518978
 02/20  14:00:00,34.62528582,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.1952822049,11.8024058066,33.3988,10.9940763983
 02/20  15:00:00,34.6327190234,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.5760482629,13.441336427,25.0491,8.08561183588
 02/20  16:00:00,34.6149067947,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.492704902,17.008491015,33.3988,8.08541388705
 02/20  17:00:00,42.0532989633,4.12339375887,0.00699836890096,0.0,9.17985065927,26.9147,72.1093710399,13.9253973709,50.0982,8.08577366902
 02/20  18:00:00,42.0515440869,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.951998186,12.4379218802,50.0982,10.4158763058
 02/20  19:00:00,45.2204093331,4.12339375887,0.0,0.0,9.17985065927,26.9147,75.8761753286,12.4419847521,50.0982,13.3359905765
 02/20  20:00:00,38.9096687049,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.8035418077,16.0691887046,33.3988,13.3355531031
 02/20  21:00:00,38.8796169645,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.0873121683,19.2732291408,33.3988,10.4152830276
 02/20  22:00:00,38.8030477254,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.1035797621,28.7173362475,25.0491,13.3371435146
 02/20  23:00:00,38.6920502636,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.3922535554,32.277330928,16.6994,10.4155226273
 02/20  24:00:00,39.4602517715,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.0730712736,29.9562572426,8.3497,5.76711403105
 02/21  01:00:00,22.7479454909,4.12339375887,0.0,0.0,4.58992532963,8.1892,46.9785604736,38.4458237226,3.33988,5.19285675104
 02/21  02:00:00,14.7884401561,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207403,0.0,3.33988,0.592082074034
 02/21  03:00:00,14.8096862383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.8222161943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.4846767254,0.0,0.0,0.0,1.52997510988,7.4902,3.93196796154,0.0,3.33988,0.592087961541
 02/21  06:00:00,23.3679385552,4.12339375887,0.0,0.0,4.58992532963,8.1892,54.38535458,46.01565458,8.3497,0.02
 02/21  07:00:00,39.0557963271,4.12339375887,0.0228242203609,0.0,9.17985065927,19.4245,62.8043298545,41.4930154825,16.6994,4.61191437196
 02/21  08:00:00,43.1293452847,4.12339375887,0.0303778186757,0.0,9.17985065927,26.9147,73.7523776962,33.0120451284,25.0491,15.6912325678
 02/21  09:00:00,42.0604287602,4.12339375887,0.00321087717725,0.0,9.17985065927,26.9147,80.0920578172,32.1814221776,33.3988,14.5118356396
 02/21  10:00:00,34.5775721404,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.2959770277,30.6624281004,25.0491,11.5844489273
 02/21  11:00:00,42.0847677327,4.12339375887,0.0113179904375,0.0,9.17985065927,26.9147,81.8111364112,29.0693247657,41.7485,10.9933116455
 02/21  12:00:00,42.7997733782,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.4788253038,21.1450863898,41.7485,11.585238914
 02/21  13:00:00,42.1350981732,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.0504250003,14.3090860468,41.7485,10.9928389535
 02/21  14:00:00,34.6188406452,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.4307068808,14.7847790731,33.3988,9.24712780771
 02/21  15:00:00,34.6181388484,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.4775372911,22.3429289272,25.0491,8.08550836386
 02/21  16:00:00,34.6071214412,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.8087877344,25.3241789606,33.3988,8.08580877378
 02/21  17:00:00,42.0444328508,4.12339375887,0.00847544818975,0.0,9.17985065927,26.9147,79.5701360933,21.3866887033,50.0982,8.08524739
 02/21  18:00:00,42.051392779,4.12339375887,0.00661466268546,0.0,9.17985065927,26.9147,76.1653080566,15.6513604539,50.0982,10.4157476027
 02/21  19:00:00,45.2142040192,4.12339375887,0.00299998956779,0.0,9.17985065927,26.9147,78.8848958376,14.2744791785,50.0982,14.5122166591
 02/21  20:00:00,38.7630367604,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.9043715291,18.8140769384,33.3988,15.6914945907
 02/21  21:00:00,38.7499056797,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.6056570916,18.8709702718,33.3988,13.3358868198
 02/21  22:00:00,38.6966713669,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.5233597551,27.9610889317,25.0491,14.5131708234
 02/21  23:00:00,38.6745963849,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.5650986469,35.7025760779,16.6994,12.163122569
 02/21  24:00:00,39.4313145073,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.6895061447,45.9898621803,8.3497,6.34994396446
 02/22  01:00:00,22.6931669908,4.12339375887,0.0,0.0,4.58992532963,8.1892,63.3480833321,54.2413564161,3.33988,5.76684691605
 02/22  02:00:00,14.7331918352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7500958767,0.0,0.0,0.0,1.52997510988,7.4902,3.93196204947,0.0,3.33988,0.592082049472
 02/22  04:00:00,14.7557650772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.8957537546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.7701344103,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.797147709,71.8553597732,8.3497,0.592087935848
 02/22  07:00:00,38.7378471465,4.12339375887,0.0177410704345,0.0,9.17985065927,19.4245,87.9303052188,67.1932669053,16.6994,4.0376383135
 02/22  08:00:00,43.0512983444,4.12339375887,0.0219560524756,0.0,9.17985065927,26.9147,93.6950412496,52.9562214863,25.0491,15.6897197633
 02/22  09:00:00,42.0113672419,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.6938571824,42.7827017245,33.3988,14.5123554579
 02/22  10:00:00,34.5519126317,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.7654489572,32.5523487854,25.0491,12.1640001717
 02/22  11:00:00,42.0723979364,4.12339375887,0.00350195790834,0.0,9.17985065927,26.9147,76.198050193,24.0327531367,41.7485,10.4167970563
 02/22  12:00:00,42.8256032343,4.12339375887,0.0,0.0,9.17985065927,26.9147,62.0614683897,8.14874818284,41.7485,12.1642202069
 02/22  13:00:00,42.1737756116,4.12339375887,0.00141551353339,0.0,9.17985065927,26.9147,52.1633024718,0.0,41.7485,10.4148024718
 02/22  14:00:00,34.6514839018,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.9072590365,0.25817533656,33.3988,9.25028369996
 02/22  15:00:00,34.6573583485,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.9313329668,3.7968290953,25.0491,8.08540387148
 02/22  16:00:00,34.6454541436,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.4980361399,7.01399313614,33.3988,8.08524300375
 02/22  17:00:00,42.0788943673,4.12339375887,0.00755110595404,0.0,9.17985065927,26.9147,62.8627515385,4.67863663065,50.0982,8.08591490784
 02/22  18:00:00,42.0727697494,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.109989952,3.59643125982,50.0982,10.4153586922
 02/22  19:00:00,45.2274516007,4.12339375887,0.0,0.0,9.17985065927,26.9147,71.5630266802,6.95354417449,50.0982,14.5112825057
 02/22  20:00:00,38.9070883578,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.6852452022,15.5957091515,33.3988,15.6907360507
 02/22  21:00:00,38.8745156498,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.0327727408,20.297142827,33.3988,13.3368299138
 02/22  22:00:00,38.7932715134,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.1254227806,28.5654280357,25.0491,14.5108947449
 02/22  23:00:00,38.6797296675,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.088047301,32.2260258839,16.6994,12.1626214171
 02/22  24:00:00,39.4417828122,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.0748738734,38.3775288015,8.3497,6.34764507198
 02/23  01:00:00,22.7076616914,4.12339375887,0.0,0.0,4.58992532963,8.1892,56.7875828369,47.6808020443,3.33988,5.76690079266
 02/23  02:00:00,14.7470217928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.7625309311,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327933,0.0,3.33988,0.592093279326
 02/23  04:00:00,14.7610094681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.8964877779,0.0,0.0,0.0,1.52997510988,7.4902,3.93192742254,0.0,3.33988,0.59204742254
 02/23  06:00:00,22.7630695466,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.6402453564,72.2705453564,8.3497,0.02
 02/23  07:00:00,38.7192397515,4.12339375887,0.015745924906,0.0,9.17985065927,19.4245,90.9347872613,70.1977613742,16.6994,4.03762588701
 02/23  08:00:00,43.0129211069,4.12339375887,0.0162730824496,0.0,9.17985065927,26.9147,102.854418068,61.5348449273,25.0491,16.2704731404
 02/23  09:00:00,41.9635478679,4.12339375887,0.0,0.0,9.17985065927,26.9147,104.638367512,57.3071525885,33.3988,13.932414923
 02/23  10:00:00,34.4830382378,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.8189083284,55.6080785072,25.0491,12.1617298213
 02/23  11:00:00,41.9877563576,4.12339375887,0.0117586700343,0.0,9.17985065927,26.9147,106.641493606,54.4779741205,41.7485,10.415019485
 02/23  12:00:00,42.7328728422,4.12339375887,0.0,0.0,9.17985065927,26.9147,99.3553062941,45.4422029507,41.7485,12.1646033433
 02/23  13:00:00,42.036671805,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.8509171413,38.6860369077,41.7485,10.4163802336
 02/23  14:00:00,34.5089546885,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.7860082757,43.1362057901,33.3988,9.25100248562
 02/23  15:00:00,34.4998413921,4.12339375887,0.0,0.0,9.17985065927,19.4245,84.5073272407,51.372273404,25.0491,8.08595383662
 02/23  16:00:00,34.4779218924,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.5793847094,58.095319474,33.3988,8.08526523535
 02/23  17:00:00,41.902514404,4.12339375887,0.00786723022031,0.0,9.17985065927,26.9147,115.854086519,57.6715739358,50.0982,8.08431258277
 02/23  18:00:00,41.8997059681,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.17594804,56.6626304105,50.0982,10.4151176293
 02/23  19:00:00,45.0793639331,4.12339375887,0.0,0.0,9.17985065927,26.9147,122.617325416,58.0070845298,50.0982,14.512040886
 02/23  20:00:00,38.778396012,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.1731296,67.0824865628,33.3988,15.6918430374
 02/23  21:00:00,38.7553313942,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.596178827,72.8608499539,33.3988,13.3365288735
 02/23  22:00:00,38.6789391962,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.329469334,82.7687013598,25.0491,14.511667974
 02/23  23:00:00,38.5651186141,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.34295899,90.479242387,16.6994,12.1643166026
 02/23  24:00:00,39.369224328,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.38529844,98.6862020463,8.3497,6.34939639335
 02/24  01:00:00,22.6063996262,4.12339375887,0.0,0.0,4.58992532963,8.1892,119.36573121,110.25831789,3.33988,5.7675333202
 02/24  02:00:00,14.6407632129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6626462258,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530986,0.0,3.33988,0.592045309855
 02/24  04:00:00,14.673984003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.3375433596,0.0,0.0,0.0,1.52997510988,7.4902,3.93193125585,0.0,3.33988,0.592051255847
 02/24  06:00:00,23.2300261018,4.12339375887,0.00604497914375,0.0,4.58992532963,8.1892,127.165165526,118.795465526,8.3497,0.02
 02/24  07:00:00,38.9058887089,4.12339375887,0.011992014347,0.0,9.17985065927,19.4245,133.805043104,113.067527864,16.6994,4.03811524018
 02/24  08:00:00,42.9689467918,4.12339375887,0.0122878388493,0.0,9.17985065927,26.9147,145.199494434,104.460523657,25.0491,15.6898707773
 02/24  09:00:00,41.9166113393,4.12339375887,0.0,0.0,9.17985065927,26.9147,148.306468709,100.396843453,33.3988,14.5108252559
 02/24  10:00:00,34.4307303764,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.906264456,99.6936808561,25.0491,12.1634836004
 02/24  11:00:00,41.9235661008,4.12339375887,0.00745553702073,0.0,9.17985065927,26.9147,151.734308438,99.5704355522,41.7485,10.4153728858
 02/24  12:00:00,42.6904000417,4.12339375887,0.0,0.0,9.17985065927,26.9147,145.277367873,91.3664060971,41.7485,12.1624617761
 02/24  13:00:00,41.969128547,4.12339375887,0.0,0.0,9.17985065927,26.9147,135.837681235,83.6732340639,41.7485,10.4159471712
 02/24  14:00:00,34.4448378531,4.12339375887,0.0,0.0,9.17985065927,19.4245,129.088082938,86.4401717289,33.3988,9.24911120949
 02/24  15:00:00,34.4434430304,4.12339375887,0.0,0.0,9.17985065927,19.4245,127.086220048,93.9521771989,25.0491,8.08494284955
 02/24  16:00:00,34.4297629646,4.12339375887,0.0,0.0,9.17985065927,19.4245,140.47689144,98.9913079222,33.3988,8.08678351743
 02/24  17:00:00,41.8612599763,4.12339375887,0.0104436081857,0.0,9.17985065927,26.9147,154.97402858,96.7902109805,50.0982,8.08561759942
 02/24  18:00:00,41.8650251164,4.12339375887,0.0,0.0,9.17985065927,26.9147,152.12075334,91.6075950997,50.0982,10.4149582398
 02/24  19:00:00,45.0524614333,4.12339375887,0.00170558539667,0.0,9.17985065927,26.9147,149.782171016,85.172928715,50.0982,14.5110423009
 02/24  20:00:00,38.6100031399,4.12339375887,0.0,0.0,9.17985065927,19.4245,138.191636685,89.1027649146,33.3988,15.6900717709
 02/24  21:00:00,38.5999192012,4.12339375887,0.0,0.0,9.17985065927,19.4245,137.361532277,90.6258133654,33.3988,13.3369189118
 02/24  22:00:00,38.5594695057,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.634685259,97.0746082174,25.0491,14.5109770411
 02/24  23:00:00,38.5521167507,4.12339375887,0.0,0.0,9.17985065927,19.4245,131.448519544,103.164850237,16.6994,11.5842693072
 02/24  24:00:00,39.3614124595,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.473462844,108.198174821,8.3497,6.92558802323
 02/25  01:00:00,22.6015365654,4.12339375887,0.0,0.0,4.58992532963,8.1892,124.897728606,116.365750264,3.33988,5.19209834196
 02/25  02:00:00,14.6277835405,0.0,0.0,0.0,1.52997510988,7.4902,3.93196955825,0.0,3.33988,0.592089558253
 02/25  03:00:00,14.646450669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.6594333987,0.0,0.0,0.0,1.52997510988,7.4902,3.93193409552,0.0,3.33988,0.592054095519
 02/25  05:00:00,14.8105034484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.715938313,4.12339375887,0.0131207530774,0.0,4.58992532963,8.1892,132.028106054,123.086346028,8.3497,0.592060025926
 02/25  07:00:00,38.6734513317,4.12339375887,0.0119657138298,0.0,9.17985065927,19.4245,139.720282239,118.98232557,16.6994,4.03855666899
 02/25  08:00:00,42.9593299859,4.12339375887,0.0104281941436,0.0,9.17985065927,26.9147,133.511812268,104.42477403,25.0491,4.03793823795
 02/25  09:00:00,41.9064329875,4.12339375887,0.0,0.0,9.17985065927,26.9147,136.431791002,98.9946963266,33.3988,4.03829467509
 02/25  10:00:00,34.4265650463,4.12339375887,0.00255030966636,0.0,9.17985065927,19.4245,138.72830121,100.34313922,25.0491,13.3360619908
 02/25  11:00:00,41.9231828165,4.12339375887,0.00765395256756,0.0,9.17985065927,26.9147,153.52440684,100.191248298,41.7485,11.5846585412
 02/25  12:00:00,42.6927191143,4.12339375887,0.0,0.0,9.17985065927,26.9147,142.810307738,87.725768234,41.7485,13.3360395042
 02/25  13:00:00,41.9776337986,4.12339375887,0.0,0.0,9.17985065927,26.9147,135.37383165,80.2889186608,41.7485,13.3364129892
 02/25  14:00:00,34.4512444488,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.339208913,77.3551395689,33.3988,11.5852693446
 02/25  15:00:00,34.4499708553,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.304007924,76.2604778764,25.0491,10.9944300479
 02/25  16:00:00,34.4391302937,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.951767722,73.1377396723,33.3988,10.4152280496
 02/25  17:00:00,41.8744487088,4.12339375887,0.00911004814409,0.0,9.17985065927,26.9147,129.60854371,70.2616267979,50.0982,9.24871691247
 02/25  18:00:00,41.8794437561,4.12339375887,0.0,0.0,9.17985065927,26.9147,131.108980683,70.595872232,50.0982,10.414908451
 02/25  19:00:00,45.0641628458,4.12339375887,0.0,0.0,9.17985065927,26.9147,129.503899138,64.8946509201,50.0982,14.5110482176
 02/25  20:00:00,38.7654952038,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.02326924,66.1132802023,33.3988,14.5111890375
 02/25  21:00:00,38.7453671575,4.12339375887,0.0,0.0,9.17985065927,19.4245,118.538685123,71.8030915696,33.3988,13.3367935535
 02/25  22:00:00,38.6746410989,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.587723403,73.0270867698,25.0491,14.5115366333
 02/25  23:00:00,38.5667702401,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.444976878,75.3295160559,16.6994,10.4160608224
 02/25  24:00:00,39.3756068014,4.12339375887,0.0,0.0,9.17985065927,19.4245,96.186528878,79.7499741343,8.3497,8.08685474374
 02/26  01:00:00,22.6147155716,4.12339375887,0.0,0.0,4.58992532963,8.1892,101.193209513,90.9303058694,3.33988,6.92302364334
 02/26  02:00:00,14.6522041809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.6744547079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.6876516697,0.0,0.0,0.0,1.52997510988,7.4902,3.93194461055,0.0,3.33988,0.59206461055
 02/26  05:00:00,14.8388368857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.734335532,4.12339375887,0.009680922835,0.0,4.58992532963,8.1892,103.443521787,94.5017512626,8.3497,0.592070524234
 02/26  07:00:00,38.6938686393,4.12339375887,0.0147870214985,0.0,9.17985065927,19.4245,110.091190313,89.3535648635,16.6994,4.03822544999
 02/26  08:00:00,42.9848938186,4.12339375887,0.0128168137547,0.0,9.17985065927,26.9147,106.849460959,77.7628192171,25.0491,4.037541742
 02/26  09:00:00,41.931055587,4.12339375887,0.00173547737078,0.0,9.17985065927,26.9147,111.696789282,74.2603767505,33.3988,4.03761253131
 02/26  10:00:00,34.4436455265,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.383874905,79.9882872551,25.0491,4.3464876495
 02/26  11:00:00,41.9540588142,4.12339375887,0.0191206239075,0.0,9.17985065927,26.9147,130.670622749,75.8993283305,41.7485,13.0227944181
 02/26  12:00:00,42.7102948602,4.12339375887,0.0,0.0,9.17985065927,26.9147,124.406861459,69.3228873311,41.7485,13.3354741282
 02/26  13:00:00,41.9928586497,4.12339375887,0.0,0.0,9.17985065927,26.9147,115.333026481,63.1700145404,41.7485,10.4145119409
 02/26  14:00:00,34.4680411195,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.12887132,64.314497326,33.3988,10.4155739942
 02/26  15:00:00,34.4738492831,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.043973212,65.9087089086,25.0491,8.0861643034
 02/26  16:00:00,34.4639452437,4.12339375887,0.0,0.0,9.17985065927,19.4245,107.998491213,66.5144981773,33.3988,8.08519303565
 02/26  17:00:00,41.9018768117,4.12339375887,0.0143510035373,0.0,9.17985065927,26.9147,122.231057104,64.0488784661,50.0982,8.08397863833
 02/26  18:00:00,41.9032124149,4.12339375887,0.0039960882111,0.0,9.17985065927,26.9147,122.290674269,61.7783310431,50.0982,10.414143226
 02/26  19:00:00,45.0774593118,4.12339375887,0.0,0.0,9.17985065927,26.9147,123.476574168,60.04210144,50.0982,13.3362727279
 02/26  20:00:00,38.7764800886,4.12339375887,0.0,0.0,9.17985065927,19.4245,107.654608649,60.9210491609,33.3988,13.3347594876
 02/26  21:00:00,38.7589811043,4.12339375887,0.0,0.0,9.17985065927,19.4245,103.609700542,59.7957110001,33.3988,10.4151895424
 02/26  22:00:00,38.6871957042,4.12339375887,0.0,0.0,9.17985065927,19.4245,105.611192015,67.2274964531,25.0491,13.3345955619
 02/26  23:00:00,38.5762180548,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.8466084604,70.7323304343,16.6994,10.4148780261
 02/26  24:00:00,39.3829001772,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.0917550775,73.5502729503,8.3497,5.19178212721
 02/27  01:00:00,22.6203132714,4.12339375887,0.0,0.0,4.58992532963,8.1892,91.4157676159,82.3089690908,3.33988,5.7669185251
 02/27  02:00:00,14.6602034824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.6828703375,0.0,0.0,0.0,1.52997510988,7.4902,3.93197014095,0.0,3.33988,0.592090140947
 02/27  04:00:00,14.6963325307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8475976437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.7341239713,4.12339375887,0.0,0.0,4.58992532963,8.1892,93.6869156658,84.7451196501,8.3497,0.59209601566
 02/27  07:00:00,38.7038520887,4.12339375887,0.0160843100351,0.0,9.17985065927,19.4245,99.3765334198,78.6395107021,16.6994,4.03762271765
 02/27  08:00:00,41.9470812949,4.12339375887,0.0213590627093,0.0,9.17985065927,26.9147,110.150542093,69.4115998647,25.0491,15.6898422281
 02/27  09:00:00,41.9481303527,4.12339375887,0.00220302854142,0.0,9.17985065927,26.9147,114.363500697,66.4534464113,33.3988,14.5112542858
 02/27  10:00:00,34.4683548102,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.193887559,64.5607418706,25.0491,11.5840456886
 02/27  11:00:00,41.9686272684,4.12339375887,0.0104032432099,0.0,9.17985065927,26.9147,118.591326162,65.8493053529,41.7485,10.9935208095
 02/27  12:00:00,42.7282089434,4.12339375887,0.0,0.0,9.17985065927,26.9147,109.856351208,56.5240306215,41.7485,11.5838205868
 02/27  13:00:00,42.0357802767,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.0986911993,42.9343342458,41.7485,10.4158569535
 02/27  14:00:00,34.528971924,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.0535089662,39.9944407452,33.3988,9.66026822103
 02/27  15:00:00,34.5385063835,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.6186693197,41.8932721762,25.0491,7.67629714349
 02/27  16:00:00,34.5196153167,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.9305066484,47.4461113519,33.3988,8.08559529656
 02/27  17:00:00,41.9563266892,4.12339375887,0.0127517649213,0.0,9.17985065927,26.9147,102.335539305,44.1520563619,50.0982,8.08528294314
 02/27  18:00:00,41.9480033772,4.12339375887,0.0,0.0,9.17985065927,26.9147,102.933109133,42.4194227155,50.0982,10.4154864178
 02/27  19:00:00,45.1195660576,4.12339375887,0.0,0.0,9.17985065927,26.9147,106.204572657,41.5954288386,50.0982,14.510943818
 02/27  20:00:00,38.8178631821,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.5847597451,44.4958296193,33.3988,15.6901301258
 02/27  21:00:00,38.7980617195,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.2267090111,44.4910068197,33.3988,13.3369021915
 02/27  22:00:00,38.7246677078,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.5232800777,50.961705868,25.0491,14.5124742097
 02/27  23:00:00,38.6132754046,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.7304335627,54.448623445,16.6994,11.5824101177
 02/27  24:00:00,39.4035622487,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.1665560341,57.8925569599,8.3497,6.9242990742
 02/28  01:00:00,22.6554251822,4.12339375887,0.0,0.0,4.58992532963,8.1892,74.1481509512,65.6157720323,3.33988,5.19249891885
 02/28  02:00:00,14.6807655465,0.0,0.0,0.0,1.52997510988,7.4902,3.93196584138,0.0,3.33988,0.592085841384
 02/28  03:00:00,14.7048394914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.7188188067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3789499008,0.0,0.0,0.0,1.52997510988,7.4902,3.931971743,0.0,3.33988,0.592091743002
 02/28  06:00:00,23.2629157433,4.12339375887,0.0,0.0,4.58992532963,8.1892,84.426509417,76.056809417,8.3497,0.02
 02/28  07:00:00,38.9421795428,4.12339375887,0.0158393933481,0.0,9.17985065927,19.4245,92.4934229471,71.182270412,16.6994,4.61175253517
 02/28  08:00:00,41.9560768135,4.12339375887,0.0208638237174,0.0,9.17985065927,26.9147,103.530612536,62.7935232012,25.0491,15.6879893345
 02/28  09:00:00,41.957926991,4.12339375887,0.00446104890106,0.0,9.17985065927,26.9147,109.291194173,61.9628878943,33.3988,13.9295062782
 02/28  10:00:00,34.4751186951,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.5426749716,60.330027218,25.0491,12.1635477536
 02/28  11:00:00,41.9803813533,4.12339375887,0.00354370114301,0.0,9.17985065927,26.9147,110.478113159,58.3140924204,41.7485,10.4155207381
 02/28  12:00:00,42.7355801736,4.12339375887,0.0,0.0,9.17985065927,26.9147,103.564687807,50.2301841616,41.7485,11.5860036454
 02/28  13:00:00,42.032545398,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.1158926969,43.3742604227,41.7485,10.9931322742
 02/28  14:00:00,34.515383017,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.7608744413,44.1156419401,33.3988,9.24643250122
 02/28  15:00:00,34.5179718169,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.0261162256,48.8921646179,25.0491,8.0848516077
 02/28  16:00:00,34.511249443,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.6177511636,50.7113150195,33.3988,7.50763614413
 02/28  17:00:00,41.9550380837,4.12339375887,0.0164994417801,0.0,9.17985065927,26.9147,105.00513036,46.8212842743,50.0982,8.0856460853
 02/28  18:00:00,41.9482970305,4.12339375887,0.0,0.0,9.17985065927,26.9147,104.525032903,44.0120397321,50.0982,10.4147931713
 02/28  19:00:00,45.1319923732,4.12339375887,0.00247384873944,0.0,9.17985065927,26.9147,103.633160327,39.0246397606,50.0982,14.5103205662
 02/28  20:00:00,38.6895336418,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.451413823,40.3652295284,33.3988,15.6873842946
 02/28  21:00:00,38.679505775,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.0421271125,40.3077920469,33.3988,13.3355350656
 02/28  22:00:00,38.6323505938,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.0880795713,48.528355172,25.0491,14.5106243993
 02/28  23:00:00,38.6132347021,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.4432818223,55.160731773,16.6994,11.5831500493
 02/28  24:00:00,39.3994176373,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.9719803413,61.6976216926,8.3497,6.92465864871
 03/01  01:00:00,22.6381459708,4.12339375887,0.0,0.0,4.58992532963,8.1892,81.1323892347,72.6008236112,3.33988,5.19168562347
 03/01  02:00:00,14.6684856597,0.0,0.0,0.0,1.52997510988,7.4902,3.93193905726,0.0,3.33988,0.592059057259
 03/01  03:00:00,14.6857594465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.6960382058,0.0,0.0,0.0,1.52997510988,7.4902,3.93194498135,0.0,3.33988,0.592064981347
 03/01  05:00:00,14.8446833154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.7246216674,4.12339375887,0.0,0.0,4.58992532963,8.1892,95.7606704771,87.3909704771,8.3497,0.02
 03/01  07:00:00,38.6877921862,4.12339375887,0.0129619203217,0.0,9.17985065927,19.4245,106.465149967,85.1538280201,16.6994,4.61192194683
 03/01  08:00:00,41.9261321984,4.12339375887,0.0170132329348,0.0,9.17985065927,26.9147,120.71987647,79.9826746335,25.0491,15.6881018369
 03/01  09:00:00,41.9287941229,4.12339375887,0.00337489752267,0.0,9.17985065927,26.9147,127.394446771,80.0665174045,33.3988,13.9291293669
 03/01  10:00:00,34.438863868,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.553620359,82.3426414791,25.0491,12.1618788804
 03/01  11:00:00,41.930850908,4.12339375887,0.00604188868832,0.0,9.17985065927,26.9147,137.636186593,85.4720505612,41.7485,10.4156360316
 03/01  12:00:00,42.6998057571,4.12339375887,0.0,0.0,9.17985065927,26.9147,132.133847499,78.8005983938,41.7485,11.5847491052
 03/01  13:00:00,41.9795888796,4.12339375887,0.0,0.0,9.17985065927,26.9147,126.329916661,73.5892370959,41.7485,10.9921795648
 03/01  14:00:00,34.456488474,4.12339375887,0.0,0.0,9.17985065927,19.4245,118.768603745,76.1243116494,33.3988,9.24549209519
 03/01  15:00:00,34.4539409791,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.607379608,83.0504111498,25.0491,7.50786845774
 03/01  16:00:00,34.4382237495,4.12339375887,0.0,0.0,9.17985065927,19.4245,129.93060345,88.4457657647,33.3988,8.0860376857
 03/01  17:00:00,41.8700482402,4.12339375887,0.00893820636387,0.0,9.17985065927,26.9147,145.693579404,87.5097641681,50.0982,8.08561523612
 03/01  18:00:00,41.875421808,4.12339375887,0.0,0.0,9.17985065927,26.9147,143.767058882,83.2533303146,50.0982,10.4155285673
 03/01  19:00:00,45.0611975185,4.12339375887,0.00170751361884,0.0,9.17985065927,26.9147,142.761756463,78.1531475183,50.0982,14.5104089451
 03/01  20:00:00,38.7608014748,4.12339375887,0.0,0.0,9.17985065927,19.4245,128.003939841,78.9162401123,33.3988,15.6888997283
 03/01  21:00:00,38.7421483952,4.12339375887,0.0,0.0,9.17985065927,19.4245,124.680273004,77.9464014967,33.3988,13.3350715069
 03/01  22:00:00,38.6706067286,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.342617692,84.3634404916,25.0491,13.9300772003
 03/01  23:00:00,38.5588251676,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.766811727,87.906737952,16.6994,12.1606737752
 03/01  24:00:00,39.3662280017,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.824255643,92.1270537997,8.3497,6.34750184285
 03/02  01:00:00,22.606109247,4.12339375887,0.0,0.0,4.58992532963,8.1892,107.848734712,98.7413122756,3.33988,5.7675424366
 03/02  02:00:00,14.6390155475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.659621373,0.0,0.0,0.0,1.52997510988,7.4902,3.93192798235,0.0,3.33988,0.592047982352
 03/02  04:00:00,14.6728259887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.8243664947,0.0,0.0,0.0,1.52997510988,7.4902,3.93193392408,0.0,3.33988,0.592053924083
 03/02  06:00:00,22.7193633837,4.12339375887,0.00597500760124,0.0,4.58992532963,8.1892,113.345684973,104.975984973,8.3497,0.02
 03/02  07:00:00,38.6807418288,4.12339375887,0.0126567274687,0.0,9.17985065927,19.4245,121.502352877,100.764979181,16.6994,4.03797369641
 03/02  08:00:00,41.9207121177,4.12339375887,0.0170530841551,0.0,9.17985065927,26.9147,133.633910052,92.8953158336,25.0491,15.6894942181
 03/02  09:00:00,41.9245313552,4.12339375887,0.00364633983941,0.0,9.17985065927,26.9147,138.611417982,90.7030569135,33.3988,14.5095610682
 03/02  10:00:00,34.4338494665,4.12339375887,0.0,0.0,9.17985065927,19.4245,127.506942552,90.8736916785,25.0491,11.584150873
 03/02  11:00:00,41.9295159111,4.12339375887,0.00790291296029,0.0,9.17985065927,26.9147,144.46282606,91.7217643089,41.7485,10.9925617515
 03/02  12:00:00,42.695643478,4.12339375887,0.0,0.0,9.17985065927,26.9147,137.401745688,84.0698350126,41.7485,11.5834106751
 03/02  13:00:00,41.9777734848,4.12339375887,0.0,0.0,9.17985065927,26.9147,126.504253291,74.3410875891,41.7485,10.4146657022
 03/02  14:00:00,34.4538980205,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.972804365,77.3250975886,33.3988,9.24890677617
 03/02  15:00:00,34.4509873583,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.107100592,82.9728828447,25.0491,8.08511774782
 03/02  16:00:00,34.4361117883,4.12339375887,0.0,0.0,9.17985065927,19.4245,127.99112047,86.5069519486,33.3988,8.08536852186
 03/02  17:00:00,41.8704078867,4.12339375887,0.0115239119146,0.0,9.17985065927,26.9147,141.811590254,84.2049266397,50.0982,7.50846361425
 03/02  18:00:00,41.8729107181,4.12339375887,0.0,0.0,9.17985065927,26.9147,139.969732918,78.8787084169,50.0982,10.992824501
 03/02  19:00:00,45.0588793937,4.12339375887,0.001729204183,0.0,9.17985065927,26.9147,139.184865963,75.1563560953,50.0982,13.9303098679
 03/02  20:00:00,38.759145128,4.12339375887,0.0,0.0,9.17985065927,19.4245,127.244799222,78.1580177293,33.3988,15.6879814931
 03/02  21:00:00,38.7392881793,4.12339375887,0.0,0.0,9.17985065927,19.4245,124.861640811,78.1274105493,33.3988,13.3354302612
 03/02  22:00:00,38.667917394,4.12339375887,0.0,0.0,9.17985065927,19.4245,124.120078483,84.5604681921,25.0491,14.5105102907
 03/02  23:00:00,38.5569121937,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.337864214,88.0564697268,16.6994,11.5819944868
 03/02  24:00:00,39.3653719796,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.807952594,91.5344240039,8.3497,6.92382858997
 03/03  01:00:00,22.6057561632,4.12339375887,0.0,0.0,4.58992532963,8.1892,108.042849153,99.5105973165,3.33988,5.19237183633
 03/03  02:00:00,14.6384988806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.6593377179,0.0,0.0,0.0,1.52997510988,7.4902,3.93196508281,0.0,3.33988,0.592085082806
 03/03  04:00:00,14.6725488735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.3387514607,0.0,0.0,0.0,1.52997510988,7.4902,3.93197096554,0.0,3.33988,0.592090965539
 03/03  06:00:00,23.2325535536,4.12339375887,0.00581783328375,0.0,4.58992532963,8.1892,110.455792858,102.086092858,8.3497,0.02
 03/03  07:00:00,38.910813375,4.12339375887,0.0130185876322,0.0,9.17985065927,19.4245,116.700622644,95.9634918501,16.6994,4.03773079358
 03/03  08:00:00,41.9227719775,4.12339375887,0.0174623297481,0.0,9.17985065927,26.9147,128.856096043,88.1196086539,25.0491,15.6873873888
 03/03  09:00:00,41.9257365289,4.12339375887,0.00187029197937,0.0,9.17985065927,26.9147,132.381363053,84.4730479971,33.3988,14.5095150556
 03/03  10:00:00,34.4387286949,4.12339375887,0.0,0.0,9.17985065927,19.4245,117.462011216,80.8293182044,25.0491,11.5835930117
 03/03  11:00:00,41.9335692353,4.12339375887,0.00521907114428,0.0,9.17985065927,26.9147,132.879485327,80.1379118869,41.7485,10.9930734399
 03/03  12:00:00,42.7022665954,4.12339375887,0.0,0.0,9.17985065927,26.9147,124.3685844,71.0357765017,41.7485,11.5843078984
 03/03  13:00:00,41.9847251532,4.12339375887,0.0,0.0,9.17985065927,26.9147,110.976260552,58.8129635755,41.7485,10.4147969769
 03/03  14:00:00,34.476234604,4.12339375887,0.0,0.0,9.17985065927,19.4245,96.3259368965,53.6782716164,33.3988,9.2488652802
 03/03  15:00:00,34.4885527223,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.3864964494,55.2526861672,25.0491,8.08471028213
 03/03  16:00:00,34.4734440267,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.64426608,60.1606202381,33.3988,8.08484584198
 03/03  17:00:00,41.9068867225,4.12339375887,0.0108843523691,0.0,9.17985065927,26.9147,116.221207013,58.614459376,50.0982,7.50854763729
 03/03  18:00:00,41.9112689959,4.12339375887,0.0,0.0,9.17985065927,26.9147,114.40874819,53.3175772256,50.0982,10.9929709641
 03/03  19:00:00,45.0951819299,4.12339375887,0.00210217422375,0.0,9.17985065927,26.9147,112.402942757,48.3757362149,50.0982,13.9290065417
 03/03  20:00:00,38.6514037141,4.12339375887,0.0,0.0,9.17985065927,19.4245,99.7157412653,50.6268630258,33.3988,15.6900782395
 03/03  21:00:00,38.6410672723,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.3008850096,50.5658943357,33.3988,13.3361906739
 03/03  22:00:00,38.5995087173,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.9444809671,56.9648794398,25.0491,13.9305015274
 03/03  23:00:00,38.5912919916,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.3042843602,60.4443589731,16.6994,12.1605253872
 03/03  24:00:00,39.3902712938,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.6105207731,63.9135403655,8.3497,6.34728040754
 03/04  01:00:00,22.637155011,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.807177259,71.7000697158,3.33988,5.76722754327
 03/04  02:00:00,14.6757125704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.6985598926,0.0,0.0,0.0,1.52997510988,7.4902,3.93194989363,0.0,3.33988,0.592069893628
 03/04  04:00:00,14.7152921288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8696346581,0.0,0.0,0.0,1.52997510988,7.4902,3.93195580048,0.0,3.33988,0.592075800479
 03/04  06:00:00,22.7560142712,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.2280762056,74.8583762056,8.3497,0.02
 03/04  07:00:00,38.7313501137,4.12339375887,0.0176329924799,0.0,9.17985065927,19.4245,89.317527823,68.5804280743,16.6994,4.03769974873
 03/04  08:00:00,41.9689725369,4.12339375887,0.0153012967629,0.0,9.17985065927,26.9147,83.8877850801,54.8006999758,25.0491,4.03798510424
 03/04  09:00:00,41.9789933442,4.12339375887,0.00441537969278,0.0,9.17985065927,26.9147,89.0033911502,51.5669762122,33.3988,4.03761493802
 03/04  10:00:00,34.504120552,4.12339375887,0.00339422109241,0.0,9.17985065927,19.4245,90.8595624548,52.4748578235,25.0491,13.3356046313
 03/04  11:00:00,42.0105429991,4.12339375887,0.011829835209,0.0,9.17985065927,26.9147,105.974736187,52.6431584608,41.7485,11.5830777264
 03/04  12:00:00,42.752948645,4.12339375887,0.0,0.0,9.17985065927,26.9147,99.6520758546,44.5695916512,41.7485,13.3339842034
 03/04  13:00:00,42.0647997125,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.3014687767,40.7979732619,41.7485,12.7549955147
 03/04  14:00:00,34.5510401113,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.9262882128,38.3650576203,33.3988,12.1624305925
 03/04  15:00:00,34.5599515935,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.6192040907,38.1562622794,25.0491,10.4138418113
 03/04  16:00:00,34.5477353506,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.1695561964,38.3556339099,33.3988,10.4151222865
 03/04  17:00:00,41.9915959336,4.12339375887,0.0168864031748,0.0,9.17985065927,26.9147,94.9916531999,35.6462032491,50.0982,9.24724995081
 03/04  18:00:00,41.9867559966,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.307620091,34.7934159245,50.0982,10.4160041665
 03/04  19:00:00,44.1143660364,4.12339375887,0.00578949502044,0.0,9.17985065927,26.9147,92.1212754301,27.5130569804,50.0982,14.5100184497
 03/04  20:00:00,38.8754558084,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.2914667471,23.9628919946,33.3988,13.9297747525
 03/04  21:00:00,38.8561948434,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.2510103401,28.5168508482,33.3988,13.3353594919
 03/04  22:00:00,38.7855940332,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.7366923341,29.1757029574,25.0491,14.5118893767
 03/04  23:00:00,38.679049567,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.782596453,30.6694184882,16.6994,10.4137779649
 03/04  24:00:00,39.4491137028,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.507653113,35.0735906091,8.3497,8.08436250386
 03/05  01:00:00,22.7284589957,4.12339375887,0.0,0.0,4.58992532963,8.1892,53.9236407725,44.2332948814,3.33988,6.35046589111
 03/05  02:00:00,14.7732140548,0.0,0.0,0.0,1.52997510988,7.4902,3.93193123942,0.0,3.33988,0.592051239419
 03/05  03:00:00,14.7886464018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.7968227589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.9474799735,0.0,0.0,0.0,1.52997510988,7.4902,3.93193717596,0.0,3.33988,0.592057175958
 03/05  06:00:00,22.8260673286,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.9478640735,54.5781640735,8.3497,0.02
 03/05  07:00:00,38.7920545236,4.12339375887,0.0206717874308,0.0,9.17985065927,19.4245,71.6628999835,50.926003654,16.6994,4.03749632948
 03/05  08:00:00,42.0225187997,4.12339375887,0.0177576754761,0.0,9.17985065927,26.9147,68.9049945537,39.2440104717,25.0491,4.61188408193
 03/05  09:00:00,42.0286786142,4.12339375887,0.00510350904261,0.0,9.17985065927,26.9147,72.9287673447,35.4923145837,33.3988,4.03765276098
 03/05  10:00:00,34.5398340659,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.1490700015,41.0620288468,25.0491,4.0379411547
 03/05  11:00:00,42.0497777329,4.12339375887,0.0215137032515,0.0,9.17985065927,26.9147,93.8051336949,39.3013581079,41.7485,12.7552755871
 03/05  12:00:00,42.7674759094,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.454986404,35.372634136,41.7485,13.3338522681
 03/05  13:00:00,42.08272275,4.12339375887,0.0,0.0,9.17985065927,26.9147,83.3084297697,31.1448842107,41.7485,10.415045559
 03/05  14:00:00,34.5571402859,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.8289342966,33.014047703,33.3988,10.4160865936
 03/05  15:00:00,34.5590625413,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.1093119488,35.9744082198,25.0491,8.08580372896
 03/05  16:00:00,34.546937035,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.4037760046,37.4969931851,33.3988,7.50798281947
 03/05  17:00:00,41.9801307997,4.12339375887,0.00994496089286,0.0,9.17985065927,26.9147,93.2929214888,35.1092622311,50.0982,8.08545925769
 03/05  18:00:00,41.9799413446,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.7661468638,34.2534322809,50.0982,10.4145145828
 03/05  19:00:00,44.1017522577,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.2109596396,30.778250717,50.0982,13.3345089227
 03/05  20:00:00,38.860165521,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.8089730016,31.6554412227,33.3988,12.7547317788
 03/05  21:00:00,38.8387244237,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.2877514601,31.4737776582,33.3988,10.415173802
 03/05  22:00:00,38.7626884954,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.66736466,40.2830560642,25.0491,13.3352085958
 03/05  23:00:00,38.649895791,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.7508367403,44.6374991352,16.6994,10.4139376051
 03/05  24:00:00,39.4277369132,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.5158345178,44.974038557,8.3497,5.19209596081
 03/06  01:00:00,22.6986263956,4.12339375887,0.0,0.0,4.58992532963,8.1892,61.5715723838,52.4648283477,3.33988,5.76686403602
 03/06  02:00:00,14.7449750855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.7736621643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196713418,0.0,3.33988,0.592087134181
 03/06  04:00:00,14.789513612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.9454145771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.831900873,4.12339375887,0.0,0.0,4.58992532963,8.1892,58.770749097,49.8289560833,8.3497,0.592093013661
 03/06  07:00:00,38.8014623233,4.12339375887,0.0210531062913,0.0,9.17985065927,19.4245,67.3350208957,46.5981959706,16.6994,4.0374249251
 03/06  08:00:00,42.0441036204,4.12339375887,0.0276691544438,0.0,9.17985065927,26.9147,79.8244902042,39.0855057651,25.0491,15.6898844391
 03/06  09:00:00,42.0455653405,4.12339375887,0.00629080517173,0.0,9.17985065927,26.9147,82.9419077227,35.6127037731,33.3988,13.9304039496
 03/06  10:00:00,34.5738404298,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.8395486464,30.6292730503,25.0491,12.1611755961
 03/06  11:00:00,42.0946953055,4.12339375887,0.0152120584727,0.0,9.17985065927,26.9147,79.7394442617,27.5773990977,41.7485,10.413545164
 03/06  12:00:00,42.8335846465,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.721781852,13.3902757418,41.7485,11.5830061102
 03/06  13:00:00,42.4421149951,4.12339375887,0.197301106634,0.0,9.17985065927,26.9147,52.1626786992,0.0,41.7485,10.4141786992
 03/06  14:00:00,34.8960254672,4.12339375887,0.136837034427,0.0,9.17985065927,19.4245,42.6470540536,0.0,33.3988,9.24825405359
 03/06  15:00:00,34.9002193339,4.12339375887,0.125212121011,0.0,9.17985065927,19.4245,33.1494654468,0.0151481782392,25.0491,8.08521726853
 03/06  16:00:00,34.7788219698,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4833623612,0.0,33.3988,8.08456236121
 03/06  17:00:00,42.9249497368,4.12339375887,0.738088364218,0.0,9.17985065927,26.9147,57.6062735797,0.0,50.0982,7.50807357974
