Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  18:00:00,43.5347741683,4.12339375887,1.35826333704,0.0,9.17985065927,26.9147,60.5121034329,0.0,50.0982,10.4139034329
 03/06  19:00:00,45.4670878017,4.12339375887,1.20212078803,0.0,9.17985065927,26.9147,64.6061179927,0.0,50.0982,14.5079179927
 03/06  20:00:00,38.948896083,4.12339375887,0.00175227392313,0.0,9.17985065927,19.4245,56.3774181802,7.289405244,33.3988,15.6892129362
 03/06  21:00:00,38.8459803682,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.9160655189,28.761429857,33.3988,12.7558356619
 03/06  22:00:00,38.7267566208,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.4443523249,49.8872775398,25.0491,14.5079747851
 03/06  23:00:00,38.5963460743,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.7983194951,59.5170031036,16.6994,11.5819163915
 03/06  24:00:00,39.3871909996,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.2722292829,69.9981310809,8.3497,6.924398202
 03/07  01:00:00,22.6170421508,4.12339375887,0.00170499187585,0.0,4.58992532963,8.1892,94.3984722472,85.8665476957,3.33988,5.19204455151
 03/07  02:00:00,14.6638561823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.6875169437,0.0,0.0,0.0,1.52997510988,7.4902,3.9319580897,0.0,3.33988,0.592078089699
 03/07  04:00:00,14.6970762437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.3590687206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196398353,0.0,3.33988,0.59208398353
 03/07  06:00:00,23.2372989368,4.12339375887,0.0,0.0,4.58992532963,8.1892,112.749591129,104.379891129,8.3497,0.02
 03/07  07:00:00,38.9139148843,4.12339375887,0.0124613294344,0.0,9.17985065927,19.4245,122.542366534,101.805413087,16.6994,4.0375534473
 03/07  08:00:00,41.9191705775,4.12339375887,0.0129137945256,0.0,9.17985065927,26.9147,132.915292065,92.1785816129,25.0491,15.6876104523
 03/07  09:00:00,41.925486175,4.12339375887,0.0,0.0,9.17985065927,26.9147,134.578676815,86.6692389169,33.3988,14.5106378983
 03/07  10:00:00,34.4410720642,4.12339375887,0.0,0.0,9.17985065927,19.4245,118.835172057,82.2032820039,25.0491,11.5827900527
 03/07  11:00:00,41.9333877683,4.12339375887,0.00279241129192,0.0,9.17985065927,26.9147,130.562292754,78.399742841,41.7485,10.4140499127
 03/07  12:00:00,42.7070797952,4.12339375887,0.0,0.0,9.17985065927,26.9147,118.114504977,64.7822787027,41.7485,11.5837262743
 03/07  13:00:00,41.9921921305,4.12339375887,0.0,0.0,9.17985065927,26.9147,104.502200897,52.3393563945,41.7485,10.4143445022
 03/07  14:00:00,34.4847603824,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.3157515728,46.6670905196,33.3988,9.24986105311
 03/07  15:00:00,34.4930981522,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.7107377665,48.5772479396,25.0491,8.08438982688
 03/07  16:00:00,34.4801228042,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.6342617762,51.1504699488,33.3988,8.0849918274
 03/07  17:00:00,41.9122449683,4.12339375887,0.00925563092857,0.0,9.17985065927,26.9147,106.93726296,49.3301056052,50.0982,7.50895735483
 03/07  18:00:00,41.9115117731,4.12339375887,0.0,0.0,9.17985065927,26.9147,108.527153622,48.0144814521,50.0982,10.41447217
 03/07  19:00:00,44.0169530808,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.322147326,52.7147556926,50.0982,14.5091916333
 03/07  20:00:00,38.6274094288,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.004968103,62.9192267688,33.3988,15.6869413338
 03/07  21:00:00,38.6147038872,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.955676427,70.8019042395,33.3988,12.7549721873
 03/07  22:00:00,38.5701487907,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.271400818,83.7129815067,25.0491,14.5093193111
 03/07  23:00:00,38.5592264982,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.898622626,87.6165724775,16.6994,11.5826501487
 03/07  24:00:00,39.3679205761,4.12339375887,0.0,0.0,9.17985065927,19.4245,107.220461104,91.9478858467,8.3497,6.92287525689
 03/08  01:00:00,22.6192140103,4.12339375887,0.0131091868271,0.0,4.58992532963,8.1892,107.499262301,98.9665812253,3.33988,5.19280107578
 03/08  02:00:00,14.6426651084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.6634779846,0.0,0.0,0.0,1.52997510988,7.4902,3.93196427997,0.0,3.33988,0.592084279968
 03/08  04:00:00,14.6744835174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.8239789254,0.0,0.0,0.0,1.52997510988,7.4902,3.93197016398,0.0,3.33988,0.592090163975
 03/08  06:00:00,22.714410899,4.12339375887,0.00265944417117,0.0,4.58992532963,8.1892,124.461835772,116.092135772,8.3497,0.02
 03/08  07:00:00,38.6774866649,4.12339375887,0.0117578729845,0.0,9.17985065927,19.4245,132.981909782,112.244841904,16.6994,4.03766787775
 03/08  08:00:00,41.9106064813,4.12339375887,0.0111460556041,0.0,9.17985065927,26.9147,138.340124314,97.6033028274,25.0491,15.6877214862
 03/08  09:00:00,41.9238478914,4.12339375887,0.0,0.0,9.17985065927,26.9147,134.313093801,86.9837666839,33.3988,13.9305271173
 03/08  10:00:00,34.4420188377,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.186346645,77.9752867377,25.0491,12.1619599074
 03/08  11:00:00,41.935397569,4.12339375887,0.00226461847084,0.0,9.17985065927,26.9147,121.361419544,69.1977713024,41.7485,10.4151482414
 03/08  12:00:00,42.7153984059,4.12339375887,0.0,0.0,9.17985065927,26.9147,106.782401503,53.4504409189,41.7485,11.5834605838
 03/08  13:00:00,42.0263563517,4.12339375887,0.0,0.0,9.17985065927,26.9147,88.6879071815,36.5256511713,41.7485,10.4137560102
 03/08  14:00:00,34.5247531478,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.0017189783,28.3560402165,33.3988,9.24687876185
 03/08  15:00:00,34.5388249423,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.0465017758,27.4895595079,25.0491,7.50784226787
 03/08  16:00:00,34.5342306855,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.9081784974,28.4245055125,33.3988,8.08487298491
 03/08  17:00:00,41.9691064592,4.12339375887,0.00500123855732,0.0,9.17985065927,26.9147,83.1753115796,24.9917794556,50.0982,8.085332124
 03/08  18:00:00,41.9775238441,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.9826254224,21.4701398397,50.0982,10.4142855827
 03/08  19:00:00,44.0805623755,4.12339375887,0.0,0.0,9.17985065927,26.9147,89.0813714584,25.0527199015,50.0982,13.9304515569
 03/08  20:00:00,38.8110368548,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.5002976763,39.412168475,33.3988,15.6893292012
 03/08  21:00:00,38.7701862833,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.0821535806,48.3500875816,33.3988,13.3332659991
 03/08  22:00:00,38.6849050286,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.1020668092,59.126710079,25.0491,13.9262567302
 03/08  23:00:00,38.5703429405,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.0508805069,63.7677766801,16.6994,11.5837038268
 03/08  24:00:00,39.3735253398,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.5254465475,70.2511753245,8.3497,6.92457122301
 03/09  01:00:00,22.6141552819,4.12339375887,0.0,0.0,4.58992532963,8.1892,88.4992978525,79.9672016304,3.33988,5.1922162221
 03/09  02:00:00,14.65113105,0.0,0.0,0.0,1.52997510988,7.4902,3.93196482517,0.0,3.33988,0.592084825169
 03/09  03:00:00,14.6731511615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.6858094854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8366476723,0.0,0.0,0.0,1.52997510988,7.4902,3.93194488261,0.0,3.33988,0.592064882607
 03/09  06:00:00,22.7212588189,4.12339375887,0.0,0.0,4.58992532963,8.1892,101.632847639,93.2631476394,8.3497,0.02
 03/09  07:00:00,38.6858708908,4.12339375887,0.0127637960635,0.0,9.17985065927,19.4245,111.17994612,90.4431051018,16.6994,4.03744101813
 03/09  08:00:00,41.9227441198,4.12339375887,0.0125861406721,0.0,9.17985065927,26.9147,116.231228097,75.4949214234,25.0491,15.6872066732
 03/09  09:00:00,41.9519881676,4.12339375887,0.0,0.0,9.17985065927,26.9147,106.236537438,58.3286237265,33.3988,14.5091137115
 03/09  10:00:00,34.5114767942,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.0598369291,40.4268665033,25.0491,11.5838704258
 03/09  11:00:00,42.03734988,4.12339375887,0.00284853055807,0.0,9.17985065927,26.9147,80.3869423299,28.2237891585,41.7485,10.4146531714
 03/09  12:00:00,42.810562368,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.7050573985,8.37537411054,41.7485,11.581183288
 03/09  13:00:00,42.1877945598,4.12339375887,0.00894606296704,0.0,9.17985065927,26.9147,52.16799755,0.00567535249265,41.7485,10.4138221975
 03/09  14:00:00,34.6870521409,4.12339375887,0.0060391314474,0.0,9.17985065927,19.4245,42.6796532428,0.033642428242,33.3988,9.24721081455
 03/09  15:00:00,34.6927325395,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1946061928,0.0611191812131,25.0491,8.0843870116
 03/09  16:00:00,34.6779132765,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.9290385858,0.0215337659055,33.3988,7.50870481987
 03/09  17:00:00,42.1407590126,4.12339375887,0.0371825003838,0.0,9.17985065927,26.9147,58.1835665029,0.0,50.0982,8.08536650287
 03/09  18:00:00,42.3643338467,4.12339375887,0.263121371045,0.0,9.17985065927,26.9147,60.5121422109,0.0,50.0982,10.4139422109
 03/09  19:00:00,44.2807104156,4.12339375887,0.100133249736,0.0,9.17985065927,26.9147,64.240463235,0.212484651397,50.0982,13.9297785836
 03/09  20:00:00,38.8942074363,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.7864332668,8.70013800509,33.3988,15.6874952617
 03/09  21:00:00,38.851801028,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.2265025941,16.0740204619,33.3988,12.7536821322
 03/09  22:00:00,38.7589101396,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.0410968621,30.4854645011,25.0491,14.506532361
 03/09  23:00:00,38.6214247187,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.1327022028,44.8499942552,16.6994,11.5833079475
 03/09  24:00:00,39.3943969024,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.00686372,55.7330099913,8.3497,6.92415372878
 03/10  01:00:00,22.6414296602,4.12339375887,0.00168032325514,0.0,4.58992532963,8.1892,76.8192667778,68.2876009631,3.33988,5.1917858147
 03/10  02:00:00,14.6757463691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.6966433687,0.0,0.0,0.0,1.52997510988,7.4902,3.93192477884,0.0,3.33988,0.592044778843
 03/10  04:00:00,14.7043893746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.3682532229,0.0,0.0,0.0,1.52997510988,7.4902,3.93193072568,0.0,3.33988,0.592050725682
 03/10  06:00:00,23.2427240539,4.12339375887,0.0,0.0,4.58992532963,8.1892,91.2652559772,82.8955559772,8.3497,0.02
 03/10  07:00:00,37.8601823071,4.12339375887,0.0131661019351,0.0,9.17985065927,19.4245,101.066913961,80.3298314654,16.6994,4.03768249589
 03/10  08:00:00,41.9465282323,4.12339375887,0.0134466503669,0.0,9.17985065927,26.9147,99.8222866278,59.084487972,25.0491,15.6886986558
 03/10  09:00:00,42.0104968033,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.709010106,39.3828498785,33.3988,13.9273602274
 03/10  10:00:00,34.5732843373,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.3527005376,22.7201381559,25.0491,11.5834623817
 03/10  11:00:00,42.1133707533,4.12339375887,0.00360523423925,0.0,9.17985065927,26.9147,63.4989283176,11.3358507,41.7485,10.4145776176
 03/10  12:00:00,42.8670608535,4.12339375887,0.005451954932,0.0,9.17985065927,26.9147,53.9093848314,0.0,41.7485,12.1608848314
 03/10  13:00:00,42.4933528539,4.12339375887,0.255863145601,0.0,9.17985065927,26.9147,52.1623351894,0.0,41.7485,10.4138351894
 03/10  14:00:00,34.7718689012,4.12339375887,0.040747156218,0.0,9.17985065927,19.4245,42.0701074269,0.0,33.3988,8.67130742689
 03/10  15:00:00,34.7558001757,4.12339375887,0.00606607751695,0.0,9.17985065927,19.4245,33.1819438736,0.0489446076322,25.0491,8.08389926593
 03/10  16:00:00,34.7447213683,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4835757499,0.0,33.3988,8.08477574992
 03/10  17:00:00,42.8306829732,4.12339375887,0.674547839248,0.0,9.17985065927,26.9147,57.6062256081,0.0,50.0982,7.50802560814
 03/10  18:00:00,43.1515595576,4.12339375887,1.00335214989,0.0,9.17985065927,26.9147,60.5114127301,0.0,50.0982,10.4132127301
 03/10  19:00:00,45.2517296777,4.12339375887,1.00730058397,0.0,9.17985065927,26.9147,64.6071224174,0.0,50.0982,14.5089224174
 03/10  20:00:00,38.8401096707,4.12339375887,0.00305927045981,0.0,9.17985065927,19.4245,48.5611684464,0.0552250176922,33.3988,15.1071434287
 03/10  21:00:00,38.7853021997,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.3284963533,3.59688696251,33.3988,13.3328093908
 03/10  22:00:00,38.7237488373,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.2960871412,14.3201387056,25.0491,13.9268484356
 03/10  23:00:00,38.7049534763,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.5264332283,21.2428606753,16.6994,11.584172553
 03/10  24:00:00,39.4519744721,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.616148303,28.3420651573,8.3497,6.9243831457
 03/11  01:00:00,22.7356808617,4.12339375887,0.0,0.0,4.58992532963,8.1892,45.7089052764,37.1770735437,3.33988,5.19195173275
 03/11  02:00:00,14.7800721716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7959262344,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313217,0.0,3.33988,0.592083132171
 03/11  04:00:00,14.8044073711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.9485468811,0.0,0.0,0.0,1.52997510988,7.4902,3.931969018,0.0,3.33988,0.592089017999
 03/11  06:00:00,22.8238720696,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.7829698966,54.4132698966,8.3497,0.02
 03/11  07:00:00,37.7359907968,4.12339375887,0.0200811628454,0.0,9.17985065927,19.4245,69.4654347281,48.7285863069,16.6994,4.03744842119
 03/11  08:00:00,42.0418483411,4.12339375887,0.0135979503522,0.0,9.17985065927,26.9147,59.2371713162,30.1499150463,25.0491,4.03815626996
 03/11  09:00:00,42.0686037031,4.12339375887,0.0,0.0,9.17985065927,26.9147,58.3379530227,20.9008643601,33.3988,4.03828866258
 03/11  10:00:00,34.6241091574,4.12339375887,0.00332647004037,0.0,9.17985065927,19.4245,52.3648287325,13.9832771793,25.0491,13.3324515532
 03/11  11:00:00,42.1524241597,4.12339375887,0.00722345726067,0.0,9.17985065927,26.9147,61.1194018271,7.78821015073,41.7485,11.5826916764
 03/11  12:00:00,42.9230419112,4.12339375887,0.0226627371424,0.0,9.17985065927,26.9147,54.5026505722,0.0,41.7485,12.7541505722
 03/11  13:00:00,43.3696474089,4.12339375887,1.07253201602,0.0,9.17985065927,26.9147,54.5024685272,0.0,41.7485,12.7539685272
 03/11  14:00:00,37.0845115406,4.12339375887,2.28524469567,0.0,9.17985065927,19.4245,45.5599503521,0.0,33.3988,12.1611503521
 03/11  15:00:00,37.4234181331,4.12339375887,2.61194354952,0.0,9.17985065927,19.4245,35.3735145705,0.0,25.0491,10.3244145705
 03/11  16:00:00,37.9852269514,4.12339375887,3.1664117568,0.0,9.17985065927,19.4245,43.3219315008,0.0,33.3988,9.92313150078
 03/11  17:00:00,45.8438958734,4.12339375887,3.62322435264,0.0,9.17985065927,26.9147,59.3471790641,0.0,50.0982,9.24897906412
 03/11  18:00:00,45.1931892036,4.12339375887,2.98901408865,0.0,9.17985065927,26.9147,60.5120545844,0.0,50.0982,10.4138545844
 03/11  19:00:00,47.4584998504,4.12339375887,3.15574401654,0.0,9.17985065927,26.9147,64.6073319088,0.0,50.0982,14.5091319088
 03/11  20:00:00,40.3292269556,4.12339375887,1.25543504619,0.0,9.17985065927,19.4245,47.3258665008,0.0,33.3988,13.9270665008
 03/11  21:00:00,39.2963578653,4.12339375887,0.24835951757,0.0,9.17985065927,19.4245,46.1526374743,0.0,33.3988,12.7538374743
 03/11  22:00:00,38.9597773974,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.5570302946,0.0,25.0491,14.5079302946
 03/11  23:00:00,38.8272560325,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.2196494763,0.107089814799,16.6994,10.4131596615
 03/11  24:00:00,39.568838616,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.9687504945,0.111042282731,8.3497,7.50800821181
 03/12  01:00:00,14.9366530695,0.0,0.0,0.0,1.52997510988,7.4902,3.93197406418,0.0,3.33988,0.592094064177
 03/12  02:00:00,14.9258424581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.9265131273,0.0,0.0,0.0,1.52997510988,7.4902,3.93192824526,0.0,3.33988,0.592048245257
 03/12  04:00:00,15.0955277079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.9853898522,4.12339375887,0.0,0.0,4.58992532963,8.1892,23.6058598472,14.6641056622,8.3497,0.592054184984
 03/12  06:00:00,38.9619434424,4.12339375887,0.0291268388768,0.0,9.17985065927,19.4245,29.8394943811,9.1020763349,16.6994,4.03801804622
 03/12  07:00:00,45.3632790523,4.12339375887,0.030565114765,0.0,9.17985065927,26.9147,29.0869936334,0.0,25.0491,4.03789363339
 03/12  08:00:00,42.1696210465,4.12339375887,0.00349737112085,0.0,9.17985065927,26.9147,37.4367314612,0.0,33.3988,4.03793146119
 03/12  09:00:00,34.6781249853,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.6755009609,6.58909895724,25.0491,4.03730200368
 03/12  10:00:00,42.2033782773,4.12339375887,0.031193555154,0.0,9.17985065927,26.9147,58.2505984306,3.74927049205,41.7485,12.7528279385
 03/12  11:00:00,42.9001550309,4.12339375887,0.0,0.0,9.17985065927,26.9147,54.5012764371,0.0,41.7485,12.7527764371
 03/12  12:00:00,42.5432286095,4.12339375887,0.265649371948,0.0,9.17985065927,26.9147,52.1615325265,0.0,41.7485,10.4130325265
 03/12  13:00:00,35.4525503968,4.12339375887,0.677459218219,0.0,9.17985065927,19.4245,43.8128141071,0.0,33.3988,10.4140141071
 03/12  14:00:00,35.2372554336,4.12339375887,0.450834447509,0.0,9.17985065927,19.4245,33.1333911361,0.0,25.0491,8.08429113609
 03/12  15:00:00,36.0428550698,4.12339375887,1.24149105748,0.0,9.17985065927,19.4245,40.9074153102,0.0,33.3988,7.50861531022
 03/12  16:00:00,44.748798551,4.12339375887,2.48411569645,0.0,9.17985065927,26.9147,58.1818459956,0.0,50.0982,8.08364599555
 03/12  17:00:00,44.201473477,4.12339375887,2.00173907746,0.0,9.17985065927,26.9147,60.5126093679,0.0,50.0982,10.4144093679
 03/12  18:00:00,43.983531817,4.12339375887,1.7994479812,0.0,9.17985065927,26.9147,62.852286322,0.0,50.0982,12.754086322
 03/12  19:00:00,37.5790220468,4.12339375887,0.611316252955,0.0,9.17985065927,19.4245,46.151479498,0.0,33.3988,12.752679498
 03/12  20:00:00,39.2149370326,4.12339375887,0.147320934392,0.0,9.17985065927,19.4245,43.811875263,0.0,33.3988,10.413075263
 03/12  21:00:00,38.974997607,4.12339375887,0.00382753722019,0.0,9.17985065927,19.4245,38.4354116451,0.0529600799603,25.0491,13.3333515651
 03/12  22:00:00,38.8075694204,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.0555104407,5.52120709628,16.6994,9.83490334443
 03/12  23:00:00,39.5225253425,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.1325761864,13.0155818452,8.3497,5.76729434118
 03/12  24:00:00,22.8047371103,4.12339375887,0.0,0.0,4.58992532963,8.1892,32.3124084174,22.6240737751,3.33988,6.34845464225
 03/13  01:00:00,14.8534929266,0.0,0.0,0.0,1.52997510988,7.4902,3.93196480991,0.0,3.33988,0.592084809906
 03/13  02:00:00,14.8723085913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.8827753796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,15.0444247676,0.0,0.0,0.0,1.52997510988,7.4902,3.93197069307,0.0,3.33988,0.592090693072
 03/13  05:00:00,22.928856378,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.5728902725,27.2031902725,8.3497,0.02
 03/13  06:00:00,38.9085323423,4.12339375887,0.0280946286908,0.0,9.17985065927,19.4245,42.2538496508,21.5169595138,16.6994,4.03749013706
 03/13  07:00:00,45.3286780859,4.12339375887,0.0361174236524,0.0,9.17985065927,26.9147,53.0383258876,12.3034035548,25.0491,15.6858223327
 03/13  08:00:00,42.1391072851,4.12339375887,0.00783138200802,0.0,9.17985065927,26.9147,58.9217681483,11.5951206775,33.3988,13.9278474708
 03/13  09:00:00,34.6516283003,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.8043566766,11.1729051055,25.0491,11.5823515711
 03/13  10:00:00,42.1589192954,4.12339375887,0.0172184340098,0.0,9.17985065927,26.9147,64.8862538963,12.7254003566,41.7485,10.4123535396
 03/13  11:00:00,42.8564120636,4.12339375887,0.0,0.0,9.17985065927,26.9147,59.265678362,5.93523512943,41.7485,11.5819432325
 03/13  12:00:00,42.2088026263,4.12339375887,0.00427023513766,0.0,9.17985065927,26.9147,52.1615619406,0.0,41.7485,10.4130619406
 03/13  13:00:00,34.6812362312,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.9201730094,0.273914527632,33.3988,9.24745848177
 03/13  14:00:00,34.6843336605,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2555090464,4.69836170587,25.0491,7.50804734049
 03/13  15:00:00,34.6799378289,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.233416316,6.74998883859,33.3988,8.08462747739
 03/13  16:00:00,42.1355203306,4.12339375887,0.026497874561,0.0,9.17985065927,26.9147,60.127847564,1.94480545426,50.0982,8.08484210972
 03/13  17:00:00,42.1490755429,4.12339375887,0.0225602462197,0.0,9.17985065927,26.9147,60.5100272761,0.0,50.0982,10.4118272761
 03/13  18:00:00,42.5302459628,4.12339375887,0.399903471265,0.0,9.17985065927,26.9147,64.0216775895,0.0,50.0982,13.9234775895
 03/13  19:00:00,36.8961196706,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5560540913,0.0531991547569,33.3988,15.1040549365
 03/13  20:00:00,38.9823704314,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.7308399559,0.0,33.3988,13.3320399559
 03/13  21:00:00,38.8745618173,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.8418782012,5.86827453244,25.0491,13.9245036688
 03/13  22:00:00,38.7454705082,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.1198417692,11.8391358811,16.6994,11.581305888
 03/13  23:00:00,39.4977004945,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.8790510265,17.1820529769,8.3497,6.34729804961
 03/13  24:00:00,22.7827807238,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.8942978642,25.7878396917,3.33988,5.76657817245
 03/14  01:00:00,14.831678049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.8561909135,0.0,0.0,0.0,1.52997510988,7.4902,3.93194284934,0.0,3.33988,0.592062849338
 03/14  03:00:00,14.8698940722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.5468672594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.4430718301,4.12339375887,0.0,0.0,4.58992532963,8.1892,38.5754578708,29.6336632709,8.3497,0.592094599939
 03/14  06:00:00,39.1356745583,4.12339375887,0.0261727557225,0.0,9.17985065927,19.4245,44.6037840418,23.8663464718,16.6994,4.03803757001
 03/14  07:00:00,45.3096231513,4.12339375887,0.033563098441,0.0,9.17985065927,26.9147,55.543382045,15.390950271,25.0491,15.103331774
 03/14  08:00:00,42.1167404341,4.12339375887,0.00700321301161,0.0,9.17985065927,26.9147,63.8014635293,15.8961359601,33.3988,14.5065275691
 03/14  09:00:00,34.6363469107,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2257975442,13.5962012647,25.0491,11.5804962795
 03/14  10:00:00,42.1434147945,4.12339375887,0.0159234976471,0.0,9.17985065927,26.9147,66.99428013,14.8325850111,41.7485,10.4131951189
 03/14  11:00:00,42.8623644361,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.8750935104,4.5463941557,41.7485,11.5801993547
 03/14  12:00:00,42.2684310214,4.12339375887,0.0312786830903,0.0,9.17985065927,26.9147,51.5836410137,0.0,41.7485,9.8351410137
 03/14  13:00:00,34.7248535911,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.7298368414,0.0818454340453,33.3988,9.24919140738
 03/14  14:00:00,34.716848661,4.12339375887,0.00205432080435,0.0,9.17985065927,19.4245,33.1688122427,0.0348324226822,25.0491,8.08487982001
 03/14  15:00:00,34.7003418967,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.4912788732,1.58512549963,33.3988,7.50735337362
 03/14  16:00:00,42.1525383135,4.12339375887,0.0331263233129,0.0,9.17985065927,26.9147,58.1825609429,0.0,50.0982,8.08436094294
 03/14  17:00:00,42.2188212361,4.12339375887,0.0808635786152,0.0,9.17985065927,26.9147,60.5110887734,0.0,50.0982,10.4128887734
 03/14  18:00:00,42.7418108397,4.12339375887,0.60149538599,0.0,9.17985065927,26.9147,64.0259165522,0.0,50.0982,13.9277165522
 03/14  19:00:00,36.7556045507,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5325007673,0.0302103310671,33.3988,15.1034904362
 03/14  20:00:00,38.8568177676,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.7675937058,0.0369290106009,33.3988,13.3318646952
 03/14  21:00:00,38.7967538359,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.7336863145,1.76051947339,25.0491,13.9240668411
 03/14  22:00:00,38.7843700014,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.5243565909,5.24417048542,16.6994,11.5807861055
 03/14  23:00:00,39.5428853321,4.12339375887,0.0,0.0,9.17985065927,19.4245,23.6759909314,8.97936995264,8.3497,6.34692097879
 03/14  24:00:00,22.8288197638,4.12339375887,0.0,0.0,4.58992532963,8.1892,25.7534142917,16.6473713748,3.33988,5.76616291691
 03/15  01:00:00,14.8746398628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.898053463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.915939421,0.0,0.0,0.0,1.52997510988,7.4902,3.93195506959,0.0,3.33988,0.592075069589
 03/15  04:00:00,15.0781253449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.9516309089,4.12339375887,0.0,0.0,4.58992532963,8.1892,31.283969051,22.3421880845,8.3497,0.592080966458
 03/15  06:00:00,38.9230657681,4.12339375887,0.0286481619963,0.0,9.17985065927,19.4245,39.3649757283,18.6278630966,16.6994,4.03771263167
 03/15  07:00:00,45.3388830947,4.12339375887,0.0366894217216,0.0,9.17985065927,26.9147,50.3150989014,10.1629236051,25.0491,15.1030752963
 03/15  08:00:00,42.1476639301,4.12339375887,0.00788245193713,0.0,9.17985065927,26.9147,57.2021721177,9.4164950326,33.3988,14.3868770851
 03/15  09:00:00,34.6695896792,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.1804352568,6.00504251243,25.0491,11.1262927444
 03/15  10:00:00,42.1768106795,4.12339375887,0.00451095656008,0.0,9.17985065927,26.9147,56.0332420689,3.87151283023,41.7485,10.4132292387
 03/15  11:00:00,42.9455041081,4.12339375887,0.0316995385584,0.0,9.17985065927,26.9147,53.3306291407,0.0,41.7485,11.5821291407
 03/15  12:00:00,43.30416512,4.12339375887,1.01617011959,0.0,9.17985065927,26.9147,52.1620572829,0.0,41.7485,10.4135572829
 03/15  13:00:00,36.1099643926,4.12339375887,1.33934006841,0.0,9.17985065927,19.4245,42.6457874382,0.0,33.3988,9.2469874382
 03/15  14:00:00,35.1819178949,4.12339375887,0.408763453834,0.0,9.17985065927,19.4245,32.5569168275,0.0,25.0491,7.50781682746
 03/15  15:00:00,34.7744976769,4.12339375887,0.00492707841379,0.0,9.17985065927,19.4245,41.4840597939,0.0,33.3988,8.08525979389
 03/15  16:00:00,43.4175974346,4.12339375887,1.19908471803,0.0,9.17985065927,26.9147,57.6053370542,0.0,50.0982,7.50713705423
 03/15  17:00:00,45.504923772,4.12339375887,3.30640392491,0.0,9.17985065927,26.9147,60.5111750017,0.0,50.0982,10.4129750017
 03/15  18:00:00,46.7266927948,4.12339375887,4.53035702645,0.0,9.17985065927,26.9147,64.0268183449,0.0,50.0982,13.9286183449
 03/15  19:00:00,39.152805692,4.12339375887,2.17941271729,0.0,9.17985065927,19.4245,49.0840921218,0.0,33.3988,15.6852921218
 03/15  20:00:00,39.4825105504,4.12339375887,0.441648418324,0.0,9.17985065927,19.4245,46.1520681432,0.0,33.3988,12.7532681432
 03/15  21:00:00,38.931837991,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.0427698215,0.0654819937382,25.0491,13.9281878278
 03/15  22:00:00,38.7833096975,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.1303065308,2.84915936626,16.6994,11.5817471645
 03/15  23:00:00,39.5162703057,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.6003015923,12.3267650128,8.3497,6.92383657954
 03/15  24:00:00,22.8143905927,4.12339375887,0.0,0.0,4.58992532963,8.1892,26.3805683849,17.84926971,3.33988,5.19141867486
 03/16  01:00:00,14.8752484987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.8810422868,0.0,0.0,0.0,1.52997510988,7.4902,3.93197302586,0.0,3.33988,0.59209302586
 03/16  03:00:00,14.8756739941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.026286756,0.0,0.0,0.0,1.52997510988,7.4902,3.93192718545,0.0,3.33988,0.592047185454
 03/16  05:00:00,22.9024074152,4.12339375887,0.0,0.0,4.58992532963,8.1892,39.875230336,31.505530336,8.3497,0.02
 03/16  06:00:00,38.8589739834,4.12339375887,0.0234560061,0.0,9.17985065927,19.4245,50.7336132178,29.9967816357,16.6994,4.03743158207
 03/16  07:00:00,45.2724259395,4.12339375887,0.0307971960907,0.0,9.17985065927,26.9147,63.4669311536,23.3139125748,25.0491,15.1039185789
 03/16  08:00:00,42.1067848916,4.12339375887,0.00363042420646,0.0,9.17985065927,26.9147,64.6841300398,16.7795375017,33.3988,14.5057925381
 03/16  09:00:00,34.6695883198,4.12339375887,0.00117927822037,0.0,9.17985065927,19.4245,41.051848567,4.42295052806,25.0491,11.5797980389
 03/16  10:00:00,42.2145733908,4.12339375887,0.01005189048,0.0,9.17985065927,26.9147,51.5846331572,0.0,41.7485,9.83613315723
 03/16  11:00:00,44.276776462,4.12339375887,1.31067107159,0.0,9.17985065927,26.9147,53.3321526181,0.0,41.7485,11.5836526181
 03/16  12:00:00,46.9717278119,4.12339375887,4.63362678415,0.0,9.17985065927,26.9147,52.1616688685,0.0,41.7485,10.4131688685
 03/16  13:00:00,38.8961480089,4.12339375887,4.08789372806,0.0,9.17985065927,19.4245,42.6454619771,0.0,33.3988,9.24666197708
 03/16  14:00:00,37.9809437565,4.12339375887,3.17035131847,0.0,9.17985065927,19.4245,32.5565307233,0.0,25.0491,7.50743072326
 03/16  15:00:00,37.8838949303,4.12339375887,3.07444295467,0.0,9.17985065927,19.4245,41.4830706926,0.0,33.3988,8.08427069257
 03/16  16:00:00,47.2455274101,4.12339375887,5.02346910915,0.0,9.17985065927,26.9147,57.6050834822,0.0,50.0982,7.50688348225
 03/16  17:00:00,48.130515297,4.12339375887,5.91209180567,0.0,9.17985065927,26.9147,60.5110647877,0.0,50.0982,10.4128647877
 03/16  18:00:00,48.8000001244,4.12339375887,6.5844349632,0.0,9.17985065927,26.9147,64.0257726939,0.0,50.0982,13.9275726939
 03/16  19:00:00,39.4638718055,4.12339375887,2.492305667,0.0,9.17985065927,19.4245,49.0825607759,0.0,33.3988,15.6837607759
 03/16  20:00:00,39.7793868905,4.12339375887,0.72826627608,0.0,9.17985065927,19.4245,46.1511132465,0.0,33.3988,12.7523132465
 03/16  21:00:00,38.9119217951,4.12339375887,0.00375645336557,0.0,9.17985065927,19.4245,40.9700646033,1.99246023229,25.0491,13.928504371
 03/16  22:00:00,38.7459157521,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.4156686027,11.1339576746,16.6994,11.5823109281
 03/16  23:00:00,39.4994103876,4.12339375887,0.0,0.0,9.17985065927,19.4245,30.3885674655,15.6905160407,8.3497,6.34835142476
 03/16  24:00:00,22.7888874522,4.12339375887,0.0,0.0,4.58992532963,8.1892,31.1023656607,22.5714569671,3.33988,5.19102869359
 03/17  01:00:00,14.8513563378,0.0,0.0,0.0,1.52997510988,7.4902,3.93197400534,0.0,3.33988,0.592094005339
 03/17  02:00:00,14.8730288135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.8871279797,0.0,0.0,0.0,1.52997510988,7.4902,3.93196516647,0.0,3.33988,0.592085166475
 03/17  04:00:00,15.5912037127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.4542915935,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.7650355096,25.8232444623,8.3497,0.59209104731
 03/17  06:00:00,39.1141045715,4.12339375887,0.0227678879972,0.0,9.17985065927,19.4245,44.5801186083,23.8426495331,16.6994,4.03806907521
 03/17  07:00:00,45.2853570489,4.12339375887,0.0294252294819,0.0,9.17985065927,26.9147,56.4954152623,16.342822373,25.0491,15.1034928893
 03/17  08:00:00,42.1193796932,4.12339375887,0.00345432849997,0.0,9.17985065927,26.9147,56.8387940039,9.51389876289,33.3988,13.926095241
 03/17  09:00:00,34.6756592222,4.12339375887,0.00298221662164,0.0,9.17985065927,19.4245,37.789492358,1.15837216864,25.0491,11.5820201894
 03/17  10:00:00,42.2850756685,4.12339375887,0.0676978221226,0.0,9.17985065927,26.9147,52.1616086655,0.0,41.7485,10.4131086655
 03/17  11:00:00,45.3369555377,4.12339375887,2.35958925412,0.0,9.17985065927,26.9147,53.3295272475,0.0,41.7485,11.5810272475
 03/17  12:00:00,47.7987208891,4.12339375887,5.46182654587,0.0,9.17985065927,26.9147,52.1605428627,0.0,41.7485,10.4120428627
 03/17  13:00:00,40.3429880229,4.12339375887,5.53644464936,0.0,9.17985065927,19.4245,42.0695076249,0.0,33.3988,8.67070762493
 03/17  14:00:00,39.8865832082,4.12339375887,5.06012833093,0.0,9.17985065927,19.4245,33.1336815602,0.0,25.0491,8.08458156025
 03/17  15:00:00,39.036067614,4.12339375887,4.2276924688,0.0,9.17985065927,19.4245,40.9059514977,0.0,33.3988,7.50715149774
 03/17  16:00:00,47.5706265645,4.12339375887,5.35649532231,0.0,9.17985065927,26.9147,58.1819107461,0.0,50.0982,8.08371074613
 03/17  17:00:00,49.3000488468,4.12339375887,7.07643816743,0.0,9.17985065927,26.9147,59.9316259104,0.0,50.0982,9.83342591036
 03/17  18:00:00,50.1360329918,4.12339375887,7.90792151287,0.0,9.17985065927,26.9147,64.6046102785,0.0,50.0982,14.5064102785
 03/17  19:00:00,40.4815972969,4.12339375887,3.66620642502,0.0,9.17985065927,19.4245,48.5017650112,0.0,33.3988,15.1029650112
 03/17  20:00:00,39.3833380286,4.12339375887,0.503468953844,0.0,9.17985065927,19.4245,46.1514367559,0.0,33.3988,12.7526367559
 03/17  21:00:00,38.809867091,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.0084216652,0.0324480455088,25.0491,13.9268736197
 03/17  22:00:00,38.7577108114,4.12339375887,0.0022177564642,0.0,9.17985065927,19.4245,37.0865202758,8.80542027701,16.6994,11.5816999988
 03/17  23:00:00,39.4853980156,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.6925639056,19.9955406236,8.3497,6.34732328205
 03/17  24:00:00,22.7790739907,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.6459189727,27.1149121523,3.33988,5.19112682038
 03/18  01:00:00,14.8178710657,0.0,0.0,0.0,1.52997510988,7.4902,3.93196991709,0.0,3.33988,0.592089917087
 03/18  02:00:00,14.8407595438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.8397161812,0.0,0.0,0.0,1.52997510988,7.4902,3.9319758201,0.0,3.33988,0.592095820103
 03/18  04:00:00,14.9668891731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.8337722315,4.12339375887,0.0,0.0,4.58992532963,8.1892,60.7134959973,51.7717460262,8.3497,0.592049971076
 03/18  06:00:00,38.8120544739,4.12339375887,0.0206517884376,0.0,9.17985065927,19.4245,63.0880150311,42.3505134743,16.6994,4.03810155677
 03/18  07:00:00,45.2207663505,4.12339375887,0.0177425738237,0.0,9.17985065927,26.9147,60.1073522289,31.020510692,25.0491,4.03774153688
 03/18  08:00:00,42.0625627805,4.12339375887,0.00179014246371,0.0,9.17985065927,26.9147,60.4451813533,23.0081547095,33.3988,4.03822664385
 03/18  09:00:00,34.6416471768,4.12339375887,0.000999477698567,0.0,9.17985065927,19.4245,45.3302054061,7.52887645825,25.0491,12.7522289478
 03/18  10:00:00,42.3170328221,4.12339375887,0.107155076447,0.0,9.17985065927,26.9147,53.3399598705,0.00979174791156,41.7485,11.5816681226
 03/18  11:00:00,46.3434594082,4.12339375887,3.34570092339,0.0,9.17985065927,26.9147,54.5013036858,0.0,41.7485,12.7528036858
 03/18  12:00:00,48.9945707732,4.12339375887,6.61734155691,0.0,9.17985065927,26.9147,54.5017105826,0.0,41.7485,12.7532105826
 03/18  13:00:00,43.0679468379,4.12339375887,8.20010554091,0.0,9.17985065927,19.4245,44.3989417491,0.0,33.3988,11.0001417491
 03/18  14:00:00,43.6932186327,4.12339375887,8.80700393564,0.0,9.17985065927,19.4245,35.4618915824,0.0,25.0491,10.4127915824
 03/18  15:00:00,44.6568374957,4.12339375887,9.77222347928,0.0,9.17985065927,19.4245,43.8115374524,0.0,33.3988,10.4127374524
 03/18  16:00:00,53.1283746143,4.12339375887,10.8337650203,0.0,9.17985065927,26.9147,59.34384609,0.0,50.0982,9.24564608999
 03/18  17:00:00,52.2678193098,4.12339375887,9.98459318348,0.0,9.17985065927,26.9147,59.9334978018,0.0,50.0982,9.83529780184
 03/18  18:00:00,52.0570723174,4.12339375887,9.79256014661,0.0,9.17985065927,26.9147,64.0272866722,0.0,50.0982,13.9290866722
 03/18  19:00:00,43.392503141,4.12339375887,6.35315544614,0.0,9.17985065927,19.4245,47.8268303584,0.0,33.3988,14.4280303584
 03/18  20:00:00,41.2935629318,4.12339375887,2.20354154572,0.0,9.17985065927,19.4245,46.2321134315,0.0,33.3988,12.8333134315
 03/18  21:00:00,39.3452243757,4.12339375887,0.376635684809,0.0,9.17985065927,19.4245,38.9706375921,0.0,25.0491,13.9215375921
 03/18  22:00:00,38.8220904052,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6090163437,0.0751094229013,16.6994,9.83450692083
 03/18  23:00:00,39.547472823,4.12339375887,0.0,0.0,9.17985065927,19.4245,17.3227163812,0.888412237496,8.3497,8.08460414366
 03/18  24:00:00,22.8279294863,4.12339375887,0.00293815913079,0.0,4.58992532963,8.1892,22.0950379117,13.5634001086,3.33988,5.19175780308
 03/19  01:00:00,14.8692177791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.8855237085,0.0,0.0,0.0,1.52997510988,7.4902,3.93193929105,0.0,3.33988,0.592059291052
 03/19  03:00:00,14.8838701806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,15.033386759,0.0,0.0,0.0,1.52997510988,7.4902,3.93194521477,0.0,3.33988,0.592065214768
 03/19  05:00:00,22.8987934446,4.12339375887,0.0,0.0,4.58992532963,8.1892,41.0291684168,32.6594684168,8.3497,0.02
 03/19  06:00:00,38.8528298458,4.12339375887,0.0225455718469,0.0,9.17985065927,19.4245,52.0101312879,31.2729358774,16.6994,4.03779541048
 03/19  07:00:00,45.2565799526,4.12339375887,0.0199600627057,0.0,9.17985065927,26.9147,49.6172978694,20.5306690221,25.0491,4.03752884734
 03/19  08:00:00,42.1004732788,4.12339375887,0.00190310211764,0.0,9.17985065927,26.9147,49.8481365554,12.4110228733,33.3988,4.03831368208
 03/19  09:00:00,34.672864965,4.12339375887,0.0016271746485,0.0,9.17985065927,19.4245,33.3540367175,4.26658407814,25.0491,4.03835263939
 03/19  10:00:00,44.106842603,4.12339375887,1.83591222043,0.0,9.17985065927,26.9147,54.5009046984,0.0,41.7485,12.7524046984
 03/19  11:00:00,50.0299509802,4.12339375887,6.97688452371,0.0,9.17985065927,26.9147,54.5007150519,0.0,41.7485,12.7522150519
 03/19  12:00:00,53.2096089868,4.12339375887,10.7754363024,0.0,9.17985065927,26.9147,52.1597287982,0.0,41.7485,10.4112287982
 03/19  13:00:00,47.1845203036,4.12339375887,12.2669867484,0.0,9.17985065927,19.4245,43.2341387869,0.0,33.3988,9.83533878688
 03/19  14:00:00,47.84369745,4.12339375887,12.9080469939,0.0,9.17985065927,19.4245,33.1327568465,0.0,25.0491,8.0836568465
 03/19  15:00:00,47.287904303,4.12339375887,12.3692500296,0.0,9.17985065927,19.4245,40.9061756024,0.0,33.3988,7.50737560236
 03/19  16:00:00,56.2120482795,4.12339375887,13.8886192337,0.0,9.17985065927,26.9147,58.1816208358,0.0,50.0982,8.0834208358
 03/19  17:00:00,57.1811409044,4.12339375887,14.854273893,0.0,9.17985065927,26.9147,59.9313211731,0.0,50.0982,9.8331211731
 03/19  18:00:00,55.9392820315,4.12339375887,13.630250888,0.0,9.17985065927,26.9147,62.8496820463,0.0,50.0982,12.7514820463
 03/19  19:00:00,46.0648671233,4.12339375887,8.97620265771,0.0,9.17985065927,19.4245,46.1504581155,0.0,33.3988,12.7516581155
 03/19  20:00:00,45.4067409701,4.12339375887,6.25356067446,0.0,9.17985065927,19.4245,43.8099615344,0.0,33.3988,10.4111615344
 03/19  21:00:00,41.3633457815,4.12339375887,2.34303365722,0.0,9.17985065927,19.4245,37.8006128078,0.0,25.0491,12.7515128078
 03/19  22:00:00,40.2581837656,4.12339375887,1.37136039,0.0,9.17985065927,19.4245,27.11178899,0.0,16.6994,10.41238899
 03/19  23:00:00,40.094589471,4.12339375887,0.454127546804,0.0,9.17985065927,19.4245,13.5554466318,0.0148920894422,8.3497,5.19085454232
 03/19  24:00:00,22.9273356614,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.8743889487,0.186511497044,3.33988,6.34799745166
 03/20  01:00:00,14.9463861635,0.0,0.0,0.0,1.52997510988,7.4902,3.93195510779,0.0,3.33988,0.592075107793
 03/20  02:00:00,14.9437566013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.9103862317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,15.0321244133,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962195,0.0,3.33988,0.592089621947
 03/20  05:00:00,22.8977810269,4.12339375887,0.0130237975995,0.0,4.58992532963,8.1892,41.1772025109,32.8075025109,8.3497,0.02
 03/20  06:00:00,38.8333107243,4.12339375887,0.0195526646327,0.0,9.17985065927,19.4245,52.3847237139,31.6481021639,16.6994,4.03722155003
 03/20  07:00:00,45.2562412629,4.12339375887,0.0268280206428,0.0,9.17985065927,26.9147,61.6918683156,21.540830519,25.0491,15.1019377966
 03/20  08:00:00,42.1020170235,4.12339375887,0.00201878679855,0.0,9.17985065927,26.9147,58.8147485211,11.4876409979,33.3988,13.9283075233
 03/20  09:00:00,34.6846214144,4.12339375887,0.00497094877016,0.0,9.17985065927,19.4245,37.3340383507,0.704068445391,25.0491,11.5808699053
 03/20  10:00:00,42.4047366412,4.12339375887,0.183012369948,0.0,9.17985065927,26.9147,52.1659682738,0.00468698348792,41.7485,10.4127812903
 03/20  11:00:00,44.9410691376,4.12339375887,1.9884501621,0.0,9.17985065927,26.9147,53.3293326235,0.0,41.7485,11.5808326235
 03/20  12:00:00,47.040722679,4.12339375887,4.72958584332,0.0,9.17985065927,26.9147,51.5828235971,0.0,41.7485,9.83432359705
 03/20  13:00:00,39.5934283306,4.12339375887,4.8030205248,0.0,9.17985065927,19.4245,42.6457580478,0.0,33.3988,9.24695804784
 03/20  14:00:00,37.8907050493,4.12339375887,3.10264391109,0.0,9.17985065927,19.4245,32.5559698526,0.0,25.0491,7.50686985261
 03/20  15:00:00,37.374087867,4.12339375887,2.59833109271,0.0,9.17985065927,19.4245,41.48261969,0.0,33.3988,8.08381968996
 03/20  16:00:00,47.2494313431,4.12339375887,5.04747255141,0.0,9.17985065927,26.9147,57.6061699197,0.0,50.0982,7.50796991965
 03/20  17:00:00,48.0629336504,4.12339375887,5.86358484845,0.0,9.17985065927,26.9147,60.5107509908,0.0,50.0982,10.4125509908
 03/20  18:00:00,48.4676492292,4.12339375887,6.2751680735,0.0,9.17985065927,26.9147,64.0235305616,0.0,50.0982,13.9253305616
 03/20  19:00:00,39.52167201,4.12339375887,2.56073816911,0.0,9.17985065927,19.4245,48.4995586779,0.0,33.3988,15.1007586779
 03/20  20:00:00,39.4148402255,4.12339375887,0.393935755255,0.0,9.17985065927,19.4245,46.1502658989,0.0,33.3988,12.7514658989
 03/20  21:00:00,38.8881675613,4.12339375887,0.00201181261034,0.0,9.17985065927,19.4245,40.636523493,1.65998135145,25.0491,13.9274421415
 03/20  22:00:00,38.73568186,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.09653949,11.8168672633,16.6994,11.5802722267
 03/20  23:00:00,39.4927410299,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.1490137805,16.451722148,8.3497,6.34759163251
 03/20  24:00:00,22.776568693,4.12339375887,0.0,0.0,4.58992532963,8.1892,33.8220139207,25.2910006346,3.33988,5.19113328609
 03/21  01:00:00,14.8150122963,0.0,0.0,0.0,1.52997510988,7.4902,3.93193198076,0.0,3.33988,0.592051980764
 03/21  02:00:00,14.8193580475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.8348824427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.4957667754,0.0,0.0,0.0,1.52997510988,7.4902,3.93193791122,0.0,3.33988,0.592057911223
 03/21  05:00:00,23.3724288343,4.12339375887,0.0,0.0,4.58992532963,8.1892,48.2926186746,39.9229186746,8.3497,0.02
 03/21  06:00:00,39.045077835,4.12339375887,0.0196495008438,0.0,9.17985065927,19.4245,60.2938848387,39.5568754939,16.6994,4.03760934474
 03/21  07:00:00,44.162110658,4.12339375887,0.0254884446005,0.0,9.17985065927,26.9147,76.1952230085,36.0449981021,25.0491,15.1011249064
 03/21  08:00:00,42.0755278474,4.12339375887,0.00215227123113,0.0,9.17985065927,26.9147,68.7462120742,21.4200849374,33.3988,13.9273271368
 03/21  09:00:00,34.6638645693,4.12339375887,0.00187903247538,0.0,9.17985065927,19.4245,39.8668438168,3.2367623563,25.0491,11.5809814605
 03/21  10:00:00,42.2114310878,4.12339375887,0.0136478499488,0.0,9.17985065927,26.9147,52.1645816462,0.00551562572396,41.7485,10.4105660205
 03/21  11:00:00,45.4416575427,4.12339375887,2.45613072707,0.0,9.17985065927,26.9147,52.7512796163,0.0,41.7485,11.0027796163
 03/21  12:00:00,49.4143573695,4.12339375887,7.03803419719,0.0,9.17985065927,26.9147,52.1609592461,0.0,41.7485,10.4124592461
 03/21  13:00:00,43.3162449887,4.12339375887,8.44547454443,0.0,9.17985065927,19.4245,42.6445666088,0.0,33.3988,9.24576660877
 03/21  14:00:00,43.7160334373,4.12339375887,8.822527896,0.0,9.17985065927,19.4245,32.5556194301,0.0,25.0491,7.50651943012
 03/21  15:00:00,45.4919691214,4.12339375887,10.5700570782,0.0,9.17985065927,19.4245,40.9060049532,0.0,33.3988,7.50720495317
 03/21  16:00:00,56.3653589706,4.12339375887,13.99326667,0.0,9.17985065927,26.9147,58.1817201649,0.0,50.0982,8.08352016491
 03/21  17:00:00,58.3627302745,4.12339375887,16.0055635702,0.0,9.17985065927,26.9147,59.931441733,0.0,50.0982,9.83324173297
 03/21  18:00:00,58.8099651605,4.12339375887,16.4668160979,0.0,9.17985065927,26.9147,64.0228950008,0.0,50.0982,13.9246950008
 03/21  19:00:00,48.1663374591,4.12339375887,11.2465134,0.0,9.17985065927,19.4245,48.5008343641,0.0,33.3988,15.1020343641
 03/21  20:00:00,46.4081106505,4.12339375887,7.40831694682,0.0,9.17985065927,19.4245,46.1498025868,0.0,33.3988,12.7510025868
 03/21  21:00:00,43.5174226787,4.12339375887,4.58653138677,0.0,9.17985065927,19.4245,38.9772579147,0.0,25.0491,13.9281579147
 03/21  22:00:00,42.3617253704,4.12339375887,3.43640741371,0.0,9.17985065927,19.4245,28.2795137474,0.0,16.6994,11.5801137474
 03/21  23:00:00,41.1651861028,4.12339375887,1.48127983531,0.0,9.17985065927,19.4245,14.6983784254,0.0,8.3497,6.34867842542
 03/21  24:00:00,22.9645385942,4.12339375887,0.00671707859191,0.0,4.58992532963,8.1892,8.76189048637,0.230850273945,3.33988,5.19116021242
 03/22  01:00:00,14.967963233,0.0,0.0,0.0,1.52997510988,7.4902,3.93197578013,0.0,3.33988,0.592095780129
 03/22  02:00:00,14.9666229153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.9432458466,0.0,0.0,0.0,1.52997510988,7.4902,3.93195585392,0.0,3.33988,0.592075853921
 03/22  04:00:00,15.0846261959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.9586935258,4.12339375887,0.0,0.0,4.58992532963,8.1892,25.3277171064,16.3859612197,8.3497,0.592055886706
 03/22  06:00:00,38.9211827613,4.12339375887,0.0229580087046,0.0,9.17985065927,19.4245,30.1147484577,9.37777526506,16.6994,4.03757319263
 03/22  07:00:00,44.2629602092,4.12339375887,0.0237902402955,0.0,9.17985065927,26.9147,42.6790559902,2.52973722909,25.0491,15.1002187612
 03/22  08:00:00,43.0200138653,4.12339375887,0.802157167932,0.0,9.17985065927,26.9147,47.3218721483,0.0,33.3988,13.9230721483
 03/22  09:00:00,39.3977873083,4.12339375887,4.57444904705,0.0,9.17985065927,19.4245,36.0516361424,0.0,25.0491,11.0025361424
 03/22  10:00:00,50.9561344319,4.12339375887,8.6077082438,0.0,9.17985065927,26.9147,52.1611786338,0.0,41.7485,10.4126786338
 03/22  11:00:00,57.6358670717,4.12339375887,14.5341767203,0.0,9.17985065927,26.9147,53.3275094259,0.0,41.7485,11.5790094259
 03/22  12:00:00,60.9634252207,4.12339375887,18.4905215366,0.0,9.17985065927,26.9147,51.5824000627,0.0,41.7485,9.83390006266
 03/22  13:00:00,53.2997845007,4.12339375887,18.3604393788,0.0,9.17985065927,19.4245,42.6443562917,0.0,33.3988,9.24555629171
 03/22  14:00:00,53.2593740737,4.12339375887,18.3081073266,0.0,9.17985065927,19.4245,32.5556628793,0.0,25.0491,7.50656287928
 03/22  15:00:00,52.5566092643,4.12339375887,17.6306544641,0.0,9.17985065927,19.4245,40.905726989,0.0,33.3988,7.50692698904
 03/22  16:00:00,60.7790033103,4.12339375887,18.4510467972,0.0,9.17985065927,26.9147,58.181677853,0.0,50.0982,8.08347785301
 03/22  17:00:00,59.3250233223,4.12339375887,17.0161945291,0.0,9.17985065927,26.9147,59.932496863,0.0,50.0982,9.834296863
 03/22  18:00:00,55.2929559069,4.12339375887,13.0215435671,0.0,9.17985065927,26.9147,64.0235802636,0.0,50.0982,13.9253802636
 03/22  19:00:00,44.6419867396,4.12339375887,8.64058191742,0.0,9.17985065927,19.4245,48.5003051343,0.0,33.3988,15.1015051343
 03/22  20:00:00,41.7844404824,4.12339375887,2.71500338205,0.0,9.17985065927,19.4245,46.1499157354,0.0,33.3988,12.7511157354
 03/22  21:00:00,38.9449298862,4.12339375887,0.00784137374524,0.0,9.17985065927,19.4245,38.9729291833,0.0,25.0491,13.9238291833
 03/22  22:00:00,38.7729961517,4.12339375887,0.0,0.0,9.17985065927,19.4245,30.3510039617,2.07178474429,16.6994,11.5798192175
