Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  23:00:00,39.4945729681,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.3827510115,12.6850918154,8.3497,6.34795919618
 03/22  24:00:00,22.7822426641,4.12339375887,0.0,0.0,4.58992532963,8.1892,30.1614681861,21.629611596,3.33988,5.19197659009
 03/23  01:00:00,14.8417605229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.8986928977,0.0,0.0,0.0,1.52997510988,7.4902,3.93196578977,0.0,3.33988,0.592085789769
 03/23  03:00:00,14.9258088664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,15.0922240689,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166902,0.0,3.33988,0.592091669018
 03/23  05:00:00,22.9384163237,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.3999821362,14.0302821362,8.3497,0.02
 03/23  06:00:00,38.887286993,4.12339375887,0.0195254146314,0.0,9.17985065927,19.4245,33.1022718781,12.3650761545,16.6994,4.03779572356
 03/23  07:00:00,44.2328781343,4.12339375887,0.0248484546797,0.0,9.17985065927,26.9147,45.6620129248,5.51252556976,25.0491,15.1003873551
 03/23  08:00:00,42.1172868687,4.12339375887,0.00278775510046,0.0,9.17985065927,26.9147,49.5698488812,2.24640286604,33.3988,13.9246460152
 03/23  09:00:00,34.6520973154,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.646564692,0.0194180274773,25.0491,11.5780466645
 03/23  10:00:00,42.1891025288,4.12339375887,0.00951629458519,0.0,9.17985065927,26.9147,51.5829413868,0.0,41.7485,9.83444138684
 03/23  11:00:00,44.3650492614,4.12339375887,1.41815473803,0.0,9.17985065927,26.9147,53.3288987644,0.0,41.7485,11.5803987644
 03/23  12:00:00,47.2034239399,4.12339375887,4.88322411172,0.0,9.17985065927,26.9147,52.1594039375,0.0,41.7485,10.4109039375
 03/23  13:00:00,40.2820149749,4.12339375887,5.47267992541,0.0,9.17985065927,19.4245,42.0686728195,0.0,33.3988,8.6698728195
 03/23  14:00:00,39.5273795497,4.12339375887,4.70639467093,0.0,9.17985065927,19.4245,32.5561877021,0.0,25.0491,7.50708770214
 03/23  15:00:00,39.1913410706,4.12339375887,4.37868724952,0.0,9.17985065927,19.4245,41.4819153487,0.0,33.3988,8.08311534868
 03/23  16:00:00,47.8511197939,4.12339375887,5.62904651503,0.0,9.17985065927,26.9147,57.6058722963,0.0,50.0982,7.50767229631
 03/23  17:00:00,48.6436979504,4.12339375887,6.42270714869,0.0,9.17985065927,26.9147,59.9318725872,0.0,50.0982,9.83367258722
 03/23  18:00:00,49.0942109049,4.12339375887,6.87970475065,0.0,9.17985065927,26.9147,64.0228139165,0.0,50.0982,13.9246139165
 03/23  19:00:00,39.6107979921,4.12339375887,3.68078789885,0.0,9.17985065927,19.4245,48.5000226186,0.0,33.3988,15.1012226186
 03/23  20:00:00,39.9478382513,4.12339375887,0.903458265406,0.0,9.17985065927,19.4245,46.1492241494,0.0,33.3988,12.7504241494
 03/23  21:00:00,38.9437592782,4.12339375887,0.0,0.0,9.17985065927,19.4245,38.9804823338,0.007203304735,25.0491,13.924179029
 03/23  22:00:00,38.7986587216,4.12339375887,0.0,0.0,9.17985065927,19.4245,28.4052070161,0.125648333159,16.6994,11.580158683
 03/23  23:00:00,39.5389633426,4.12339375887,0.0,0.0,9.17985065927,19.4245,18.0594972521,3.36202303228,8.3497,6.34777421984
 03/23  24:00:00,22.81810776,4.12339375887,0.0,0.0,4.58992532963,8.1892,21.7731525979,13.2417758746,3.33988,5.19149672334
 03/24  01:00:00,14.8604825585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.8824133799,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308936,0.0,3.33988,0.592093089356
 03/24  03:00:00,14.9152088642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.6301145375,0.0,0.0,0.0,1.52997510988,7.4902,3.93192723398,0.0,3.33988,0.592047233978
 03/24  05:00:00,23.4939886545,4.12339375887,0.0,0.0,4.58992532963,8.1892,26.995336997,18.625636997,8.3497,0.02
 03/24  06:00:00,39.1663766195,4.12339375887,0.0228726887859,0.0,9.17985065927,19.4245,31.860411219,11.1235779461,16.6994,4.03743327295
 03/24  07:00:00,44.2501285901,4.12339375887,0.0279422651137,0.0,9.17985065927,26.9147,46.2315846931,6.08417024568,25.0491,15.0983144474
 03/24  08:00:00,42.126661029,4.12339375887,0.0,0.0,9.17985065927,26.9147,50.4110696013,3.08865842612,33.3988,13.9236111752
 03/24  09:00:00,34.6958075524,4.12339375887,0.00575539596073,0.0,9.17985065927,19.4245,36.3886958506,0.00818196184624,25.0491,11.3314138887
 03/24  10:00:00,42.3947347806,4.12339375887,0.170688071775,0.0,9.17985065927,26.9147,51.8286029318,0.0,41.7485,10.0801029318
 03/24  11:00:00,45.4456009914,4.12339375887,2.47657675395,0.0,9.17985065927,26.9147,53.3271302736,0.0,41.7485,11.5786302736
 03/24  12:00:00,47.8827288336,4.12339375887,5.54193275548,0.0,9.17985065927,26.9147,51.5827606294,0.0,41.7485,9.83426062939
 03/24  13:00:00,40.9868153176,4.12339375887,6.15190386205,0.0,9.17985065927,19.4245,42.6446594577,0.0,33.3988,9.24585945767
 03/24  14:00:00,41.4094341563,4.12339375887,6.54835283191,0.0,9.17985065927,19.4245,32.5562860737,0.0,25.0491,7.50718607371
 03/24  15:00:00,43.4688526816,4.12339375887,8.57025709272,0.0,9.17985065927,19.4245,40.9041772654,0.0,33.3988,7.50537726544
 03/24  16:00:00,53.1269399866,4.12339375887,10.7769087368,0.0,9.17985065927,26.9147,57.6051848845,0.0,50.0982,7.50698488453
 03/24  17:00:00,54.1398615593,4.12339375887,11.8187393933,0.0,9.17985065927,26.9147,60.5089007647,0.0,50.0982,10.4107007647
 03/24  18:00:00,55.2484963573,4.12339375887,12.9415330044,0.0,9.17985065927,26.9147,64.0222568914,0.0,50.0982,13.9240568914
 03/24  19:00:00,46.0629253052,4.12339375887,10.2078222279,0.0,9.17985065927,19.4245,48.4997278321,0.0,33.3988,15.1009278321
 03/24  20:00:00,47.0576981052,4.12339375887,8.05215457626,0.0,9.17985065927,19.4245,45.5702787556,0.0,33.3988,12.1714787556
 03/24  21:00:00,44.0820018367,4.12339375887,5.14366252962,0.0,9.17985065927,19.4245,38.9769236094,0.0,25.0491,13.9278236094
 03/24  22:00:00,41.7428577347,4.12339375887,2.81688078318,0.0,9.17985065927,19.4245,28.2787659819,0.0,16.6994,11.5793659819
 03/24  23:00:00,40.1859202657,4.12339375887,0.505477404647,0.0,9.17985065927,19.4245,14.6975600409,0.0,8.3497,6.34786004088
 03/24  24:00:00,22.9684074107,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.74294909393,0.212185096214,3.33988,5.19088399771
 03/25  01:00:00,14.9991252791,0.0,0.0,0.0,1.52997510988,7.4902,3.9319587701,0.0,3.33988,0.592078770098
 03/25  02:00:00,15.022785357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,15.0336710603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,15.202984854,0.0,0.0,0.0,1.52997510988,7.4902,3.93196466285,0.0,3.33988,0.592084662849
 03/25  05:00:00,23.0894946559,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.63939053415,0.269690534147,8.3497,0.02
 03/25  06:00:00,39.1040703798,4.12339375887,0.0641285691321,0.0,9.17985065927,19.4245,20.7363320541,0.0,16.6994,4.03693205405
 03/25  07:00:00,44.5140203925,4.12339375887,0.135124412856,0.0,9.17985065927,26.9147,29.0867166519,0.0,25.0491,4.03761665188
 03/25  08:00:00,42.8802883342,4.12339375887,0.614961005591,0.0,9.17985065927,26.9147,37.4359384161,0.0,33.3988,4.0371384161
 03/25  09:00:00,35.0330561973,4.12339375887,0.253039702753,0.0,9.17985065927,19.4245,37.7990852923,0.0,25.0491,12.7499852923
 03/25  10:00:00,43.3900498156,4.12339375887,1.11702527143,0.0,9.17985065927,26.9147,52.7488377451,0.0,41.7485,11.0003377451
 03/25  11:00:00,45.4315190885,4.12339375887,2.44160992149,0.0,9.17985065927,26.9147,54.4984402842,0.0,41.7485,12.7499402842
 03/25  12:00:00,44.2139362497,4.12339375887,1.89062489219,0.0,9.17985065927,26.9147,54.4991762245,0.0,41.7485,12.7506762245
 03/25  13:00:00,35.1747921866,4.12339375887,0.426160105013,0.0,9.17985065927,19.4245,44.4003320995,0.0,33.3988,11.0015320995
 03/25  14:00:00,34.7466842614,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.5141035368,0.0535723560995,25.0491,10.4114311807
 03/25  15:00:00,34.7545884445,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.2323883324,0.0,33.3988,9.83358833238
 03/25  16:00:00,42.9931922961,4.12339375887,0.744880234629,0.0,9.17985065927,26.9147,59.3429362873,0.0,50.0982,9.24473628729
 03/25  17:00:00,43.5567909491,4.12339375887,1.29894952916,0.0,9.17985065927,26.9147,59.9303407955,0.0,50.0982,9.83214079548
 03/25  18:00:00,45.6490637689,4.12339375887,3.41287597454,0.0,9.17985065927,26.9147,64.0209767021,0.0,50.0982,13.9227767021
 03/25  19:00:00,38.4296471184,4.12339375887,2.49458401411,0.0,9.17985065927,19.4245,47.3192496963,0.0,33.3988,13.9204496963
 03/25  20:00:00,40.0259212754,4.12339375887,0.931440075575,0.0,9.17985065927,19.4245,45.5686266555,0.0,33.3988,12.1698266555
 03/25  21:00:00,39.5972425628,4.12339375887,0.592415128511,0.0,9.17985065927,19.4245,38.9751738197,0.0,25.0491,13.9260738197
 03/25  22:00:00,38.8692728832,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.1556481486,0.0458002978351,16.6994,10.4104478508
 03/25  23:00:00,39.6116401268,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.9717533699,0.115621351456,8.3497,7.50643201848
 03/25  24:00:00,22.8881593457,4.12339375887,0.0,0.0,4.58992532963,8.1892,13.3861145908,4.85490021339,3.33988,5.19133437738
 03/26  01:00:00,14.9359942892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.9485191752,0.0,0.0,0.0,1.52997510988,7.4902,3.93195695641,0.0,3.33988,0.592076956408
 03/26  03:00:00,14.9159306439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.0255870605,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286019,0.0,3.33988,0.592082860186
 03/26  05:00:00,22.8739005494,4.12339375887,0.0103312514611,0.0,4.58992532963,8.1892,50.4098595494,42.0401595494,8.3497,0.02
 03/26  06:00:00,38.7922367511,4.12339375887,0.012056058419,0.0,9.17985065927,19.4245,64.4659380712,43.7290470003,16.6994,4.03749107092
 03/26  07:00:00,44.1344590739,4.12339375887,0.0124728705014,0.0,9.17985065927,26.9147,65.1952760566,36.1087323293,25.0491,4.03744372729
 03/26  08:00:00,42.0368598883,4.12339375887,0.00235558372239,0.0,9.17985065927,26.9147,64.870742183,27.4342784085,33.3988,4.03766377448
 03/26  09:00:00,34.5872001689,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.6475754225,20.5601355456,25.0491,4.03833987685
 03/26  10:00:00,42.1283313347,4.12339375887,0.00499110422853,0.0,9.17985065927,26.9147,59.8738787876,5.95375877472,41.7485,12.1716200129
 03/26  11:00:00,42.9057191828,4.12339375887,0.0133671925541,0.0,9.17985065927,26.9147,54.4982667404,0.0,41.7485,12.7497667404
 03/26  12:00:00,42.9035741594,4.12339375887,0.651454084569,0.0,9.17985065927,26.9147,51.5809613423,0.0,41.7485,9.83246134234
 03/26  13:00:00,35.7599613342,4.12339375887,1.01682693653,0.0,9.17985065927,19.4245,43.8096617694,0.0,33.3988,10.4108617694
 03/26  14:00:00,36.138878509,4.12339375887,1.36993756563,0.0,9.17985065927,19.4245,32.5556402605,0.0,25.0491,7.50654026053
 03/26  15:00:00,36.2880355202,4.12339375887,1.52535144624,0.0,9.17985065927,19.4245,40.905647972,0.0,33.3988,7.50684797196
 03/26  16:00:00,44.3288865613,4.12339375887,2.16090150233,0.0,9.17985065927,26.9147,57.6047041349,0.0,50.0982,7.50650413485
 03/26  17:00:00,43.9349997942,4.12339375887,1.77681275517,0.0,9.17985065927,26.9147,60.5091979449,0.0,50.0982,10.4109979449
 03/26  18:00:00,43.5283135597,4.12339375887,1.39159452553,0.0,9.17985065927,26.9147,62.8483820935,0.0,50.0982,12.7501820935
 03/26  19:00:00,35.9773680935,4.12339375887,0.149140577861,0.0,9.17985065927,19.4245,45.5869751883,0.018326420794,33.3988,12.1698487675
 03/26  20:00:00,38.9434302806,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.1695939418,0.360985246153,33.3988,10.4098086956
 03/26  21:00:00,38.8247622688,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.5069290351,15.2863239943,25.0491,12.1715050408
 03/26  22:00:00,38.6943492742,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.5155818958,24.4059430713,16.6994,10.4102388245
 03/26  23:00:00,39.4446889277,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.3775116527,28.8366418027,8.3497,5.19116985001
 03/26  24:00:00,22.7229892773,4.12339375887,0.00210315873042,0.0,4.58992532963,8.1892,51.2827740489,41.5956417507,3.33988,6.34725229822
 03/27  01:00:00,14.7634527608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.7784420267,0.0,0.0,0.0,1.52997510988,7.4902,3.93192696389,0.0,3.33988,0.592046963893
 03/27  03:00:00,14.7740599064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,14.9089086339,0.0,0.0,0.0,1.52997510988,7.4902,3.93195878471,0.0,3.33988,0.592078784709
 03/27  05:00:00,22.7749330999,4.12339375887,0.00440690727029,0.0,4.58992532963,8.1892,78.1282077256,69.7585077256,8.3497,0.02
 03/27  06:00:00,38.7282890216,4.12339375887,0.0158520734858,0.0,9.17985065927,19.4245,87.726334334,66.9899801163,16.6994,4.0369542177
 03/27  07:00:00,44.0826699213,4.12339375887,0.0165608033382,0.0,9.17985065927,26.9147,98.6270353079,58.4786049836,25.0491,15.0993303243
 03/27  08:00:00,41.997672535,4.12339375887,0.00137276038197,0.0,9.17985065927,26.9147,92.5397742168,45.7983161968,33.3988,13.3426580201
 03/27  09:00:00,34.5535616032,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.3199233979,30.6915771348,25.0491,11.5792462631
 03/27  10:00:00,42.0784739689,4.12339375887,0.00337567763304,0.0,9.17985065927,26.9147,71.6693241768,20.0865798026,41.7485,9.83424437417
 03/27  11:00:00,42.8286971697,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.3508307844,4.02351087427,41.7485,11.5788199102
 03/27  12:00:00,42.2140956908,4.12339375887,0.0230844540437,0.0,9.17985065927,26.9147,51.5884943011,0.00696545739402,41.7485,9.8330288437
 03/27  13:00:00,34.681671862,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.6695994735,0.0253024416395,33.3988,9.2454970319
 03/27  14:00:00,34.6758349081,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.6021285706,0.0466762297592,25.0491,7.50635234083
 03/27  15:00:00,34.6660870752,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.9260359932,0.0209325751962,33.3988,7.50630341802
 03/27  16:00:00,42.2674505861,4.12339375887,0.152855747929,0.0,9.17985065927,26.9147,57.6041784804,0.0,50.0982,7.50597848041
 03/27  17:00:00,43.0292078248,4.12339375887,0.899171315449,0.0,9.17985065927,26.9147,60.5098137596,0.0,50.0982,10.4116137596
 03/27  18:00:00,43.278768749,4.12339375887,1.16002581649,0.0,9.17985065927,26.9147,63.4424265585,0.0,50.0982,13.3442265585
 03/27  19:00:00,35.9387401682,4.12339375887,0.115464179761,0.0,9.17985065927,19.4245,48.5058238855,0.00825529541542,33.3988,15.0987685901
 03/27  20:00:00,38.9259099169,4.12339375887,0.00105247200285,0.0,9.17985065927,19.4245,49.4397512491,3.29273503222,33.3988,12.7482162169
 03/27  21:00:00,38.8099354819,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.3002220529,18.9056508693,25.0491,13.3454711836
 03/27  22:00:00,38.6822844147,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.5466434207,29.2681796647,16.6994,11.579063756
 03/27  23:00:00,39.4437417628,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.0078408621,34.3111145363,8.3497,6.3470263258
 03/27  24:00:00,22.7220828284,4.12339375887,0.0,0.0,4.58992532963,8.1892,49.9647603553,41.4340254616,3.33988,5.19085489377
 03/28  01:00:00,14.7699303785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7977496726,0.0,0.0,0.0,1.52997510988,7.4902,3.93195852909,0.0,3.33988,0.592078529091
 03/28  03:00:00,14.8115443287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.4721811567,0.0,0.0,0.0,1.52997510988,7.4902,3.93196442222,0.0,3.33988,0.592084422224
 03/28  05:00:00,23.3407555092,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.4771983208,49.1074983208,8.3497,0.02
 03/28  06:00:00,39.0161167005,4.12339375887,0.0182179104813,0.0,9.17985065927,19.4245,67.0998192167,46.3628516837,16.6994,4.03756753296
 03/28  07:00:00,44.142213675,4.12339375887,0.0234553098307,0.0,9.17985065927,26.9147,79.2876538387,39.1411822982,25.0491,15.0973715405
 03/28  08:00:00,42.0253539393,4.12339375887,0.00259448512359,0.0,9.17985065927,26.9147,82.6976664068,35.9551776582,33.3988,13.3436887486
 03/28  09:00:00,34.5375551912,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.7367330575,36.1106740509,25.0491,11.5769590065
 03/28  10:00:00,42.0298649279,4.12339375887,0.00286791626063,0.0,9.17985065927,26.9147,88.9452807404,37.3633041773,41.7485,9.83347656301
 03/28  11:00:00,42.7693805725,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.6761296733,26.3497925765,41.7485,11.5778370969
 03/28  12:00:00,42.0926618553,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.5873878635,19.0060795341,41.7485,9.83280832943
 03/28  13:00:00,34.5652851748,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.5844716577,21.5188315237,33.3988,8.66684013397
 03/28  14:00:00,34.5570908178,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.6382532288,30.0819953031,25.0491,7.50715792569
 03/28  15:00:00,34.5445150463,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.0041122664,37.0981267265,33.3988,7.50718553989
 03/28  16:00:00,41.9694659216,4.12339375887,0.00540540562269,0.0,9.17985065927,26.9147,95.0683493319,36.8869295544,50.0982,8.08321977745
 03/28  17:00:00,41.9665659853,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.5120063693,35.5811600527,50.0982,9.8326463166
 03/28  18:00:00,41.970036851,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.9157734312,30.8978304147,50.0982,13.9197430164
 03/28  19:00:00,35.5287594092,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.3666026005,32.4504344175,33.3988,14.517368183
 03/28  20:00:00,38.6936413878,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.0654524204,33.9188153574,33.3988,12.747837063
 03/28  21:00:00,38.6485069688,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.2716563019,41.3037713497,25.0491,13.9187849522
 03/28  22:00:00,38.6398765874,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.668000122,44.9679443019,16.6994,11.0006558201
 03/28  23:00:00,39.4249064311,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.9883325595,47.2919666776,8.3497,6.34666588186
 03/28  24:00:00,22.6911761519,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.8203658907,54.2901376234,3.33988,5.19034826733
 03/29  01:00:00,14.7376976307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7637738119,0.0,0.0,0.0,1.52997510988,7.4902,3.93195425414,0.0,3.33988,0.592074254143
 03/29  03:00:00,14.7740336789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9265010457,0.0,0.0,0.0,1.52997510988,7.4902,3.93196015407,0.0,3.33988,0.592080154065
 03/29  05:00:00,22.8073624056,4.12339375887,0.0,0.0,4.58992532963,8.1892,66.0761752729,57.7064752729,8.3497,0.02
 03/29  06:00:00,38.7787012147,4.12339375887,0.0193742898784,0.0,9.17985065927,19.4245,73.1306295773,52.3938180298,16.6994,4.0374115475
 03/29  07:00:00,44.140331119,4.12339375887,0.0250737246697,0.0,9.17985065927,26.9147,83.385278188,43.237197401,25.0491,15.0989807871
 03/29  08:00:00,42.0227629933,4.12339375887,0.00554277850701,0.0,9.17985065927,26.9147,87.8193868511,41.0792169427,33.3988,13.3413699084
 03/29  09:00:00,34.5334441604,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.8000518109,41.1728126434,25.0491,11.5781391675
 03/29  10:00:00,42.0299885011,4.12339375887,0.0115753266174,0.0,9.17985065927,26.9147,95.1435479296,43.5632751864,41.7485,9.83177274325
 03/29  11:00:00,42.7633174547,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.6469285043,33.8978292242,41.7485,11.0005992801
 03/29  12:00:00,42.0942975703,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.155754068,20.9965732149,41.7485,10.4106808531
 03/29  13:00:00,34.5842312643,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.5274060642,18.4601083449,33.3988,8.66849771934
 03/29  14:00:00,34.5876666326,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.4018244624,22.8470757337,25.0491,7.50564872867
 03/29  15:00:00,34.5783670326,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.6333728566,25.7279007921,33.3988,7.50667206449
 03/29  16:00:00,42.0172565591,4.12339375887,0.0182170971817,0.0,9.17985065927,26.9147,81.5501385098,23.9464977159,50.0982,7.50544079393
 03/29  17:00:00,42.0061677309,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.5014788145,20.9934353449,50.0982,10.4098434696
 03/29  18:00:00,42.0108632114,4.12339375887,0.00255650665522,0.0,9.17985065927,26.9147,80.3643232182,16.9246791261,50.0982,13.3414440921
 03/29  19:00:00,35.7056411829,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.1408996611,20.645537592,33.3988,15.0965620691
 03/29  20:00:00,38.8581732084,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.6763253691,23.107800624,33.3988,12.1697247452
 03/29  21:00:00,38.778459865,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.8474973865,31.8737443784,25.0491,13.9246530081
 03/29  22:00:00,38.6630110817,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.9532724144,36.2560398984,16.6994,10.997832516
 03/29  23:00:00,39.4286223081,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.3661358231,42.6687854797,8.3497,6.34765034343
 03/29  24:00:00,22.6984288179,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.288140823,50.7574274802,3.33988,5.19083334278
 03/30  01:00:00,14.748237485,0.0,0.0,0.0,1.52997510988,7.4902,3.93197486834,0.0,3.33988,0.592094868337
 03/30  02:00:00,14.7712251068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7819331313,0.0,0.0,0.0,1.52997510988,7.4902,3.93194633249,0.0,3.33988,0.592066332486
 03/30  04:00:00,14.9324548188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.8063006231,4.12339375887,0.0,0.0,4.58992532963,8.1892,64.4857226343,55.5439503911,8.3497,0.592072243224
 03/30  06:00:00,38.7705886338,4.12339375887,0.0179138988047,0.0,9.17985065927,19.4245,72.113210077,51.9502870996,16.6994,3.46352297744
 03/30  07:00:00,44.1317431887,4.12339375887,0.0236925772383,0.0,9.17985065927,26.9147,83.6006875327,43.4545243836,25.0491,15.0970631492
 03/30  08:00:00,42.0155020551,4.12339375887,0.00521596320797,0.0,9.17985065927,26.9147,88.4194930113,41.10136305,33.3988,13.9193299613
 03/30  09:00:00,34.5246191849,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.1951592181,41.1470110026,25.0491,10.9990482155
 03/30  10:00:00,42.02969837,4.12339375887,0.0102179295207,0.0,9.17985065927,26.9147,90.9501913301,39.3687957152,41.7485,9.83289561485
 03/30  11:00:00,42.7625508921,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.8333081345,28.5064912006,41.7485,11.5783169338
 03/30  12:00:00,42.0917363331,4.12339375887,0.0,0.0,9.17985065927,26.9147,69.0772589317,17.496172991,41.7485,9.83258594068
 03/30  13:00:00,34.5846989449,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.3241999919,15.2563927689,33.3988,8.66900722303
 03/30  14:00:00,34.5942462161,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2915209955,17.7366958686,25.0491,7.50572512686
 03/30  15:00:00,34.5804810518,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.6403157261,20.7347021557,33.3988,7.50681357036
 03/30  16:00:00,42.0116956873,4.12339375887,0.00988590643497,0.0,9.17985065927,26.9147,75.5205952036,17.9172648547,50.0982,7.50513034894
 03/30  17:00:00,42.0207018175,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.4389967081,12.930580659,50.0982,10.4102160491
 03/30  18:00:00,42.0204314024,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.0392598873,9.59924243881,50.0982,13.3418174485
 03/30  19:00:00,35.7070099581,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.754184125,16.2576716551,33.3988,15.0977124699
 03/30  20:00:00,38.8599743391,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.2237836614,18.6562043725,33.3988,12.1687792889
 03/30  21:00:00,38.7730580498,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.5011538698,29.5308948955,25.0491,13.9211589743
 03/30  22:00:00,38.6578543024,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.1438178468,34.4441828013,16.6994,11.0002350455
 03/30  23:00:00,39.4289744679,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.9923699945,37.2955042798,8.3497,6.34716571473
 03/30  24:00:00,22.7031804718,4.12339375887,0.0,0.0,4.58992532963,8.1892,54.8671818702,46.3367252072,3.33988,5.19057666307
 03/31  01:00:00,14.7458687233,0.0,0.0,0.0,1.52997510988,7.4902,3.93192753962,0.0,3.33988,0.592047539624
 03/31  02:00:00,14.7650165963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.7796509054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.4395949606,0.0,0.0,0.0,1.52997510988,7.4902,3.93193348206,0.0,3.33988,0.59205348206
 03/31  05:00:00,23.3171584737,4.12339375887,0.0,0.0,4.58992532963,8.1892,66.642646673,58.272946673,8.3497,0.02
 03/31  06:00:00,38.9983567466,4.12339375887,0.0181749656848,0.0,9.17985065927,19.4245,74.4585222909,53.7216391591,16.6994,4.03748313173
 03/31  07:00:00,44.1292089912,4.12339375887,0.023780979348,0.0,9.17985065927,26.9147,85.3635910709,45.2168874502,25.0491,15.0976036207
 03/31  08:00:00,42.0113732369,4.12339375887,0.0,0.0,9.17985065927,26.9147,88.1753953526,41.4339627723,33.3988,13.3426325803
 03/31  09:00:00,34.546799971,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.2150115298,34.1662202742,25.0491,10.9996912556
 03/31  10:00:00,42.0603118241,4.12339375887,0.00336794093164,0.0,9.17985065927,26.9147,80.2604014452,28.1012485021,41.7485,10.4106529431
 03/31  11:00:00,42.7990795645,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.0909828938,14.3431378208,41.7485,10.999345073
 03/31  12:00:00,42.1552607533,4.12339375887,0.000817766789789,0.0,9.17985065927,26.9147,52.6677495819,1.08614721338,41.7485,9.83310236849
 03/31  13:00:00,34.6355484355,4.12339375887,0.00144919841444,0.0,9.17985065927,19.4245,42.2560601203,0.189498165159,33.3988,8.66776195512
 03/31  14:00:00,34.63729387,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.2711137676,3.71619392506,25.0491,7.50581984253
 03/31  15:00:00,34.6332177844,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.1019053932,4.62051336348,33.3988,8.08259202967
 03/31  16:00:00,42.0970062254,4.12339375887,0.0235841693012,0.0,9.17985065927,26.9147,57.6048060692,0.0,50.0982,7.50660606918
 03/31  17:00:00,42.1242709362,4.12339375887,0.0229435911829,0.0,9.17985065927,26.9147,59.9299372001,0.0,50.0982,9.83173720012
 03/31  18:00:00,42.6865311389,4.12339375887,0.580355288934,0.0,9.17985065927,26.9147,63.4379291558,0.0,50.0982,13.3397291558
 03/31  19:00:00,35.6488604552,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5266220479,0.0307238876029,33.3988,15.0970981603
 03/31  20:00:00,38.7803141733,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.2584707851,3.69045892895,33.3988,12.1692118562
 03/31  21:00:00,38.7097307946,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.8230686139,18.8542806754,25.0491,13.9196879386
 03/31  22:00:00,38.688159666,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.3127240484,27.6143849697,16.6994,10.9989390787
 03/31  23:00:00,39.4450909864,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.4580347788,34.761301153,8.3497,6.34703362577
 03/31  24:00:00,22.7168960798,4.12339375887,0.00218835844862,0.0,4.58992532963,8.1892,54.4550961335,45.9242269634,3.33988,5.19098917015
 04/01  01:00:00,14.75662915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.773401222,0.0,0.0,0.0,1.52997510988,7.4902,3.93195829811,0.0,3.33988,0.592078298112
 04/01  03:00:00,14.775448196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.9154903286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196419161,0.0,3.33988,0.592084191612
 04/01  05:00:00,22.7781741358,4.12339375887,0.00325811764521,0.0,4.58992532963,8.1892,74.7224401897,66.3527401897,8.3497,0.02
 04/01  06:00:00,38.7235940457,4.12339375887,0.0149487390201,0.0,9.17985065927,19.4245,87.0144034683,66.2780913527,16.6994,4.03691211561
 04/01  07:00:00,43.0160656409,4.12339375887,0.0133779446946,0.0,9.17985065927,26.9147,82.3809916651,53.2951374025,25.0491,4.03675426261
 04/01  08:00:00,41.9886441993,4.12339375887,0.00207118476597,0.0,9.17985065927,26.9147,78.4280002582,41.5654132438,33.3988,3.46378701438
 04/01  09:00:00,34.5425158436,4.12339375887,0.00170747331696,0.0,9.17985065927,19.4245,68.5025008128,30.705378136,25.0491,12.7480226768
 04/01  10:00:00,42.0733816826,4.12339375887,0.00318443607013,0.0,9.17985065927,26.9147,72.6707315404,19.9224941287,41.7485,10.9997374117
 04/01  11:00:00,42.8336799721,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.4604433508,3.5431740213,41.7485,12.1687693295
 04/01  12:00:00,42.1947110268,4.12339375887,0.00503405289012,0.0,9.17985065927,26.9147,54.4967353313,0.0,41.7485,12.7482353313
 04/01  13:00:00,34.6955181731,4.12339375887,0.00363803097603,0.0,9.17985065927,19.4245,44.4127110723,0.0148572652735,33.3988,10.9990538071
 04/01  14:00:00,34.724140376,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.8906054873,0.00936715573325,25.0491,9.83213833153
 04/01  15:00:00,34.9392240316,4.12339375887,0.20841842375,0.0,9.17985065927,19.4245,43.2305038151,0.0,33.3988,9.83170381505
 04/01  16:00:00,43.4677736553,4.12339375887,1.31809316948,0.0,9.17985065927,26.9147,59.3424456955,0.0,50.0982,9.24424569553
 04/01  17:00:00,44.095262902,4.12339375887,1.94127090745,0.0,9.17985065927,26.9147,59.9309785713,0.0,50.0982,9.83277857126
 04/01  18:00:00,45.3921685081,4.12339375887,3.23835845546,0.0,9.17985065927,26.9147,63.4371551096,0.0,50.0982,13.3389551096
 04/01  19:00:00,37.1289189749,4.12339375887,1.26848889492,0.0,9.17985065927,19.4245,47.319399872,0.0,33.3988,13.920599872
 04/01  20:00:00,38.9877058356,4.12339375887,0.0248160874531,0.0,9.17985065927,19.4245,45.6076277364,0.0405564231928,33.3988,12.1682713132
 04/01  21:00:00,38.8306383139,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.3279857397,5.93842972638,25.0491,13.3404560134
 04/01  22:00:00,38.7091540862,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.6961591159,10.5873188987,16.6994,10.4094402171
 04/01  23:00:00,39.4454802635,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.4428391627,20.5870170485,8.3497,7.50612211418
 04/01  24:00:00,22.7312781682,4.12339375887,0.00203779762687,0.0,4.58992532963,8.1892,43.3521571456,35.3960192061,3.33988,4.61625793947
 04/02  01:00:00,14.764914743,0.0,0.0,0.0,1.52997510988,7.4902,3.93197153165,0.0,3.33988,0.592091531646
 04/02  02:00:00,14.7850358445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.7907782453,0.0,0.0,0.0,1.52997510988,7.4902,3.93196268716,0.0,3.33988,0.592082687157
 04/02  04:00:00,14.9369589357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.794317052,4.12339375887,0.0,0.0,4.58992532963,8.1892,69.1653546931,60.223566121,8.3497,0.59208857212
 04/02  06:00:00,38.7554658986,4.12339375887,0.0167009303362,0.0,9.17985065927,19.4245,75.9336776722,55.7707928889,16.6994,3.46348478334
 04/02  07:00:00,43.053439054,4.12339375887,0.0146299220859,0.0,9.17985065927,26.9147,70.4858970965,41.3994164062,25.0491,4.03738069029
 04/02  08:00:00,42.0314547635,4.12339375887,0.00159084684861,0.0,9.17985065927,26.9147,64.8732983616,27.4366913653,33.3988,4.03780699622
 04/02  09:00:00,34.6053642129,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.7021288447,13.6149140249,25.0491,4.0381148198
 04/02  10:00:00,42.1733561611,4.12339375887,0.0117736123558,0.0,9.17985065927,26.9147,54.0951375952,0.17777436467,41.7485,12.1688632306
 04/02  11:00:00,44.1606171325,4.12339375887,1.20272881186,0.0,9.17985065927,26.9147,53.9170488436,0.0,41.7485,12.1685488436
 04/02  12:00:00,46.8364832581,4.12339375887,4.50673435419,0.0,9.17985065927,26.9147,51.5800512548,0.0,41.7485,9.83155125479
 04/02  13:00:00,40.0675414304,4.12339375887,5.2557623135,0.0,9.17985065927,19.4245,43.8074879641,0.0,33.3988,10.4086879641
 04/02  14:00:00,40.7054719504,4.12339375887,5.86720304308,0.0,9.17985065927,19.4245,32.554662465,0.0,25.0491,7.50556246496
 04/02  15:00:00,41.5605798024,4.12339375887,6.72437207193,0.0,9.17985065927,19.4245,40.9043771927,0.0,33.3988,7.50557719268
 04/02  16:00:00,50.7141682831,4.12339375887,8.46529271954,0.0,9.17985065927,26.9147,57.6040936307,0.0,50.0982,7.50589363068
 04/02  17:00:00,51.571704628,4.12339375887,9.31973686008,0.0,9.17985065927,26.9147,59.9291348254,0.0,50.0982,9.83093482538
 04/02  18:00:00,51.5946623453,4.12339375887,9.35325048653,0.0,9.17985065927,26.9147,62.2662393743,0.0,50.0982,12.1680393743
 04/02  19:00:00,42.1023378099,4.12339375887,6.14125460444,0.0,9.17985065927,19.4245,45.5673750661,0.0,33.3988,12.1685750661
 04/02  20:00:00,41.7162850819,4.12339375887,2.64380901057,0.0,9.17985065927,19.4245,43.808619574,0.0,33.3988,10.409819574
 04/02  21:00:00,39.0229287106,4.12339375887,0.0844615048289,0.0,9.17985065927,19.4245,37.2571138391,0.0401720360656,25.0491,12.1678418031
 04/02  22:00:00,38.7771966561,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6339428984,0.102706325798,16.6994,9.83183657258
 04/02  23:00:00,39.5208159609,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.8836067845,2.34279670444,8.3497,5.19111008004
 04/02  24:00:00,22.7850272499,4.12339375887,0.00221840982049,0.0,4.58992532963,8.1892,28.2349105378,18.5482280637,3.33988,6.34680247408
 04/03  01:00:00,14.8135195343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.8221412902,0.0,0.0,0.0,1.52997510988,7.4902,3.9319713992,0.0,3.33988,0.592091399199
 04/03  03:00:00,14.8341198902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.9887984489,0.0,0.0,0.0,1.52997510988,7.4902,3.93192555408,0.0,3.33988,0.592045554084
 04/03  05:00:00,22.8609213434,4.12339375887,0.0,0.0,4.58992532963,8.1892,43.4180698808,35.0483698808,8.3497,0.02
 04/03  06:00:00,38.824802828,4.12339375887,0.0195598987187,0.0,9.17985065927,19.4245,52.9958348858,32.2591095789,16.6994,4.03732530686
 04/03  07:00:00,43.1323045928,4.12339375887,0.0241870910762,0.0,9.17985065927,26.9147,61.4537010447,21.8892759405,25.0491,14.5153251042
 04/03  08:00:00,42.0939871152,4.12339375887,0.00263958552831,0.0,9.17985065927,26.9147,61.7831731036,15.0462301764,33.3988,13.3381429272
 04/03  09:00:00,34.656371142,4.12339375887,0.00142029430458,0.0,9.17985065927,19.4245,40.7517657193,4.12547396117,25.0491,11.5771917581
 04/03  10:00:00,42.222190209,4.12339375887,0.0179393810985,0.0,9.17985065927,26.9147,51.5811303513,0.0,41.7485,9.83263035133
 04/03  11:00:00,44.0043370334,4.12339375887,1.05366557747,0.0,9.17985065927,26.9147,52.7474080564,0.0,41.7485,10.9989080564
 04/03  12:00:00,46.7498092126,4.12339375887,4.42052561074,0.0,9.17985065927,26.9147,51.5809194468,0.0,41.7485,9.83241944679
 04/03  13:00:00,40.4260044309,4.12339375887,5.5989966108,0.0,9.17985065927,19.4245,42.0656715868,0.0,33.3988,8.66687158679
 04/03  14:00:00,41.9669548582,4.12339375887,7.10076302849,0.0,9.17985065927,19.4245,32.554365961,0.0,25.0491,7.50526596105
 04/03  15:00:00,43.8893774191,4.12339375887,8.99245704187,0.0,9.17985065927,19.4245,40.904043101,0.0,33.3988,7.50524310101
 04/03  16:00:00,54.2261869813,4.12339375887,11.9100644429,0.0,9.17985065927,26.9147,57.6040385391,0.0,50.0982,7.50583853911
 04/03  17:00:00,52.2718901971,4.12339375887,9.99521702114,0.0,9.17985065927,26.9147,59.9306091414,0.0,50.0982,9.83240914141
 04/03  18:00:00,50.4593194006,4.12339375887,8.21177378163,0.0,9.17985065927,26.9147,63.4378607254,0.0,50.0982,13.3396607254
 04/03  19:00:00,40.262938405,4.12339375887,4.3134908783,0.0,9.17985065927,19.4245,48.4934149344,0.0,33.3988,15.0946149344
 04/03  20:00:00,40.6856931447,4.12339375887,1.61789494026,0.0,9.17985065927,19.4245,45.5673969876,0.0,33.3988,12.1685969876
 04/03  21:00:00,39.121256339,4.12339375887,0.169251348142,0.0,9.17985065927,19.4245,38.3880001829,0.0,25.0491,13.3389001829
 04/03  22:00:00,38.7971551798,4.12339375887,0.0,0.0,9.17985065927,19.4245,28.2188563334,0.129295492125,16.6994,11.3901608413
 04/03  23:00:00,39.516749033,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.1381781193,6.83249734679,8.3497,5.95598077249
 04/03  24:00:00,22.7891228143,4.12339375887,0.0024798415611,0.0,4.58992532963,8.1892,29.2721226074,20.7420952249,3.33988,5.19014738255
 04/04  01:00:00,14.8338189125,0.0,0.0,0.0,1.52997510988,7.4902,3.93195498688,0.0,3.33988,0.59207498688
 04/04  02:00:00,14.8513033024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.8486456745,0.0,0.0,0.0,1.52997510988,7.4902,3.93196088564,0.0,3.33988,0.592080885639
 04/04  04:00:00,15.4942771669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.3478456754,4.12339375887,0.0,0.0,4.58992532963,8.1892,55.3193022109,46.9496022109,8.3497,0.02
 04/04  06:00:00,39.0077148119,4.12339375887,0.0165638187829,0.0,9.17985065927,19.4245,68.0014081583,47.2648434507,16.6994,4.03716470764
 04/04  07:00:00,43.0682181737,4.12339375887,0.0212158092886,0.0,9.17985065927,26.9147,81.2436232241,41.6803976233,25.0491,14.5141256008
 04/04  08:00:00,42.0049187247,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.1615938739,39.8427176059,33.3988,13.9200762681
 04/04  09:00:00,34.5279321383,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.68849135,36.6403782471,25.0491,10.9990131029
 04/04  10:00:00,42.0333756785,4.12339375887,0.0027373150274,0.0,9.17985065927,26.9147,84.1543787218,32.5747973182,41.7485,9.83108140368
 04/04  11:00:00,42.7740847352,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.9007346935,20.1543122903,41.7485,10.9979224032
 04/04  12:00:00,42.1272891314,4.12339375887,0.0,0.0,9.17985065927,26.9147,55.9495377987,4.36957842703,41.7485,9.83145937169
 04/04  13:00:00,34.6195757279,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.0523785399,1.98677432001,33.3988,8.66680421987
 04/04  14:00:00,34.6274806552,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.5004363915,4.94590871275,25.0491,7.50542767873
 04/04  15:00:00,34.6267572308,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.6687783381,6.76435142818,33.3988,7.50562690996
 04/04  16:00:00,42.0585275168,4.12339375887,0.00877853072014,0.0,9.17985065927,26.9147,62.9131406297,5.30920199818,50.0982,7.50573863156
 04/04  17:00:00,42.0516011203,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.8566175545,1.92776344237,50.0982,9.83065411215
 04/04  18:00:00,42.061294735,4.12339375887,0.00759846880743,0.0,9.17985065927,26.9147,63.4373175967,0.0,50.0982,13.3391175967
 04/04  19:00:00,35.6060718336,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.9734992096,1.47975813069,33.3988,15.0949410789
 04/04  20:00:00,38.7604003948,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.2245001685,5.65761484127,33.3988,12.1680853272
 04/04  21:00:00,38.7031311014,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.1935840737,15.80456129,25.0491,13.3399227837
 04/04  22:00:00,38.6870897822,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.5424473044,21.8461303288,16.6994,10.9969169756
 04/04  23:00:00,39.4396973759,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.6050416606,27.9090452071,8.3497,6.34629645351
 04/04  24:00:00,22.7163636286,4.12339375887,0.0,0.0,4.58992532963,8.1892,48.0562104447,39.5255231934,3.33988,5.19080725126
 04/05  01:00:00,14.7557631713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.7762320454,0.0,0.0,0.0,1.52997510988,7.4902,3.93195891141,0.0,3.33988,0.592078911408
 04/05  03:00:00,14.7833074468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.9248610787,0.0,0.0,0.0,1.52997510988,7.4902,3.93196480393,0.0,3.33988,0.592084803934
 04/05  05:00:00,22.7897370749,4.12339375887,0.0,0.0,4.58992532963,8.1892,67.1190864158,58.7493864158,8.3497,0.02
 04/05  06:00:00,38.7453315459,4.12339375887,0.0154505901193,0.0,9.17985065927,19.4245,77.4769466359,56.7404276519,16.6994,4.03711898408
 04/05  07:00:00,43.0395371011,4.12339375887,0.019905395715,0.0,9.17985065927,26.9147,89.9294280376,50.3664371165,25.0491,14.5138909211
 04/05  08:00:00,41.9756785704,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.6881418678,49.9503359829,33.3988,13.3390058849
 04/05  09:00:00,34.4903124875,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.357368708,50.309820602,25.0491,10.9984481061
 04/05  10:00:00,41.9854486395,4.12339375887,0.00332254661281,0.0,9.17985065927,26.9147,102.439287374,50.8597859628,41.7485,9.83100141096
 04/05  11:00:00,42.7426744253,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.5404676993,39.7946610953,41.7485,10.9973066041
 04/05  12:00:00,42.054972287,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.0423132485,29.4623482348,41.7485,9.83146501372
 04/05  13:00:00,34.5353330802,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.0180540826,28.9513912308,33.3988,8.66786285183
 04/05  14:00:00,34.5390748775,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.6503235759,32.0960729903,25.0491,7.5051505856
 04/05  15:00:00,34.5287985596,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.0522225566,34.1476684284,33.3988,7.50575412819
 04/05  16:00:00,41.9668358208,4.12339375887,0.00727405108456,0.0,9.17985065927,26.9147,87.0256926529,29.4217019553,50.0982,7.50579069755
 04/05  17:00:00,41.9783305448,4.12339375887,0.0,0.0,9.17985065927,26.9147,83.090884668,23.16176357,50.0982,9.83092109796
 04/05  18:00:00,41.9836760305,4.12339375887,0.00137239161748,0.0,9.17985065927,26.9147,81.7014295858,18.2644270921,50.0982,13.3388024937
 04/05  19:00:00,35.6790989747,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.7812999311,22.4122999922,33.3988,14.9701999389
 04/05  20:00:00,38.832150093,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.1910024073,25.500516315,33.3988,12.2916860923
 04/05  21:00:00,38.7519851438,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.0534862251,34.6645973279,25.0491,13.3397888972
 04/05  22:00:00,38.6336964616,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.4734975638,40.776947296,16.6994,10.9971502678
 04/05  23:00:00,39.4064377962,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.9040108236,48.207496606,8.3497,6.34681421762
 04/05  24:00:00,22.6694123397,4.12339375887,0.0,0.0,4.58992532963,8.1892,64.8995155026,56.3686080073,3.33988,5.19102749534
 04/06  01:00:00,14.7144098459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.7358946959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.7368180945,0.0,0.0,0.0,1.52997510988,7.4902,3.93193627426,0.0,3.33988,0.592056274261
 04/06  04:00:00,14.8676837581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.7375153179,4.12339375887,0.0,0.0,4.58992532963,8.1892,86.0450408504,77.1032786517,8.3497,0.592062198632
 04/06  06:00:00,38.7036032143,4.12339375887,0.0143665937968,0.0,9.17985065927,19.4245,91.9625250566,71.799678092,16.6994,3.46344696462
 04/06  07:00:00,43.0026873731,4.12339375887,0.0149883286244,0.0,9.17985065927,26.9147,101.765485377,61.6221745013,25.0491,15.0942108755
 04/06  08:00:00,41.9842169848,4.12339375887,0.00130166187305,0.0,9.17985065927,26.9147,93.3798653131,46.6424017109,33.3988,13.3386636022
 04/06  09:00:00,34.5452104992,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.3188559878,29.2711904786,25.0491,10.9985655093
 04/06  10:00:00,42.0609147253,4.12339375887,0.00304201691556,0.0,9.17985065927,26.9147,73.5680030805,21.9874815969,41.7485,9.83202148362
 04/06  11:00:00,42.8043750295,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.4110704058,8.66413213751,41.7485,10.9984382683
 04/06  12:00:00,42.1684248213,4.12339375887,0.00383541975145,0.0,9.17985065927,26.9147,51.580490769,0.0,41.7485,9.83199076897
 04/06  13:00:00,34.6598975754,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.0841459042,0.0190556576688,33.3988,8.66629024651
 04/06  14:00:00,34.6765623449,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.5970090181,0.0423603388113,25.0491,7.50554867931
 04/06  15:00:00,34.6774371502,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.3279166338,0.0,33.3988,6.92911663377
 04/06  16:00:00,42.385725989,4.12339375887,0.271780825309,0.0,9.17985065927,26.9147,57.6027518058,0.0,50.0982,7.50455180579
 04/06  17:00:00,43.1085494054,4.12339375887,0.979886924034,0.0,9.17985065927,26.9147,59.9293330893,0.0,50.0982,9.83113308925
 04/06  18:00:00,43.871714285,4.12339375887,1.74299601573,0.0,9.17985065927,26.9147,63.4364103595,0.0,50.0982,13.3382103595
 04/06  19:00:00,36.1617591944,4.12339375887,0.336157830012,0.0,9.17985065927,19.4245,48.4920935385,0.0,33.3988,15.0932935385
 04/06  20:00:00,38.9164733212,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.2424499788,2.67593514953,33.3988,12.1677148292
 04/06  21:00:00,38.809458427,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.426960329,15.038390265,25.0491,13.339470064
 04/06  22:00:00,38.6857543446,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.5046471288,23.8079386533,16.6994,10.9973084754
 04/06  23:00:00,39.4359550129,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.9049409913,33.2089926461,8.3497,6.34624834522
 04/06  24:00:00,22.7101709397,4.12339375887,0.0,0.0,4.58992532963,8.1892,50.9950507754,43.0392481578,3.33988,4.61592261761
 04/07  01:00:00,14.7513812858,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000281,0.0,3.33988,0.592090002814
 04/07  02:00:00,14.7763250046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.788851542,0.0,0.0,0.0,1.52997510988,7.4902,3.93193158136,0.0,3.33988,0.592051581359
 04/07  04:00:00,15.4429317444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.3007254197,4.12339375887,0.00585640199023,0.0,4.58992532963,8.1892,72.8513158323,63.9095324499,8.3497,0.592083382468
 04/07  06:00:00,38.9560453345,4.12339375887,0.015292785958,0.0,9.17985065927,19.4245,85.4845271027,65.3220819045,16.6994,3.46304519822
 04/07  07:00:00,43.0423401777,4.12339375887,0.0194730154272,0.0,9.17985065927,26.9147,90.0320291316,50.4694613915,25.0491,14.5134677402
 04/07  08:00:00,42.0339227212,4.12339375887,0.00110749052504,0.0,9.17985065927,26.9147,77.379200375,30.6420659281,33.3988,13.3383344469
 04/07  09:00:00,34.6225974907,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.3411381491,8.29378987854,25.0491,10.9982482706
 04/07  10:00:00,42.2235401625,4.12339375887,0.0387085500902,0.0,9.17985065927,26.9147,51.588792269,0.00837140845516,41.7485,9.83192086059
 04/07  11:00:00,45.4957204181,4.12339375887,2.53091711814,0.0,9.17985065927,26.9147,52.7459317729,0.0,41.7485,10.9974317729
 04/07  12:00:00,49.6123395822,4.12339375887,7.26451957223,0.0,9.17985065927,26.9147,51.5804433375,0.0,41.7485,9.83194333747
 04/07  13:00:00,43.1449266561,4.12339375887,8.31299563201,0.0,9.17985065927,19.4245,42.0651145053,0.0,33.3988,8.66631450526
 04/07  14:00:00,42.3342626149,4.12339375887,7.49796713258,0.0,9.17985065927,19.4245,32.5541186643,0.0,25.0491,7.50501866426
 04/07  15:00:00,42.7341808934,4.12339375887,7.90050109441,0.0,9.17985065927,19.4245,40.9041391433,0.0,33.3988,7.50533914332
 04/07  16:00:00,52.6491890554,4.12339375887,10.3891876557,0.0,9.17985065927,26.9147,57.6032475324,0.0,50.0982,7.50504753235
 04/07  17:00:00,53.0695467548,4.12339375887,10.8155279663,0.0,9.17985065927,26.9147,59.9287937737,0.0,50.0982,9.83059377366
 04/07  18:00:00,53.7187722892,4.12339375887,11.4666419337,0.0,9.17985065927,26.9147,63.4367872298,0.0,50.0982,13.3385872298
 04/07  19:00:00,43.0642075838,4.12339375887,7.27817912844,0.0,9.17985065927,19.4245,47.9119690249,0.0,33.3988,14.5131690249
 04/07  20:00:00,42.0331989877,4.12339375887,3.11769734663,0.0,9.17985065927,19.4245,45.5660197714,0.0,33.3988,12.1672197714
 04/07  21:00:00,39.1034532112,4.12339375887,0.272563007384,0.0,9.17985065927,19.4245,38.3882791498,0.0,25.0491,13.3391791498
 04/07  22:00:00,38.8170565937,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.7399078509,0.0425001960395,16.6994,10.9980076548
 04/07  23:00:00,39.5499330037,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.0219032787,0.326371250951,8.3497,6.34583202774
 04/07  24:00:00,22.8163572956,4.12339375887,0.00272847006097,0.0,4.58992532963,8.1892,19.260347119,11.3043260388,3.33988,4.61614108022
 04/08  01:00:00,14.8482151445,0.0,0.0,0.0,1.52997510988,7.4902,3.93197392931,0.0,3.33988,0.592093929311
 04/08  02:00:00,14.8518042507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.8519610137,0.0,0.0,0.0,1.52997510988,7.4902,3.93196876992,0.0,3.33988,0.59208876992
