Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  04:00:00,14.9935693933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.8522962231,4.12339375887,0.0,0.0,4.58992532963,8.1892,50.1705181714,41.2287493386,8.3497,0.592068832717
 04/08  06:00:00,38.8025533964,4.12339375887,0.0177642763737,0.0,9.17985065927,19.4245,60.2454681435,40.0830024649,16.6994,3.46306567869
 04/08  07:00:00,43.0856909816,4.12339375887,0.00943555438142,0.0,9.17985065927,26.9147,56.7722156035,27.685832293,25.0491,4.0372833105
 04/08  08:00:00,42.041966683,4.12339375887,0.0,0.0,9.17985065927,26.9147,59.9697360708,22.5336946443,33.3988,4.03724142658
 04/08  09:00:00,34.5926129618,4.12339375887,0.000971088015526,0.0,9.17985065927,19.4245,52.0576991535,14.8430621248,25.0491,12.1655370287
 04/08  10:00:00,42.1332508449,4.12339375887,0.0036431614537,0.0,9.17985065927,26.9147,57.2651108106,4.51846236999,41.7485,10.9981484406
 04/08  11:00:00,43.1632749709,4.12339375887,0.254134886961,0.0,9.17985065927,26.9147,53.9222142368,0.00675154028665,41.7485,12.1669626965
 04/08  12:00:00,43.1479294508,4.12339375887,0.887191330267,0.0,9.17985065927,26.9147,53.335957674,0.0,41.7485,11.587457674
 04/08  13:00:00,35.3941166229,4.12339375887,0.654615174295,0.0,9.17985065927,19.4245,44.3958224497,0.0,33.3988,10.9970224497
 04/08  14:00:00,36.2511344474,4.12339375887,1.4773543878,0.0,9.17985065927,19.4245,34.8788882344,0.0,25.0491,9.82978823436
 04/08  15:00:00,38.0770909598,4.12339375887,3.29026326901,0.0,9.17985065927,19.4245,43.2280749842,0.0,33.3988,9.82927498417
 04/08  16:00:00,46.9273440345,4.12339375887,4.72607629042,0.0,9.17985065927,26.9147,58.7646262934,0.0,50.0982,8.66642629339
 04/08  17:00:00,46.3412372617,4.12339375887,4.14789369332,0.0,9.17985065927,26.9147,59.9282612677,0.0,50.0982,9.83006126768
 04/08  18:00:00,47.445688929,4.12339375887,5.25779264683,0.0,9.17985065927,26.9147,63.4362514835,0.0,50.0982,13.3380514835
 04/08  19:00:00,39.0590926756,4.12339375887,3.15491090724,0.0,9.17985065927,19.4245,46.7361919491,0.0,33.3988,13.3373919491
 04/08  20:00:00,39.4710249975,4.12339375887,0.449203545252,0.0,9.17985065927,19.4245,45.5652826702,0.0,33.3988,12.1664826702
 04/08  21:00:00,38.922351975,4.12339375887,0.0,0.0,9.17985065927,19.4245,38.3875485454,0.0,25.0491,13.3384485454
 04/08  22:00:00,38.7827366434,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6476943179,0.117795636689,16.6994,9.83049868121
 04/08  23:00:00,39.5330582074,4.12339375887,0.0,0.0,9.17985065927,19.4245,16.2280714751,0.372263617772,8.3497,7.50610785735
 04/08  24:00:00,22.8044796876,4.12339375887,0.00253073160206,0.0,4.58992532963,8.1892,23.1829567812,15.2272607751,3.33988,4.61581600605
 04/09  01:00:00,14.8389141377,0.0,0.0,0.0,1.52997510988,7.4902,3.9319675983,0.0,3.33988,0.592087598303
 04/09  02:00:00,14.8366087688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.8363287917,0.0,0.0,0.0,1.52997510988,7.4902,3.93195627923,0.0,3.33988,0.592076279232
 04/09  04:00:00,14.9874192542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.857790249,4.12339375887,0.0,0.0,4.58992532963,8.1892,47.5235823672,38.5818001727,8.3497,0.592082194491
 04/09  06:00:00,38.8088839601,4.12339375887,0.0180925107416,0.0,9.17985065927,19.4245,58.4163465334,38.254172981,16.6994,3.46277355238
 04/09  07:00:00,43.0970487325,4.12339375887,0.00995483474803,0.0,9.17985065927,26.9147,53.9158680215,24.8297509776,25.0491,4.03701704383
 04/09  08:00:00,42.0910085382,4.12339375887,0.00125190742403,0.0,9.17985065927,26.9147,47.1671695685,9.7308950029,33.3988,4.0374745656
 04/09  09:00:00,34.6574855227,4.12339375887,0.00136023224171,0.0,9.17985065927,19.4245,30.7549722167,2.24196513966,25.0491,3.46390707709
 04/09  10:00:00,42.4589136095,4.12339375887,0.247295891946,0.0,9.17985065927,26.9147,53.9218741979,0.00708440517667,41.7485,12.1662897928
 04/09  11:00:00,46.0689347258,4.12339375887,3.08041921843,0.0,9.17985065927,26.9147,53.914535125,0.0,41.7485,12.166035125
 04/09  12:00:00,48.9410030852,4.12339375887,6.57953754126,0.0,9.17985065927,26.9147,51.578120222,0.0,41.7485,9.82962022204
 04/09  13:00:00,42.4022338607,4.12339375887,7.55777168031,0.0,9.17985065927,19.4245,43.229706521,0.0,33.3988,9.830906521
 04/09  14:00:00,42.7760022942,4.12339375887,7.90629256723,0.0,9.17985065927,19.4245,31.977511448,0.0,25.0491,6.92841144799
 04/09  15:00:00,43.7895878826,4.12339375887,8.91806080799,0.0,9.17985065927,19.4245,40.9035331269,0.0,33.3988,7.50473312685
 04/09  16:00:00,53.2356940725,4.12339375887,10.9493753187,0.0,9.17985065927,26.9147,57.6032849684,0.0,50.0982,7.50508496845
 04/09  17:00:00,53.297406703,4.12339375887,11.013220746,0.0,9.17985065927,26.9147,59.9286919382,0.0,50.0982,9.83049193823
 04/09  18:00:00,53.1558011729,4.12339375887,10.8853200929,0.0,9.17985065927,26.9147,62.2637261151,0.0,50.0982,12.1655261151
 04/09  19:00:00,43.121481402,4.12339375887,7.13605234173,0.0,9.17985065927,19.4245,45.5647032759,0.0,33.3988,12.1659032759
 04/09  20:00:00,42.8590533151,4.12339375887,3.76240629155,0.0,9.17985065927,19.4245,43.2294661921,0.0,33.3988,9.83066619209
 04/09  21:00:00,39.32119261,4.12339375887,0.358345716158,0.0,9.17985065927,19.4245,36.6363950276,0.0,25.0491,11.5872950276
 04/09  22:00:00,38.7898028397,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.9360353402,0.40555566715,16.6994,9.83107967305
 04/09  23:00:00,39.5065152838,4.12339375887,0.0,0.0,9.17985065927,19.4245,20.1531634285,6.61350445441,8.3497,5.18995897413
 04/09  24:00:00,22.7929974489,4.12339375887,0.0,0.0,4.58992532963,8.1892,26.1662970947,16.4801966325,3.33988,6.34622046212
 04/10  01:00:00,14.8557646542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.8857941406,0.0,0.0,0.0,1.52997510988,7.4902,3.93193141988,0.0,3.33988,0.592051419875
 04/10  03:00:00,14.8857506111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,15.0203309101,0.0,0.0,0.0,1.52997510988,7.4902,3.93196322476,0.0,3.33988,0.592083224764
 04/10  05:00:00,22.87815579,4.12339375887,0.0,0.0,4.58992532963,8.1892,41.9668978612,33.5971978612,8.3497,0.02
 04/10  06:00:00,38.831842183,4.12339375887,0.0201587819979,0.0,9.17985065927,19.4245,53.9945150159,33.2584900827,16.6994,4.03662493318
 04/10  07:00:00,43.1366407532,4.12339375887,0.0247435164167,0.0,9.17985065927,26.9147,61.3969085409,22.138858485,25.0491,14.2089500559
 04/10  08:00:00,42.1057824706,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.4085765512,10.9500206692,33.3988,13.059755882
 04/10  09:00:00,34.6645535065,4.12339375887,0.00127049843217,0.0,9.17985065927,19.4245,37.4921904386,1.44567988237,25.0491,10.9974105563
 04/10  10:00:00,42.21374552,4.12339375887,0.015850410713,0.0,9.17985065927,26.9147,51.5789649099,0.0,41.7485,9.83046490988
 04/10  11:00:00,44.5410780586,4.12339375887,1.58241753477,0.0,9.17985065927,26.9147,52.7451798229,0.0,41.7485,10.9966798229
 04/10  12:00:00,47.8795884595,4.12339375887,5.53771138596,0.0,9.17985065927,26.9147,51.5782382367,0.0,41.7485,9.82973823674
 04/10  13:00:00,41.6268274077,4.12339375887,6.78602108787,0.0,9.17985065927,19.4245,41.4879429783,0.0,33.3988,8.08914297834
 04/10  14:00:00,42.5382447128,4.12339375887,7.66749094437,0.0,9.17985065927,19.4245,32.5540644467,0.0,25.0491,7.50496444666
 04/10  15:00:00,42.7896589513,4.12339375887,7.91391337059,0.0,9.17985065927,19.4245,40.9031432802,0.0,33.3988,7.50434328017
 04/10  16:00:00,51.3916176953,4.12339375887,9.11432550293,0.0,9.17985065927,26.9147,57.6028612192,0.0,50.0982,7.5046612192
 04/10  17:00:00,52.1685132692,4.12339375887,9.89314517197,0.0,9.17985065927,26.9147,59.3509732319,0.0,50.0982,9.2527732319
 04/10  18:00:00,52.5296579082,4.12339375887,10.2613386463,0.0,9.17985065927,26.9147,63.4361244852,0.0,50.0982,13.3379244852
 04/10  19:00:00,42.5876183444,4.12339375887,7.64114967667,0.0,9.17985065927,19.4245,47.910006794,0.0,33.3988,14.511206794
 04/10  20:00:00,45.1464541459,4.12339375887,5.99947784975,0.0,9.17985065927,19.4245,45.5646266918,0.0,33.3988,12.1658266918
 04/10  21:00:00,42.5909765963,4.12339375887,3.55370483261,0.0,9.17985065927,19.4245,38.3854126285,0.0,25.0491,13.3363126285
 04/10  22:00:00,40.9360175979,4.12339375887,2.03892065762,0.0,9.17985065927,19.4245,27.6959479019,0.0,16.6994,10.9965479019
 04/10  23:00:00,40.0070128992,4.12339375887,0.353950728518,0.0,9.17985065927,19.4245,14.1213790689,0.0,8.3497,5.77167906885
 04/10  24:00:00,22.9408547778,4.12339375887,0.00551116067283,0.0,4.58992532963,8.1892,8.7153064263,0.185740507387,3.33988,5.18968591891
 04/11  01:00:00,14.9583612545,0.0,0.0,0.0,1.52997510988,7.4902,3.93197028443,0.0,3.33988,0.592090284426
 04/11  02:00:00,14.9684785305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.9659524455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.6966968434,0.0,0.0,0.0,1.52997510988,7.4902,3.93197614934,0.0,3.33988,0.592096149341
 04/11  05:00:00,23.5748650327,4.12339375887,0.0,0.0,4.58992532963,8.1892,17.3061426989,8.93644269893,8.3497,0.02
 04/11  06:00:00,39.2059860463,4.12339375887,0.0264271652219,0.0,9.17985065927,19.4245,30.2687367328,9.53246016447,16.6994,4.03687656837
 04/11  07:00:00,43.2729526748,4.12339375887,0.0494095065422,0.0,9.17985065927,26.9147,40.1317661932,0.572077773012,25.0491,14.5105884202
 04/11  08:00:00,42.3794114076,4.12339375887,0.145043343097,0.0,9.17985065927,26.9147,46.7347952068,0.0,33.3988,13.3359952068
 04/11  09:00:00,36.0774964056,4.12339375887,1.28524776521,0.0,9.17985065927,19.4245,35.4680583678,0.0,25.0491,10.4189583678
 04/11  10:00:00,46.8573389283,4.12339375887,4.5339484772,0.0,9.17985065927,26.9147,51.5786273272,0.0,41.7485,9.83012732725
 04/11  11:00:00,51.2923859527,4.12339375887,8.23433089182,0.0,9.17985065927,26.9147,52.7441846626,0.0,41.7485,10.9956846626
 04/11  12:00:00,53.9171481363,4.12339375887,11.4905312503,0.0,9.17985065927,26.9147,51.5793512313,0.0,41.7485,9.83085123135
 04/11  13:00:00,46.527211632,4.12339375887,11.6254989943,0.0,9.17985065927,19.4245,41.4880876274,0.0,33.3988,8.08928762743
 04/11  14:00:00,46.3511036915,4.12339375887,11.435344772,0.0,9.17985065927,19.4245,32.5532092598,0.0,25.0491,7.50410925981
 04/11  15:00:00,46.1401974865,4.12339375887,11.2196573913,0.0,9.17985065927,19.4245,40.9035128864,0.0,33.3988,7.50471288638
 04/11  16:00:00,55.1109677129,4.12339375887,12.7658746753,0.0,9.17985065927,26.9147,57.6028014377,0.0,50.0982,7.5046014377
 04/11  17:00:00,56.4507684855,4.12339375887,14.1121724637,0.0,9.17985065927,26.9147,59.349965145,0.0,50.0982,9.25176514499
 04/11  18:00:00,57.1027320583,4.12339375887,14.7698903171,0.0,9.17985065927,26.9147,63.4356083855,0.0,50.0982,13.3374083855
 04/11  19:00:00,46.2883809201,4.12339375887,11.4721274638,0.0,9.17985065927,19.4245,47.910595372,0.0,33.3988,14.511795372
 04/11  20:00:00,48.1603404409,4.12339375887,9.13437758532,0.0,9.17985065927,19.4245,45.5635169994,0.0,33.3988,12.1647169994
 04/11  21:00:00,45.3194741924,4.12339375887,6.36965723692,0.0,9.17985065927,19.4245,38.385274611,0.0,25.0491,13.336174611
 04/11  22:00:00,43.3212057865,4.12339375887,4.38780951678,0.0,9.17985065927,19.4245,27.1168081628,0.0,16.6994,10.4174081628
 04/11  23:00:00,41.7740670847,4.12339375887,2.09627906813,0.0,9.17985065927,19.4245,14.6960361043,0.0,8.3497,6.34633610432
 04/11  24:00:00,22.9581479757,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.70376181169,0.173632735515,3.33988,5.19024907618
 04/12  01:00:00,14.9811460764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.9896509082,0.0,0.0,0.0,1.52997510988,7.4902,3.93195777159,0.0,3.33988,0.59207777159
 04/12  03:00:00,14.9816825377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,15.1496633312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,23.0014383695,4.12339375887,0.0226269416544,0.0,4.58992532963,8.1892,22.3232375168,13.3814538558,8.3497,0.59208366106
 04/12  06:00:00,38.865804419,4.12339375887,0.013609440222,0.0,9.17985065927,19.4245,41.0716470448,20.3354502482,16.6994,4.03679679663
 04/12  07:00:00,42.087336891,4.12339375887,0.0247556175617,0.0,9.17985065927,26.9147,56.0101980093,17.0327423419,25.0491,13.9283556674
 04/12  08:00:00,42.0722127737,4.12339375887,0.00516667751599,0.0,9.17985065927,26.9147,65.1864737613,18.4514594238,33.3988,13.3362143375
 04/12  09:00:00,34.5804303135,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.8479511893,18.8028197419,25.0491,10.9960314474
 04/12  10:00:00,42.0766085701,4.12339375887,0.00591649576218,0.0,9.17985065927,26.9147,71.244097381,20.2429248647,41.7485,9.25267251623
 04/12  11:00:00,42.8407312831,4.12339375887,0.00115973783338,0.0,9.17985065927,26.9147,56.726328755,3.9811371521,41.7485,10.9966916029
 04/12  12:00:00,42.4408529369,4.12339375887,0.229357464431,0.0,9.17985065927,26.9147,51.5786319486,0.0,41.7485,9.83013194862
 04/12  13:00:00,35.3674734663,4.12339375887,0.638412670083,0.0,9.17985065927,19.4245,42.0642570196,0.0,33.3988,8.66545701955
 04/12  14:00:00,35.7296972513,4.12339375887,0.9656111939,0.0,9.17985065927,19.4245,31.9764928273,0.0,25.0491,6.92739282732
 04/12  15:00:00,35.883129021,4.12339375887,1.12313412059,0.0,9.17985065927,19.4245,40.9027699813,0.0,33.3988,7.50396998128
 04/12  16:00:00,45.5685766948,4.12339375887,3.38520171394,0.0,9.17985065927,26.9147,57.6025296945,0.0,50.0982,7.50432969452
 04/12  17:00:00,47.0669824899,4.12339375887,4.87607630648,0.0,9.17985065927,26.9147,59.3508863307,0.0,50.0982,9.25268633075
 04/12  18:00:00,48.0294882024,4.12339375887,5.84119951148,0.0,9.17985065927,26.9147,63.4345208497,0.0,50.0982,13.3363208497
 04/12  19:00:00,37.7342123248,4.12339375887,2.89172462084,0.0,9.17985065927,19.4245,47.909540215,0.0,33.3988,14.510740215
 04/12  20:00:00,39.4555494399,4.12339375887,0.447101840397,0.0,9.17985065927,19.4245,45.5644691645,0.0,33.3988,12.1656691645
 04/12  21:00:00,38.8817663556,4.12339375887,0.00156916109849,0.0,9.17985065927,19.4245,38.2331492385,0.427013216646,25.0491,12.7570360219
 04/12  22:00:00,38.7095559162,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.0480171934,17.3521029119,16.6994,10.9965142816
 04/12  23:00:00,39.4559663584,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.442475327,25.7467685143,8.3497,6.34600681279
 04/12  24:00:00,22.7377851607,4.12339375887,0.00217955087083,0.0,4.58992532963,8.1892,43.3624223694,35.4068207848,3.33988,4.61572158454
 04/13  01:00:00,14.7802451302,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961303,0.0,3.33988,0.592089613033
 04/13  02:00:00,14.7982747353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.8087486122,0.0,0.0,0.0,1.52997510988,7.4902,3.93194967647,0.0,3.33988,0.592069676467
 04/13  04:00:00,14.9572092038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.8216967215,4.12339375887,0.0,0.0,4.58992532963,8.1892,61.160438824,52.2186632421,8.3497,0.592075581878
 04/13  06:00:00,38.7774596318,4.12339375887,0.0180591188084,0.0,9.17985065927,19.4245,71.0082515123,50.8462851568,16.6994,3.4625663555
 04/13  07:00:00,42.0326349222,4.12339375887,0.0177829333222,0.0,9.17985065927,26.9147,73.8588948516,34.2988318292,25.0491,14.5109630224
 04/13  08:00:00,42.0730174398,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.4856066976,19.2157111757,33.3988,12.871095522
 04/13  09:00:00,34.6309566155,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.1608271364,7.22943990182,25.0491,10.8822872346
 04/13  10:00:00,42.1686187812,4.12339375887,0.00837936386602,0.0,9.17985065927,26.9147,52.154250516,0.575814891814,41.7485,9.82993562416
 04/13  11:00:00,43.4706525634,4.12339375887,0.546076323958,0.0,9.17985065927,26.9147,52.7431736465,0.0,41.7485,10.9946736465
 04/13  12:00:00,46.0566832918,4.12339375887,3.75474623869,0.0,9.17985065927,26.9147,51.0005103009,0.0,41.7485,9.25201030086
 04/13  13:00:00,39.5891326046,4.12339375887,4.78831165244,0.0,9.17985065927,19.4245,42.0642497601,0.0,33.3988,8.6654497601
 04/13  14:00:00,39.9569506958,4.12339375887,5.12744585678,0.0,9.17985065927,19.4245,31.9778123737,0.0,25.0491,6.92871237371
 04/13  15:00:00,40.5991678144,4.12339375887,5.76484959129,0.0,9.17985065927,19.4245,40.9027282787,0.0,33.3988,7.50392827874
 04/13  16:00:00,50.6536148984,4.12339375887,8.38856269876,0.0,9.17985065927,26.9147,57.6024127014,0.0,50.0982,7.50421270136
 04/13  17:00:00,51.357101435,4.12339375887,9.0942685009,0.0,9.17985065927,26.9147,59.3499887157,0.0,50.0982,9.25178871566
 04/13  18:00:00,51.6867046222,4.12339375887,9.42935131854,0.0,9.17985065927,26.9147,63.4340168889,0.0,50.0982,13.3358168889
 04/13  19:00:00,42.6950685703,4.12339375887,7.74395732793,0.0,9.17985065927,19.4245,47.9085025022,0.0,33.3988,14.5097025022
 04/13  20:00:00,45.0943185156,4.12339375887,5.94283592925,0.0,9.17985065927,19.4245,44.9849124003,0.0,33.3988,11.5861124003
 04/13  21:00:00,43.123318542,4.12339375887,4.0775774362,0.0,9.17985065927,19.4245,38.3860732563,0.0,25.0491,13.3369732563
 04/13  22:00:00,40.0543236586,4.12339375887,1.19066423528,0.0,9.17985065927,19.4245,27.695956255,0.0,16.6994,10.996556255
 04/13  23:00:00,39.6026160447,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.1488710572,0.0280575147991,8.3497,5.77111354244
 04/13  24:00:00,22.8385268424,4.12339375887,0.00643420881721,0.0,4.58992532963,8.1892,12.7828481851,4.25297998175,3.33988,5.18998820339
 04/14  01:00:00,14.8688146136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8780149499,0.0,0.0,0.0,1.52997510988,7.4902,3.93197490934,0.0,3.33988,0.592094909337
 04/14  03:00:00,14.8607594771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.5392108191,0.0,0.0,0.0,1.52997510988,7.4902,3.93192907621,0.0,3.33988,0.592049076207
 04/14  05:00:00,23.4158267256,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.7059847245,27.3362847245,8.3497,0.02
 04/14  06:00:00,39.0784769457,4.12339375887,0.0188067615262,0.0,9.17985065927,19.4245,45.2132377256,24.4771965977,16.6994,4.03664112792
 04/14  07:00:00,42.0832517367,4.12339375887,0.0226231766274,0.0,9.17985065927,26.9147,54.3214498455,15.34170381,25.0491,13.9306460355
 04/14  08:00:00,42.095691372,4.12339375887,0.0,0.0,9.17985065927,26.9147,57.2126377753,10.4778794631,33.3988,13.3359583123
 04/14  09:00:00,34.629025177,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.782612818,7.73901445865,25.0491,10.9944983594
 04/14  10:00:00,42.1289192046,4.12339375887,0.00357695064185,0.0,9.17985065927,26.9147,58.5783533313,7.5780962989,41.7485,9.25175703237
 04/14  11:00:00,42.8180902358,4.12339375887,0.0,0.0,9.17985065927,26.9147,58.0279779851,5.28348276803,41.7485,10.9959952171
 04/14  12:00:00,42.1570631251,4.12339375887,0.0,0.0,9.17985065927,26.9147,51.7931393127,0.213984652627,41.7485,9.83065466003
 04/14  13:00:00,34.6324028119,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.2823747412,0.794620826789,33.3988,8.08895391445
 04/14  14:00:00,34.6460732638,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.3907804488,1.8368319698,25.0491,7.50484847899
 04/14  15:00:00,34.6524481442,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.7483373364,0.42113800374,33.3988,6.92839933266
 04/14  16:00:00,42.0809489157,4.12339375887,0.0133455345511,0.0,9.17985065927,26.9147,58.131217463,0.528949972204,50.0982,7.50406749078
 04/14  17:00:00,42.0712810533,4.12339375887,0.00321765627476,0.0,9.17985065927,26.9147,59.9277699757,0.0,50.0982,9.82956997565
 04/14  18:00:00,42.0780100802,4.12339375887,0.0148236472917,0.0,9.17985065927,26.9147,62.8545777692,0.0,50.0982,12.7563777692
 04/14  19:00:00,34.5366700806,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.237989722,5.32927128324,33.3988,14.5099184387
 04/14  20:00:00,38.7430408358,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.9045317191,11.9204055816,33.3988,11.5853261375
 04/14  21:00:00,38.6882874202,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.7432823299,22.3581694014,25.0491,13.3360129286
 04/14  22:00:00,38.6766605873,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.9560244186,27.2606136764,16.6994,10.9960107422
 04/14  23:00:00,39.4324529008,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.2833528055,35.1631129778,8.3497,5.77053982772
 04/14  24:00:00,22.6953249942,4.12339375887,0.00194841097206,0.0,4.58992532963,8.1892,58.5295221031,50.000321288,3.33988,5.18932081502
 04/15  01:00:00,14.7334412831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.750190477,0.0,0.0,0.0,1.52997510988,7.4902,3.93196750763,0.0,3.33988,0.592087507632
 04/15  03:00:00,14.7461074293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,14.8880099003,0.0,0.0,0.0,1.52997510988,7.4902,3.93194756132,0.0,3.33988,0.592067561322
 04/15  05:00:00,22.7541756539,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.6526454625,75.2829454625,8.3497,0.02
 04/15  06:00:00,38.7099722478,4.12339375887,0.0149235367551,0.0,9.17985065927,19.4245,93.2619363944,72.5257870262,16.6994,4.03674936818
 04/15  07:00:00,41.951061854,4.12339375887,0.010873208498,0.0,9.17985065927,26.9147,84.760913023,56.2488262849,25.0491,3.46298673811
 04/15  08:00:00,41.9980950107,4.12339375887,0.00103394321339,0.0,9.17985065927,26.9147,76.8377375761,39.4013804113,33.3988,4.03755716475
 04/15  09:00:00,34.56675024,4.12339375887,0.000801722836117,0.0,9.17985065927,19.4245,60.6481321864,24.0130083445,25.0491,11.5860238419
 04/15  10:00:00,42.1021736756,4.12339375887,0.00358109704532,0.0,9.17985065927,26.9147,66.8476281176,14.1041145944,41.7485,10.9950135232
 04/15  11:00:00,42.8703035202,4.12339375887,0.00430414730175,0.0,9.17985065927,26.9147,53.8445804531,0.510622523008,41.7485,11.5854579301
 04/15  12:00:00,42.3894732691,4.12339375887,0.152460805998,0.0,9.17985065927,26.9147,53.9103958505,0.0,41.7485,12.1618958505
 04/15  13:00:00,34.860729145,4.12339375887,0.132683282125,0.0,9.17985065927,19.4245,44.3939038861,0.0,33.3988,10.9951038861
 04/15  14:00:00,35.1914938203,4.12339375887,0.434875009228,0.0,9.17985065927,19.4245,34.2996679033,0.0,25.0491,9.25056790327
 04/15  15:00:00,36.6695479465,4.12339375887,1.90579100384,0.0,9.17985065927,19.4245,43.2276558212,0.0,33.3988,9.82885582124
 04/15  16:00:00,46.2710318528,4.12339375887,4.08399341955,0.0,9.17985065927,26.9147,58.1873710777,0.0,50.0982,8.08917107772
 04/15  17:00:00,46.8516916558,4.12339375887,4.66008892061,0.0,9.17985065927,26.9147,59.9276412057,0.0,50.0982,9.82944120572
 04/15  18:00:00,48.446822077,4.12339375887,6.25489292241,0.0,9.17985065927,26.9147,62.8530787597,0.0,50.0982,12.7548787597
 04/15  19:00:00,38.9202661053,4.12339375887,4.06832447149,0.0,9.17985065927,19.4245,46.733864839,0.0,33.3988,13.335064839
 04/15  20:00:00,39.4505513947,4.12339375887,0.440471563321,0.0,9.17985065927,19.4245,45.562549518,0.0,33.3988,12.163749518
 04/15  21:00:00,38.8525623802,4.12339375887,0.000914221963192,0.0,9.17985065927,19.4245,40.5362397786,2.73169260102,25.0491,12.7554471776
 04/15  22:00:00,38.6886425005,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.230821974,16.7021917595,16.6994,9.82923021454
 04/15  23:00:00,39.4346273973,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.0599103498,29.7826722261,8.3497,6.9275381237
 04/15  24:00:00,22.7062803252,4.12339375887,0.0019359357906,0.0,4.58992532963,8.1892,52.5072640854,43.9778345461,3.33988,5.18954953931
 04/16  01:00:00,14.7585188085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7841115936,0.0,0.0,0.0,1.52997510988,7.4902,3.93195339633,0.0,3.33988,0.592073396329
 04/16  03:00:00,14.7867400812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9322976064,0.0,0.0,0.0,1.52997510988,7.4902,3.93195929278,0.0,3.33988,0.592079292775
 04/16  05:00:00,22.7943843207,4.12339375887,0.0,0.0,4.58992532963,8.1892,67.9682628626,59.5985628626,8.3497,0.02
 04/16  06:00:00,38.7455423441,4.12339375887,0.0157196514838,0.0,9.17985065927,19.4245,79.8148743709,59.0790733128,16.6994,4.03640105805
 04/16  07:00:00,41.9912782907,4.12339375887,0.0118028631368,0.0,9.17985065927,26.9147,69.3842828229,40.8720315009,25.0491,3.46315132205
 04/16  08:00:00,42.0413924401,4.12339375887,0.0,0.0,9.17985065927,26.9147,59.8333737792,22.397068828,33.3988,4.03750495119
 04/16  09:00:00,34.6218628553,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.1464805116,7.6337807265,25.0491,3.4635997851
 04/16  10:00:00,42.2589506744,4.12339375887,0.0749459493872,0.0,9.17985065927,26.9147,53.9243820688,0.011958449633,41.7485,12.1639236191
 04/16  11:00:00,45.5929644966,4.12339375887,2.61521057022,0.0,9.17985065927,26.9147,53.3337268588,0.0,41.7485,11.5852268588
 04/16  12:00:00,49.3429052444,4.12339375887,6.98993486331,0.0,9.17985065927,26.9147,51.5766713721,0.0,41.7485,9.82817137211
 04/16  13:00:00,42.5065726821,4.12339375887,7.68244560779,0.0,9.17985065927,19.4245,42.648828303,0.0,33.3988,9.250028303
 04/16  14:00:00,42.0782727827,4.12339375887,7.23738705498,0.0,9.17985065927,19.4245,32.5525076169,0.0,25.0491,7.50340761694
 04/16  15:00:00,42.809168032,4.12339375887,7.96891046201,0.0,9.17985065927,19.4245,40.3257328107,0.0,33.3988,6.92693281065
 04/16  16:00:00,51.8694243428,4.12339375887,9.61660554323,0.0,9.17985065927,26.9147,57.6011038896,0.0,50.0982,7.50290388959
 04/16  17:00:00,51.6705916962,4.12339375887,9.42556054794,0.0,9.17985065927,26.9147,59.3491518435,0.0,50.0982,9.25095184349
 04/16  18:00:00,51.782277865,4.12339375887,9.54390897776,0.0,9.17985065927,26.9147,62.2609189086,0.0,50.0982,12.1627189086
 04/16  19:00:00,41.9400104858,4.12339375887,7.02746507527,0.0,9.17985065927,19.4245,44.9837205264,0.0,33.3988,11.5849205264
 04/16  20:00:00,42.4767685696,4.12339375887,3.39526008987,0.0,9.17985065927,19.4245,43.2264344663,0.0,33.3988,9.82763446627
 04/16  21:00:00,39.2349217282,4.12339375887,0.279299571595,0.0,9.17985065927,19.4245,36.6334984408,0.0,25.0491,11.5843984408
 04/16  22:00:00,38.8133565221,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.5849587144,0.0577750388017,16.6994,9.8277836756
 04/16  23:00:00,39.5407468959,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.2923992682,0.327173708962,8.3497,4.61552555924
 04/16  24:00:00,22.8172870148,4.12339375887,0.00254468085001,0.0,4.58992532963,8.1892,18.0960314917,8.41003067564,3.33988,6.34612081604
 04/17  01:00:00,14.852754098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.8530811454,0.0,0.0,0.0,1.52997510988,7.4902,3.93195070454,0.0,3.33988,0.59207070454
 04/17  03:00:00,14.8437637467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.9842178647,0.0,0.0,0.0,1.52997510988,7.4902,3.93195662065,0.0,3.33988,0.592076620649
 04/17  05:00:00,22.8448230764,4.12339375887,0.0,0.0,4.58992532963,8.1892,45.345003251,36.975303251,8.3497,0.02
 04/17  06:00:00,38.805517524,4.12339375887,0.017491296023,0.0,9.17985065927,19.4245,56.355344069,35.6190748457,16.6994,4.0368692233
 04/17  07:00:00,42.0632683246,4.12339375887,0.0216052757896,0.0,9.17985065927,26.9147,60.3688713862,21.3936414202,25.0491,13.926129966
 04/17  08:00:00,42.1291146903,4.12339375887,0.0032402628689,0.0,9.17985065927,26.9147,50.9051798102,4.17264394608,33.3988,13.3337358642
 04/17  09:00:00,34.7278400022,4.12339375887,0.00571296501673,0.0,9.17985065927,19.4245,35.4763454202,0.00919376112231,25.0491,10.4180516591
 04/17  10:00:00,43.7317973218,4.12339375887,1.47093177895,0.0,9.17985065927,26.9147,51.0000349996,0.0,41.7485,9.25153499956
 04/17  11:00:00,48.5091945547,4.12339375887,5.50066879066,0.0,9.17985065927,26.9147,52.7432095598,0.0,41.7485,10.9947095598
 04/17  12:00:00,51.7225752298,4.12339375887,9.33039571943,0.0,9.17985065927,26.9147,51.0003404843,0.0,41.7485,9.25184048434
 04/17  13:00:00,45.3690294816,4.12339375887,10.4867133409,0.0,9.17985065927,19.4245,42.0638184732,0.0,33.3988,8.66501847319
 04/17  14:00:00,46.1265236103,4.12339375887,11.2159999231,0.0,9.17985065927,19.4245,31.9774646704,0.0,25.0491,6.92836467043
 04/17  15:00:00,47.0165885972,4.12339375887,12.099207206,0.0,9.17985065927,19.4245,40.9021988127,0.0,33.3988,7.50339881271
 04/17  16:00:00,57.2228649071,4.12339375887,14.8866503072,0.0,9.17985065927,26.9147,57.0264506213,0.0,50.0982,6.92825062132
 04/17  17:00:00,58.0973387621,4.12339375887,15.7659641936,0.0,9.17985065927,26.9147,59.9258232107,0.0,50.0982,9.82762321068
 04/17  18:00:00,58.257176708,4.12339375887,15.9319348885,0.0,9.17985065927,26.9147,62.8532599405,0.0,50.0982,12.7550599405
 04/17  19:00:00,47.7924490098,4.12339375887,12.775638517,0.0,9.17985065927,19.4245,47.9071692819,0.0,33.3988,14.5083692819
 04/17  20:00:00,49.2726262093,4.12339375887,10.0632795873,0.0,9.17985065927,19.4245,44.982999149,0.0,33.3988,11.584199149
 04/17  21:00:00,45.3324194369,4.12339375887,6.25586249939,0.0,9.17985065927,19.4245,38.382442799,0.0,25.0491,13.333342799
 04/17  22:00:00,43.037138638,4.12339375887,4.11374480655,0.0,9.17985065927,19.4245,27.1158743167,0.0,16.6994,10.4164743167
 04/17  23:00:00,41.3415491363,4.12339375887,1.67519354306,0.0,9.17985065927,19.4245,14.6951681596,0.0,8.3497,6.34546815961
 04/17  24:00:00,22.9454621333,4.12339375887,0.00348008153706,0.0,4.58992532963,8.1892,8.12377650726,0.169346543385,3.33988,4.61454996388
 04/18  01:00:00,14.9557581287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.9824518802,0.0,0.0,0.0,1.52997510988,7.4902,3.93196347134,0.0,3.33988,0.592083471342
 04/18  03:00:00,14.9865694424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  04:00:00,15.6876644798,0.0,0.0,0.0,1.52997510988,7.4902,3.93196937556,0.0,3.33988,0.592089375562
 04/18  05:00:00,23.5043008549,4.12339375887,0.015041247441,0.0,4.58992532963,8.1892,24.7748879246,16.4051879246,8.3497,0.02
 04/18  06:00:00,39.0989350146,4.12339375887,0.0117631771023,0.0,9.17985065927,19.4245,37.6689048587,16.932986861,16.6994,4.03651799772
 04/18  07:00:00,42.1044058479,4.12339375887,0.0220234563938,0.0,9.17985065927,26.9147,45.5425094043,6.56747776321,25.0491,13.9259316411
 04/18  08:00:00,42.4294964214,4.12339375887,0.246504650529,0.0,9.17985065927,26.9147,46.159748574,0.00556764242331,33.3988,12.7553809316
 04/18  09:00:00,36.866738635,4.12339375887,2.08791070223,0.0,9.17985065927,19.4245,36.0438397261,0.0,25.0491,10.9947397261
 04/18  10:00:00,46.9968133222,4.12339375887,4.71251311904,0.0,9.17985065927,26.9147,50.9996559708,0.0,41.7485,9.25115597075
 04/18  11:00:00,51.3634754925,4.12339375887,8.34585542264,0.0,9.17985065927,26.9147,52.7424100297,0.0,41.7485,10.9939100297
 04/18  12:00:00,54.2614145869,4.12339375887,11.8674383944,0.0,9.17985065927,26.9147,51.0006333289,0.0,41.7485,9.25213332886
 04/18  13:00:00,46.19992367,4.12339375887,11.3409917731,0.0,9.17985065927,19.4245,42.0626815982,0.0,33.3988,8.6638815982
 04/18  14:00:00,45.4109937179,4.12339375887,10.5410926543,0.0,9.17985065927,19.4245,31.9774612579,0.0,25.0491,6.92836125795
 04/18  15:00:00,45.5931604495,4.12339375887,10.7250619238,0.0,9.17985065927,19.4245,40.9028783504,0.0,33.3988,7.50407835043
 04/18  16:00:00,54.8416779953,4.12339375887,12.5588309067,0.0,9.17985065927,26.9147,57.0242368178,0.0,50.0982,6.92603681779
 04/18  17:00:00,56.4550276259,4.12339375887,14.1666186494,0.0,9.17985065927,26.9147,59.3493092129,0.0,50.0982,9.25110921286
 04/18  18:00:00,57.5709854558,4.12339375887,15.280779826,0.0,9.17985065927,26.9147,63.4316162638,0.0,50.0982,13.3334162638
 04/18  19:00:00,46.9324597265,4.12339375887,12.1538761298,0.0,9.17985065927,19.4245,47.3249806176,0.0,33.3988,13.9261806176
 04/18  20:00:00,46.234068753,4.12339375887,7.2743604182,0.0,9.17985065927,19.4245,44.9829221033,0.0,33.3988,11.5841221033
 04/18  21:00:00,40.5861529781,4.12339375887,1.72844287935,0.0,9.17985065927,19.4245,38.3829569683,0.0,25.0491,13.3338569683
 04/18  22:00:00,39.9999338375,4.12339375887,1.13988333874,0.0,9.17985065927,19.4245,27.1154481699,0.0,16.6994,10.4160481699
 04/18  23:00:00,40.6249325316,4.12339375887,0.980288703461,0.0,9.17985065927,19.4245,14.6957271191,0.0,8.3497,6.34602711911
 04/18  24:00:00,22.9159965693,4.12339375887,0.00325269663841,0.0,4.58992532963,8.1892,8.17148295994,0.216445385423,3.33988,4.61515757452
 04/19  01:00:00,14.9239000194,0.0,0.0,0.0,1.52997510988,7.4902,3.93196047259,0.0,3.33988,0.592080472594
 04/19  02:00:00,14.9338737741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.9209192159,0.0,0.0,0.0,1.52997510988,7.4902,3.93196637316,0.0,3.33988,0.592086373163
 04/19  04:00:00,15.0439895738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.903847471,4.12339375887,0.0146451897763,0.0,4.58992532963,8.1892,38.4443078455,30.0746078455,8.3497,0.02
 04/19  06:00:00,38.8221358834,4.12339375887,0.012665089371,0.0,9.17985065927,19.4245,52.9772081529,32.2410806519,16.6994,4.03672750097
 04/19  07:00:00,42.1018829446,4.12339375887,0.0242849447141,0.0,9.17985065927,26.9147,52.2101330182,13.2348896849,25.0491,13.9261433334
 04/19  08:00:00,42.2952122835,4.12339375887,0.112368603298,0.0,9.17985065927,26.9147,46.1583190031,0.00505455545142,33.3988,12.7544644477
 04/19  09:00:00,37.1142886351,4.12339375887,2.32858502662,0.0,9.17985065927,19.4245,36.043606544,0.0,25.0491,10.994506544
 04/19  10:00:00,47.9823801511,4.12339375887,5.67733952114,0.0,9.17985065927,26.9147,51.0002481726,0.0,41.7485,9.2517481726
 04/19  11:00:00,52.3908733889,4.12339375887,9.34912599326,0.0,9.17985065927,26.9147,52.7428837913,0.0,41.7485,10.9943837913
 04/19  12:00:00,55.3732083323,4.12339375887,12.9540636303,0.0,9.17985065927,26.9147,50.9991377083,0.0,41.7485,9.2506377083
 04/19  13:00:00,47.827417896,4.12339375887,12.9443821433,0.0,9.17985065927,19.4245,41.4864900424,0.0,33.3988,8.08769004238
 04/19  14:00:00,47.542356115,4.12339375887,12.6445671974,0.0,9.17985065927,19.4245,32.5523989729,0.0,25.0491,7.50329897294
 04/19  15:00:00,47.8811360469,4.12339375887,12.9903805286,0.0,9.17985065927,19.4245,40.326541151,0.0,33.3988,6.92774115105
 04/19  16:00:00,57.4318079234,4.12339375887,15.1289233901,0.0,9.17985065927,26.9147,57.6023404802,0.0,50.0982,7.50414048023
 04/19  17:00:00,58.6518293827,4.12339375887,16.3533826777,0.0,9.17985065927,26.9147,59.3468864246,0.0,50.0982,9.24868642465
 04/19  18:00:00,58.666771173,4.12339375887,16.3828302935,0.0,9.17985065927,26.9147,62.8523550996,0.0,50.0982,12.7541550996
 04/19  19:00:00,48.0526785328,4.12339375887,13.0858519694,0.0,9.17985065927,19.4245,47.905280576,0.0,33.3988,14.506480576
 04/19  20:00:00,49.5547302113,4.12339375887,10.3958882109,0.0,9.17985065927,19.4245,44.9826659104,0.0,33.3988,11.5838659104
 04/19  21:00:00,44.5452770724,4.12339375887,5.52279054372,0.0,9.17985065927,19.4245,37.8029850787,0.0,25.0491,12.7538850787
 04/19  22:00:00,40.9229614893,4.12339375887,2.06641861948,0.0,9.17985065927,19.4245,27.6935905597,0.0,16.6994,10.9941905597
 04/19  23:00:00,39.6335298156,4.12339375887,0.0620031612209,0.0,9.17985065927,19.4245,14.2008511155,0.0805306584339,8.3497,5.77062045702
 04/19  24:00:00,22.8240019675,4.12339375887,0.00474179537546,0.0,4.58992532963,8.1892,15.2783063735,7.32277100073,3.33988,4.61565537278
 04/20  01:00:00,14.8518116799,0.0,0.0,0.0,1.52997510988,7.4902,3.93197061038,0.0,3.33988,0.592090610381
 04/20  02:00:00,14.8719112459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.8674817083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196545506,0.0,3.33988,0.592085455061
 04/20  04:00:00,15.0016598023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.861392073,4.12339375887,0.0,0.0,4.58992532963,8.1892,42.3180916114,33.3763261069,8.3497,0.592065504545
 04/20  06:00:00,38.8033936451,4.12339375887,0.0117492663602,0.0,9.17985065927,19.4245,55.3587525499,35.1963985279,16.6994,3.46295402192
 04/20  07:00:00,42.0419721277,4.12339375887,0.0205960786416,0.0,9.17985065927,26.9147,67.703451576,28.7262751774,25.0491,13.9280763986
 04/20  08:00:00,42.0592963747,4.12339375887,0.00146715962648,0.0,9.17985065927,26.9147,67.7823961313,21.0523454541,33.3988,13.3312506772
 04/20  09:00:00,34.6103191944,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.5449208581,11.0797021255,25.0491,10.4161187326
 04/20  10:00:00,42.1459997267,4.12339375887,0.00435248058665,0.0,9.17985065927,26.9147,53.3120780632,2.31188311,41.7485,9.25169495322
 04/20  11:00:00,43.361945854,4.12339375887,0.445437876543,0.0,9.17985065927,26.9147,52.1650124408,0.0,41.7485,10.4165124408
 04/20  12:00:00,45.1446264099,4.12339375887,2.86365286819,0.0,9.17985065927,26.9147,51.5741117287,0.0,41.7485,9.82561172868
 04/20  13:00:00,37.2098561442,4.12339375887,2.45660150975,0.0,9.17985065927,19.4245,41.485859264,0.0,33.3988,8.08705926402
 04/20  14:00:00,36.910523893,4.12339375887,2.13398392282,0.0,9.17985065927,19.4245,32.5539029785,0.0,25.0491,7.50480297849
 04/20  15:00:00,37.4949834603,4.12339375887,2.71794230717,0.0,9.17985065927,19.4245,40.3259747288,0.0,33.3988,6.9271747288
 04/20  16:00:00,47.4386071509,4.12339375887,5.23718425793,0.0,9.17985065927,26.9147,57.026445605,0.0,50.0982,6.92824560499
 04/20  17:00:00,48.9926340419,4.12339375887,6.78792133283,0.0,9.17985065927,26.9147,59.9263011462,0.0,50.0982,9.82810114624
 04/20  18:00:00,50.3172517834,4.12339375887,8.11020869958,0.0,9.17985065927,26.9147,62.8513635023,0.0,50.0982,12.7531635023
 04/20  19:00:00,40.0100849868,4.12339375887,5.13768294018,0.0,9.17985065927,19.4245,47.3247033785,0.0,33.3988,13.9259033785
 04/20  20:00:00,40.4097277832,4.12339375887,1.37661891843,0.0,9.17985065927,19.4245,44.982993688,0.0,33.3988,11.584193688
 04/20  21:00:00,38.9119899688,4.12339375887,0.00255060562718,0.0,9.17985065927,19.4245,38.4175458837,0.0357195984043,25.0491,13.3327262853
 04/20  22:00:00,38.7619776246,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.4180711188,0.303541853834,16.6994,10.4151292649
 04/20  23:00:00,39.5062943385,4.12339375887,0.0,0.0,9.17985065927,19.4245,20.6654467083,6.54555158893,8.3497,5.77019511942
 04/20  24:00:00,22.7972513613,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.8446142305,14.3147822126,3.33988,5.18995201788
 04/21  01:00:00,14.8364723182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.8515580094,0.0,0.0,0.0,1.52997510988,7.4902,3.93196700281,0.0,3.33988,0.592087002806
 04/21  03:00:00,14.8664768216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.5538658198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.3949326521,4.12339375887,0.0,0.0,4.58992532963,8.1892,40.9267608032,31.9849679007,8.3497,0.592092902577
 04/21  06:00:00,39.0722168435,4.12339375887,0.0198903422311,0.0,9.17985065927,19.4245,47.5710947937,27.4092608404,16.6994,3.46243395331
 04/21  07:00:00,42.1105944847,4.12339375887,0.0242862404744,0.0,9.17985065927,26.9147,49.3340973222,10.3552939072,25.0491,13.9297034151
 04/21  08:00:00,42.1504026595,4.12339375887,0.00512557916609,0.0,9.17985065927,26.9147,47.741083182,1.01035561171,33.3988,13.3319275703
 04/21  09:00:00,34.7274982441,4.12339375887,0.00750670006517,0.0,9.17985065927,19.4245,35.4707180893,0.0056118933979,25.0491,10.4160061959
 04/21  10:00:00,42.8306450226,4.12339375887,0.581378308727,0.0,9.17985065927,26.9147,50.9987491521,0.0,41.7485,9.25024915208
 04/21  11:00:00,46.9652045516,4.12339375887,3.96396291669,0.0,9.17985065927,26.9147,52.1646078483,0.0,41.7485,10.4161078483
 04/21  12:00:00,49.6943892868,4.12339375887,7.31484135377,0.0,9.17985065927,26.9147,51.5750085496,0.0,41.7485,9.82650854962
 04/21  13:00:00,42.8907788161,4.12339375887,8.03122526407,0.0,9.17985065927,19.4245,41.4870624945,0.0,33.3988,8.08826249449
 04/21  14:00:00,42.5730450642,4.12339375887,7.69690445958,0.0,9.17985065927,19.4245,31.9769925946,0.0,25.0491,6.92789259462
 04/21  15:00:00,42.8114396557,4.12339375887,7.92260153454,0.0,9.17985065927,19.4245,40.9022687904,0.0,33.3988,7.5034687904
 04/21  16:00:00,52.8349589691,4.12339375887,10.4710138668,0.0,9.17985065927,26.9147,57.0248693779,0.0,50.0982,6.9266693779
 04/21  17:00:00,51.679479852,4.12339375887,9.39682198497,0.0,9.17985065927,26.9147,59.3489532796,0.0,50.0982,9.25075327965
 04/21  18:00:00,51.8587041234,4.12339375887,9.59936363107,0.0,9.17985065927,26.9147,63.4297205568,0.0,50.0982,13.3315205568
 04/21  19:00:00,42.5713900199,4.12339375887,7.81254099396,0.0,9.17985065927,19.4245,47.3192411319,0.0,33.3988,13.9204411319
 04/21  20:00:00,44.3942495683,4.12339375887,5.42429159164,0.0,9.17985065927,19.4245,44.9822973759,0.0,33.3988,11.5834973759
 04/21  21:00:00,41.6594474941,4.12339375887,2.74773558289,0.0,9.17985065927,19.4245,37.8023696716,0.0,25.0491,12.7532696716
 04/21  22:00:00,39.788059498,4.12339375887,0.885235719115,0.0,9.17985065927,19.4245,27.1143945665,0.0,16.6994,10.4149945665
 04/21  23:00:00,39.6908988545,4.12339375887,0.0296027622686,0.0,9.17985065927,19.4245,14.7263181295,0.0313328249695,8.3497,6.3452853045
 04/21  24:00:00,22.9242752868,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.1392329634,0.184805126468,3.33988,4.61454783693
 04/22  01:00:00,14.9496924439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.9619776131,0.0,0.0,0.0,1.52997510988,7.4902,3.93197108397,0.0,3.33988,0.592091083975
 04/22  03:00:00,14.9431267543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,15.0732694339,0.0,0.0,0.0,1.52997510988,7.4902,3.93192521951,0.0,3.33988,0.592045219507
 04/22  05:00:00,22.9215754756,4.12339375887,0.0,0.0,4.58992532963,8.1892,33.3749940976,25.0052940976,8.3497,0.02
 04/22  06:00:00,38.8549560915,4.12339375887,0.0114722411218,0.0,9.17985065927,19.4245,45.5867142179,24.85038014,16.6994,4.03693407785
 04/22  07:00:00,42.0698067704,4.12339375887,0.0136105832382,0.0,9.17985065927,26.9147,46.4468669805,17.9358131217,25.0491,3.46195385876
 04/22  08:00:00,42.0603026149,4.12339375887,0.0,0.0,9.17985065927,26.9147,55.8936667686,18.4588328802,33.3988,4.03603388841
 04/22  09:00:00,34.5891891099,4.12339375887,0.00344680384272,0.0,9.17985065927,19.4245,55.5413155659,18.9113371934,25.0491,11.5808783725
 04/22  10:00:00,42.1054488134,4.12339375887,0.0134430771193,0.0,9.17985065927,26.9147,69.1137072387,16.949886445,41.7485,10.4153207937
 04/22  11:00:00,42.8253321665,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.31909975,7.98821685026,41.7485,11.5823828998
 04/22  12:00:00,42.1506545613,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.7923244932,8.46178006788,41.7485,11.5820444253
 04/22  13:00:00,34.6323602385,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.913261901,7.09981823196,33.3988,10.414643669
 04/22  14:00:00,34.6597285487,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.4899159267,2.61287195619,25.0491,9.82794397051
 04/22  15:00:00,34.6717091582,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.6500245188,0.0,33.3988,9.25122451881
 04/22  16:00:00,42.2019922236,4.12339375887,0.0799998486188,0.0,9.17985065927,26.9147,58.1995294723,0.0145700641795,50.0982,8.08675940817
 04/22  17:00:00,42.8561126741,4.12339375887,0.714345986225,0.0,9.17985065927,26.9147,59.3482294039,0.0,50.0982,9.25002940391
 04/22  18:00:00,43.540378583,4.12339375887,1.39999171824,0.0,9.17985065927,26.9147,62.8511402629,0.0,50.0982,12.7529402629
 04/22  19:00:00,35.4989245767,4.12339375887,0.699237073531,0.0,9.17985065927,19.4245,46.7300361228,0.0,33.3988,13.3312361228
 04/22  20:00:00,38.9597218157,4.12339375887,0.00332174222495,0.0,9.17985065927,19.4245,46.3072639826,1.33049953677,33.3988,11.5779644458
 04/22  21:00:00,38.8346284855,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.3002835465,8.49861615877,25.0491,12.7525673877
 04/22  22:00:00,38.7011447738,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.8133652728,16.8642847999,16.6994,9.24968047295
 04/22  23:00:00,39.4523916409,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.8004197465,24.523895304,8.3497,6.92682444249
 04/22  24:00:00,22.7185587497,4.12339375887,0.00217078743852,0.0,4.58992532963,8.1892,51.6337674633,43.104855743,3.33988,5.18903172024
 04/23  01:00:00,14.7615304582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.7778032607,0.0,0.0,0.0,1.52997510988,7.4902,3.93196745523,0.0,3.33988,0.592087455234
 04/23  03:00:00,14.7721409633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.9095831088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.7882401805,4.12339375887,0.0,0.0,4.58992532963,8.1892,72.1050764693,63.163283115,8.3497,0.592093354284
 04/23  06:00:00,38.7430959835,4.12339375887,0.0156539169593,0.0,9.17985065927,19.4245,80.5868706627,60.4251431664,16.6994,3.46232749632
 04/23  07:00:00,41.9877758071,4.12339375887,0.0118744756314,0.0,9.17985065927,26.9147,71.4232062151,42.337837244,25.0491,4.03626897103
 04/23  08:00:00,42.0460082196,4.12339375887,0.000887670449448,0.0,9.17985065927,26.9147,58.3831253578,21.5210017874,33.3988,3.46332357041
 04/23  09:00:00,34.6126319334,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.9936526724,10.9073120901,25.0491,4.03724058237
 04/23  10:00:00,42.1527711913,4.12339375887,0.00825640654355,0.0,9.17985065927,26.9147,53.729761008,0.398527508377,41.7485,11.5827334996
 04/23  11:00:00,42.9317174749,4.12339375887,0.0328514853182,0.0,9.17985065927,26.9147,53.3316716535,0.0,41.7485,11.5831716535
 04/23  12:00:00,43.327568155,4.12339375887,1.06116948043,0.0,9.17985065927,26.9147,50.9983723774,0.0,41.7485,9.24987237743
 04/23  13:00:00,36.5550381866,4.12339375887,1.79853874234,0.0,9.17985065927,19.4245,42.6480765245,0.0,33.3988,9.2492765245
 04/23  14:00:00,37.1249537163,4.12339375887,2.34265744514,0.0,9.17985065927,19.4245,31.9767303094,0.0,25.0491,6.92763030944
 04/23  15:00:00,37.8961200337,4.12339375887,3.11472188916,0.0,9.17985065927,19.4245,40.9024249837,0.0,33.3988,7.50362498371
 04/23  16:00:00,47.002132296,4.12339375887,4.80097606715,0.0,9.17985065927,26.9147,57.0236313854,0.0,50.0982,6.92543138538
 04/23  17:00:00,47.4111701539,4.12339375887,5.20943452567,0.0,9.17985065927,26.9147,59.3479878097,0.0,50.0982,9.24978780973
 04/23  18:00:00,47.8818914843,4.12339375887,5.68147953201,0.0,9.17985065927,26.9147,61.6809605021,0.0,50.0982,11.5827605021
 04/23  19:00:00,38.6336057422,4.12339375887,3.76490177888,0.0,9.17985065927,19.4245,44.9823260028,0.0,33.3988,11.5835260028
 04/23  20:00:00,40.7097560025,4.12339375887,1.65106638601,0.0,9.17985065927,19.4245,42.6497727775,0.0,33.3988,9.25097277754
 04/23  21:00:00,38.9954338636,4.12339375887,0.0511169701114,0.0,9.17985065927,19.4245,37.2412542204,0.030749035702,25.0491,12.1614051847
 04/23  22:00:00,38.773655299,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.6754586403,1.72753700642,16.6994,9.24852163386
 04/23  23:00:00,39.5284869606,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.712496043,2.74871760443,8.3497,4.61407843859
 04/23  24:00:00,22.8045650266,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.7021341167,13.5932623647,3.33988,5.76899175205
 04/24  01:00:00,14.8322935758,0.0,0.0,0.0,1.52997510988,7.4902,3.93197314921,0.0,3.33988,0.592093149212
 04/24  02:00:00,14.8476491225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.8420248289,0.0,0.0,0.0,1.52997510988,7.4902,3.93195321956,0.0,3.33988,0.592073219557
 04/24  04:00:00,14.9786478469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.8424369535,4.12339375887,0.0,0.0,4.58992532963,8.1892,52.3520550364,43.4103017889,8.3497,0.592053247512
 04/24  06:00:00,37.7439301076,4.12339375887,0.0184846532076,0.0,9.17985065927,19.4245,60.2115532577,40.0492876337,16.6994,3.46286562402
 04/24  07:00:00,42.0642382526,4.12339375887,0.0187044344602,0.0,9.17985065927,26.9147,61.528622298,22.5554090235,25.0491,13.9241132745
 04/24  08:00:00,42.1278353735,4.12339375887,0.00138582943228,0.0,9.17985065927,26.9147,51.3609605547,5.21052346484,33.3988,12.7516370898
