Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  09:00:00,34.720296501,4.12339375887,0.00607732387839,0.0,9.17985065927,19.4245,35.4724612302,0.00800174781072,25.0491,10.4153594824
 04/24  10:00:00,44.3322915305,4.12339375887,2.0652240415,0.0,9.17985065927,26.9147,50.9989214018,0.0,41.7485,9.25042140182
 04/24  11:00:00,50.0898626568,4.12339375887,7.06536844441,0.0,9.17985065927,26.9147,52.1634271389,0.0,41.7485,10.4149271389
 04/24  12:00:00,54.2593572145,4.12339375887,11.8485708592,0.0,9.17985065927,26.9147,50.9983645494,0.0,41.7485,9.24986454939
 04/24  13:00:00,48.9667557166,4.12339375887,14.0632497867,0.0,9.17985065927,19.4245,41.7095053989,0.0,33.3988,8.31070539886
 04/24  14:00:00,50.6619775922,4.12339375887,15.7241364356,0.0,9.17985065927,19.4245,32.327447327,0.0,25.0491,7.27834732704
 04/24  15:00:00,52.1462524132,4.12339375887,17.2017715349,0.0,9.17985065927,19.4245,40.3256691587,0.0,33.3988,6.92686915869
 04/24  16:00:00,62.1128426732,4.12339375887,19.7483625851,0.0,9.17985065927,26.9147,57.0255411006,0.0,50.0982,6.92734110058
 04/24  17:00:00,62.9384530052,4.12339375887,20.5695190254,0.0,9.17985065927,26.9147,59.3484202903,0.0,50.0982,9.25022029032
 04/24  18:00:00,63.6154902831,4.12339375887,21.256686277,0.0,9.17985065927,26.9147,62.8499651448,0.0,50.0982,12.7517651448
 04/24  19:00:00,52.456622885,4.12339375887,17.402257013,0.0,9.17985065927,19.4245,47.3249259899,0.0,33.3988,13.9261259899
 04/24  20:00:00,52.9910254092,4.12339375887,13.7524893997,0.0,9.17985065927,19.4245,44.9804751241,0.0,33.3988,11.5816751241
 04/24  21:00:00,49.3929530161,4.12339375887,10.2778911036,0.0,9.17985065927,19.4245,37.8012446347,0.0,25.0491,12.7521446347
 04/24  22:00:00,47.433215218,4.12339375887,8.4765130344,0.0,9.17985065927,19.4245,27.1140498815,0.0,16.6994,10.4146498815
 04/24  23:00:00,47.0034900053,4.12339375887,7.27769076568,0.0,9.17985065927,19.4245,14.694839074,0.0,8.3497,6.34513907396
 04/24  24:00:00,27.82990413,4.12339375887,4.81554802975,0.0,4.58992532963,8.1892,8.07368846165,0.120458861875,3.33988,4.61334959977
 04/25  01:00:00,15.0283909661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,15.0328421432,0.0,0.0,0.0,1.52997510988,7.4902,3.93197525846,0.0,3.33988,0.592095258461
 04/25  03:00:00,15.0297374254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.8436077122,0.0,0.0,0.0,1.52997510988,7.4902,3.9319553318,0.0,3.33988,0.5920753318
 04/25  05:00:00,23.6981309905,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.52300677567,0.153306775666,8.3497,0.02
 04/25  06:00:00,38.2289883178,4.12339375887,0.0168067689818,0.0,9.17985065927,19.4245,20.1770357496,0.0152384228723,16.6994,3.46239732675
 04/25  07:00:00,42.7401700506,4.12339375887,0.52560324866,0.0,9.17985065927,26.9147,38.9768238972,0.0,25.0491,13.9277238972
 04/25  08:00:00,45.1172482606,4.12339375887,2.86407614679,0.0,9.17985065927,26.9147,46.1497553421,0.0,33.3988,12.7509553421
 04/25  09:00:00,38.7848973122,4.12339375887,3.97792858608,0.0,9.17985065927,19.4245,35.462800161,0.0,25.0491,10.413700161
 04/25  10:00:00,46.7418459729,4.12339375887,4.45201445457,0.0,9.17985065927,26.9147,50.9986040783,0.0,41.7485,9.25010407829
 04/25  11:00:00,49.7116807133,4.12339375887,6.7088819952,0.0,9.17985065927,26.9147,52.1622770321,0.0,41.7485,10.4137770321
 04/25  12:00:00,51.8310737993,4.12339375887,9.46039704266,0.0,9.17985065927,26.9147,50.9994864282,0.0,41.7485,9.25098642817
 04/25  13:00:00,43.6561840245,4.12339375887,8.82590039163,0.0,9.17985065927,19.4245,42.0632857653,0.0,33.3988,8.66448576527
 04/25  14:00:00,42.7003371845,4.12339375887,7.86204696357,0.0,9.17985065927,19.4245,31.9751911493,0.0,25.0491,6.92609114934
 04/25  15:00:00,42.0230166377,4.12339375887,7.1958905082,0.0,9.17985065927,19.4245,40.3253836931,0.0,33.3988,6.92658369306
 04/25  16:00:00,50.2553822176,4.12339375887,8.02249352801,0.0,9.17985065927,26.9147,57.0244909526,0.0,50.0982,6.92629095256
 04/25  17:00:00,50.9767817308,4.12339375887,8.75023826157,0.0,9.17985065927,26.9147,59.3476440077,0.0,50.0982,9.24944400773
 04/25  18:00:00,51.8309348774,4.12339375887,9.60710313963,0.0,9.17985065927,26.9147,62.8494480571,0.0,50.0982,12.7512480571
 04/25  19:00:00,41.6257362506,4.12339375887,6.9145873947,0.0,9.17985065927,19.4245,47.3228881367,0.0,33.3988,13.9240881367
 04/25  20:00:00,41.2161669767,4.12339375887,2.32604335139,0.0,9.17985065927,19.4245,44.9799006828,0.0,33.3988,11.5811006828
 04/25  21:00:00,38.9821817492,4.12339375887,0.167028292853,0.0,9.17985065927,19.4245,37.8004494427,0.0,25.0491,12.7513494427
 04/25  22:00:00,38.7645418839,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.5584386523,2.44415949966,16.6994,10.4148791527
 04/25  23:00:00,39.5180681543,4.12339375887,0.0,0.0,9.17985065927,19.4245,19.547003512,5.42801855734,8.3497,5.76928495471
 04/25  24:00:00,22.7864784809,4.12339375887,0.0,0.0,4.58992532963,8.1892,24.3736303515,16.4181571813,3.33988,4.61559317022
 04/26  01:00:00,14.8229465975,0.0,0.0,0.0,1.52997510988,7.4902,3.93197047543,0.0,3.33988,0.592090475426
 04/26  02:00:00,14.8359260318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.8370684297,0.0,0.0,0.0,1.52997510988,7.4902,3.93193945615,0.0,3.33988,0.592059456153
 04/26  04:00:00,14.9910298177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.8627953647,4.12339375887,0.0,0.0,4.58992532963,8.1892,41.3309915136,32.3892261358,8.3497,0.592065377828
 04/26  06:00:00,37.7583377208,4.12339375887,0.0173982721371,0.0,9.17985065927,19.4245,49.5324201046,29.3701956061,16.6994,3.46282449849
 04/26  07:00:00,42.0698605513,4.12339375887,0.0170692258657,0.0,9.17985065927,26.9147,54.5403300536,15.5691629853,25.0491,13.9220670683
 04/26  08:00:00,42.1588342169,4.12339375887,0.01227243123,0.0,9.17985065927,26.9147,47.3981045173,1.24822908,33.3988,12.7510754373
 04/26  09:00:00,35.145262507,4.12339375887,0.398415090774,0.0,9.17985065927,19.4245,35.4687110111,0.00479764073164,25.0491,10.4148133703
 04/26  10:00:00,44.8067038512,4.12339375887,2.54961607877,0.0,9.17985065927,26.9147,50.998467761,0.0,41.7485,9.24996776104
 04/26  11:00:00,49.1528039388,4.12339375887,6.15854299343,0.0,9.17985065927,26.9147,52.1631328417,0.0,41.7485,10.4146328417
 04/26  12:00:00,51.6828071387,4.12339375887,9.32163819265,0.0,9.17985065927,26.9147,50.9974882927,0.0,41.7485,9.24898829269
 04/26  13:00:00,44.2470344975,4.12339375887,9.41175897876,0.0,9.17985065927,19.4245,41.4854075201,0.0,33.3988,8.08660752006
 04/26  14:00:00,43.7231161024,4.12339375887,8.87647837592,0.0,9.17985065927,19.4245,31.9752546186,0.0,25.0491,6.92615461857
 04/26  15:00:00,43.6422306513,4.12339375887,8.80450586355,0.0,9.17985065927,19.4245,40.3249154987,0.0,33.3988,6.92611549872
 04/26  16:00:00,53.2432424154,4.12339375887,10.9871163434,0.0,9.17985065927,26.9147,57.0248733081,0.0,50.0982,6.92667330806
 04/26  17:00:00,54.6173738674,4.12339375887,12.3540888269,0.0,9.17985065927,26.9147,59.347249651,0.0,50.0982,9.24904965102
 04/26  18:00:00,55.4505553582,4.12339375887,13.1870109004,0.0,9.17985065927,26.9147,62.8487701545,0.0,50.0982,12.7505701545
 04/26  19:00:00,45.1317526093,4.12339375887,10.185290024,0.0,9.17985065927,19.4245,47.3216414392,0.0,33.3988,13.9228414392
 04/26  20:00:00,45.2666491544,4.12339375887,6.15111703545,0.0,9.17985065927,19.4245,44.9792641553,0.0,33.3988,11.5804641553
 04/26  21:00:00,41.3101349079,4.12339375887,2.3166394715,0.0,9.17985065927,19.4245,37.7997327433,0.0,25.0491,12.7506327433
 04/26  22:00:00,39.4653918404,4.12339375887,0.614616462472,0.0,9.17985065927,19.4245,27.0007006225,0.0,16.6994,10.3013006225
 04/26  23:00:00,39.5917937982,4.12339375887,0.00600153317904,0.0,9.17985065927,19.4245,14.343158024,0.112354215392,8.3497,5.88110380866
 04/26  24:00:00,22.8632105563,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.16654101759,0.212319616421,3.33988,4.61434140117
 04/27  01:00:00,14.891824456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.8952860417,0.0,0.0,0.0,1.52997510988,7.4902,3.93195589086,0.0,3.33988,0.592075890859
 04/27  03:00:00,14.8905694816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0323620495,0.0,0.0,0.0,1.52997510988,7.4902,3.93196179871,0.0,3.33988,0.592081798715
 04/27  05:00:00,22.8824330817,4.12339375887,0.0,0.0,4.58992532963,8.1892,37.6424741412,29.2727741412,8.3497,0.02
 04/27  06:00:00,37.77387927,4.12339375887,0.018374502114,0.0,9.17985065927,19.4245,48.915646829,28.1798173285,16.6994,4.03642950056
 04/27  07:00:00,42.096483986,4.12339375887,0.0245822839346,0.0,9.17985065927,26.9147,51.72477664,13.3318800234,25.0491,13.3437966166
 04/27  08:00:00,42.1480562811,4.12339375887,0.00717324079681,0.0,9.17985065927,26.9147,47.8516881762,1.70303634467,33.3988,12.7498518315
 04/27  09:00:00,34.7280076301,4.12339375887,0.00622959745553,0.0,9.17985065927,19.4245,35.4630940406,0.0,25.0491,10.4139940406
 04/27  10:00:00,45.3789461786,4.12339375887,3.08721589173,0.0,9.17985065927,26.9147,50.9987369947,0.0,41.7485,9.25023699472
 04/27  11:00:00,51.2739473477,4.12339375887,8.20912494786,0.0,9.17985065927,26.9147,52.162123186,0.0,41.7485,10.413623186
 04/27  12:00:00,54.637385752,4.12339375887,12.1802018685,0.0,9.17985065927,26.9147,50.9982004603,0.0,41.7485,9.24970046028
 04/27  13:00:00,47.5199482578,4.12339375887,12.6009098473,0.0,9.17985065927,19.4245,41.4847465228,0.0,33.3988,8.08594652283
 04/27  14:00:00,47.4829462834,4.12339375887,12.5444023437,0.0,9.17985065927,19.4245,31.9758179398,0.0,25.0491,6.92671793976
 04/27  15:00:00,47.0461624156,4.12339375887,12.1041099335,0.0,9.17985065927,19.4245,40.3259850282,0.0,33.3988,6.92718502816
 04/27  16:00:00,56.4103552172,4.12339375887,13.9891113946,0.0,9.17985065927,26.9147,57.0254259529,0.0,50.0982,6.92722595291
 04/27  17:00:00,58.4488536755,4.12339375887,16.081338872,0.0,9.17985065927,26.9147,59.3470171803,0.0,50.0982,9.24881718032
 04/27  18:00:00,60.2907966133,4.12339375887,17.9278659878,0.0,9.17985065927,26.9147,62.8481037499,0.0,50.0982,12.7499037499
 04/27  19:00:00,50.3920949755,4.12339375887,15.3257048937,0.0,9.17985065927,19.4245,47.3190389082,0.0,33.3988,13.9202389082
 04/27  20:00:00,53.0586646177,4.12339375887,13.7932621973,0.0,9.17985065927,19.4245,44.9788497166,0.0,33.3988,11.5800497166
 04/27  21:00:00,49.443244097,4.12339375887,10.302934264,0.0,9.17985065927,19.4245,37.2197229513,0.0,25.0491,12.1706229513
 04/27  22:00:00,47.3516007868,4.12339375887,8.36222013831,0.0,9.17985065927,19.4245,27.1117150511,0.0,16.6994,10.4123150511
 04/27  23:00:00,46.6374788903,4.12339375887,6.88281126359,0.0,9.17985065927,19.4245,14.119151714,0.0,8.3497,5.76945171404
 04/27  24:00:00,27.4163121799,4.12339375887,4.36149174434,0.0,4.58992532963,8.1892,8.65052713329,0.121774990677,3.33988,5.18887214261
 04/28  01:00:00,15.0856735502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,15.095046246,0.0,0.0,0.0,1.52997510988,7.4902,3.93194623111,0.0,3.33988,0.592066231113
 04/28  03:00:00,15.0964092869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.9416106514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,24.048109473,4.12339375887,0.231984806887,0.0,4.58992532963,8.1892,8.98558928222,0.0437999145839,8.3497,0.592089367631
 04/28  06:00:00,38.3045291518,4.12339375887,0.0194084538547,0.0,9.17985065927,19.4245,20.2045584343,0.0425898855729,16.6994,3.46256854877
 04/28  07:00:00,42.2256808133,4.12339375887,0.0279078596986,0.0,9.17985065927,26.9147,38.9908639393,0.0201998664413,25.0491,13.9215640729
 04/28  08:00:00,42.1888205298,4.12339375887,0.0,0.0,9.17985065927,26.9147,45.5687785715,0.0,33.3988,12.1699785715
 04/28  09:00:00,34.6874557289,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.8317357139,0.369057634272,25.0491,10.4135780796
 04/28  10:00:00,42.16866388,4.12339375887,0.0109485049658,0.0,9.17985065927,26.9147,54.8693678934,3.87050778514,41.7485,9.25036010828
 04/28  11:00:00,42.8841223966,4.12339375887,0.0119493646066,0.0,9.17985065927,26.9147,52.1610587269,0.0,41.7485,10.4125587269
 04/28  12:00:00,42.5246683166,4.12339375887,0.29439988182,0.0,9.17985065927,26.9147,50.9973057904,0.0,41.7485,9.24880579044
 04/28  13:00:00,34.8091806157,4.12339375887,0.0797165780461,0.0,9.17985065927,19.4245,41.4845111906,0.0,33.3988,8.08571119065
 04/28  14:00:00,34.7472168418,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.9877251713,0.0115874871725,25.0491,6.92703768418
 04/28  15:00:00,34.7435823254,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.344034213,0.0179277448166,33.3988,6.92730646815
 04/28  16:00:00,42.4834405586,4.12339375887,0.353321837431,0.0,9.17985065927,26.9147,57.026251648,0.0,50.0982,6.92805164798
 04/28  17:00:00,42.9019250594,4.12339375887,0.77484272947,0.0,9.17985065927,26.9147,59.3483478302,0.0,50.0982,9.25014783022
 04/28  18:00:00,43.4860549274,4.12339375887,1.35570645311,0.0,9.17985065927,26.9147,62.8478152158,0.0,50.0982,12.7496152158
 04/28  19:00:00,34.7700500595,4.12339375887,0.167374088445,0.0,9.17985065927,19.4245,47.3522148016,0.0306233943759,33.3988,13.9227914072
 04/28  20:00:00,38.7987228003,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4128994289,0.0116489475006,33.3988,11.0024504814
 04/28  21:00:00,38.7330848342,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.6999809408,9.89999555895,25.0491,12.7508853819
 04/28  22:00:00,38.6995049943,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.0787486009,20.966645455,16.6994,10.4127031459
 04/28  23:00:00,39.4473692301,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.3230608439,29.2042128945,8.3497,5.76914794946
 04/28  24:00:00,22.717717412,4.12339375887,0.0,0.0,4.58992532963,8.1892,49.0765797841,41.1215777961,3.33988,4.61512198802
 04/29  01:00:00,14.7673197273,0.0,0.0,0.0,1.52997510988,7.4902,3.93196049216,0.0,3.33988,0.592080492159
 04/29  02:00:00,14.796060746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.8087070229,0.0,0.0,0.0,1.52997510988,7.4902,3.93194054198,0.0,3.33988,0.592060541981
 04/29  04:00:00,14.9564550673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.8242586988,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.1674098413,50.2256433792,8.3497,0.592066462115
 04/29  06:00:00,37.7212477899,4.12339375887,0.0172400390191,0.0,9.17985065927,19.4245,68.1048958213,47.9431626704,16.6994,3.46233315082
 04/29  07:00:00,42.0112503333,4.12339375887,0.0122038296046,0.0,9.17985065927,26.9147,62.2256016312,33.7143324794,25.0491,3.46216915175
 04/29  08:00:00,42.0298913952,4.12339375887,0.00145108377384,0.0,9.17985065927,26.9147,63.1536365669,26.2919026305,33.3988,3.46293393633
 04/29  09:00:00,34.5658443757,4.12339375887,0.000872144218362,0.0,9.17985065927,19.4245,58.6364360147,22.0066331524,25.0491,11.5807028623
 04/29  10:00:00,42.084863628,4.12339375887,0.0043164737316,0.0,9.17985065927,26.9147,69.5269649304,17.3663033401,41.7485,10.4121615902
 04/29  11:00:00,42.8280493625,4.12339375887,0.0,0.0,9.17985065927,26.9147,58.1865304077,4.85878085756,41.7485,11.5792495501
 04/29  12:00:00,42.1826538393,4.12339375887,0.00100308065149,0.0,9.17985065927,26.9147,52.7503581956,0.0,41.7485,11.0018581956
 04/29  13:00:00,34.6602794361,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.8351535637,0.0242685471781,33.3988,10.4120850166
 04/29  14:00:00,34.6644212466,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.351483382,0.0540862529036,25.0491,9.24829712905
 04/29  15:00:00,34.6861871439,4.12339375887,0.0135786211909,0.0,9.17985065927,19.4245,42.6462832215,0.0,33.3988,9.24748322149
 04/29  16:00:00,42.4518748642,4.12339375887,0.334573316708,0.0,9.17985065927,26.9147,58.1844614044,0.0,50.0982,8.08626140441
 04/29  17:00:00,42.7583906362,4.12339375887,0.636463601816,0.0,9.17985065927,26.9147,59.3459152575,0.0,50.0982,9.24771525753
 04/29  18:00:00,43.3740349913,4.12339375887,1.25083475461,0.0,9.17985065927,26.9147,62.2684727723,0.0,50.0982,12.1702727723
 04/29  19:00:00,35.4645923045,4.12339375887,0.682808939618,0.0,9.17985065927,19.4245,46.1475562286,0.0,33.3988,12.7487562286
 04/29  20:00:00,38.9440227051,4.12339375887,0.00539766471031,0.0,9.17985065927,19.4245,46.1044758195,1.12650775932,33.3988,11.5791680602
 04/29  21:00:00,38.7811805214,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.9997737896,20.7804223564,25.0491,12.1702514332
 04/29  22:00:00,38.6437746875,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.1191839856,34.1708254438,16.6994,9.24895854179
 04/29  23:00:00,39.4264474923,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.9349628678,34.6582083697,8.3497,6.92705449813
 04/29  24:00:00,22.6841854341,4.12339375887,0.00185664172291,0.0,4.58992532963,8.1892,59.1857805057,51.2303356646,3.33988,4.61556484105
 04/30  01:00:00,14.7175663312,0.0,0.0,0.0,1.52997510988,7.4902,3.93197491528,0.0,3.33988,0.592094915277
 04/30  02:00:00,14.7296359713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.7358743296,0.0,0.0,0.0,1.52997510988,7.4902,3.93192909659,0.0,3.33988,0.592049096589
 04/30  04:00:00,14.8844302434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.7567756947,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.8838011378,71.9420461029,8.3497,0.592055034969
 04/30  06:00:00,37.6637159213,4.12339375887,0.0150761330889,0.0,9.17985065927,19.4245,86.1001525903,65.937904779,16.6994,3.46284781128
 04/30  07:00:00,41.9826025321,4.12339375887,0.00807281671209,0.0,9.17985065927,26.9147,68.6339122002,40.1223098303,25.0491,3.46250236991
 04/30  08:00:00,42.067720136,4.12339375887,0.00151464064148,0.0,9.17985065927,26.9147,48.7870984795,11.3513684249,33.3988,4.03693005456
 04/30  09:00:00,34.6458104291,4.12339375887,0.00225529197522,0.0,9.17985065927,19.4245,29.2491058724,0.736914077171,25.0491,3.4630917952
 04/30  10:00:00,42.2628911926,4.12339375887,0.0782664174003,0.0,9.17985065927,26.9147,52.7552170578,0.00795451529885,41.7485,10.9987625425
 04/30  11:00:00,44.1099634195,4.12339375887,1.16607063623,0.0,9.17985065927,26.9147,53.3287659841,0.0,41.7485,11.5802659841
 04/30  12:00:00,45.8978110885,4.12339375887,3.59238826435,0.0,9.17985065927,26.9147,50.9967224707,0.0,41.7485,9.24822247066
 04/30  13:00:00,39.2810806211,4.12339375887,4.49390496298,0.0,9.17985065927,19.4245,42.64513037,0.0,33.3988,9.24633037002
 04/30  14:00:00,41.011349601,4.12339375887,6.18565224098,0.0,9.17985065927,19.4245,31.9745075368,0.0,25.0491,6.92540753684
 04/30  15:00:00,43.271668174,4.12339375887,8.43033026289,0.0,9.17985065927,19.4245,40.3245542774,0.0,33.3988,6.92575427737
 04/30  16:00:00,53.8833150291,4.12339375887,11.6154880061,0.0,9.17985065927,26.9147,57.0231144662,0.0,50.0982,6.92491446618
 04/30  17:00:00,55.3480327796,4.12339375887,13.0708978524,0.0,9.17985065927,26.9147,59.3446530625,0.0,50.0982,9.2464530625
 04/30  18:00:00,55.6895984746,4.12339375887,13.4139153857,0.0,9.17985065927,26.9147,61.098588545,0.0,50.0982,11.000388545
 04/30  19:00:00,45.0655125616,4.12339375887,10.1126271487,0.0,9.17985065927,19.4245,44.978427839,0.0,33.3988,11.579627839
 04/30  20:00:00,42.507763455,4.12339375887,4.4712538903,0.0,9.17985065927,19.4245,42.6472725103,0.0,33.3988,9.24847251027
 04/30  21:00:00,39.7548901945,4.12339375887,0.777338962232,0.0,9.17985065927,19.4245,36.0497936391,0.0,25.0491,11.0006936391
 04/30  22:00:00,39.11909635,4.12339375887,0.268937607303,0.0,9.17985065927,19.4245,25.9494965985,0.0,16.6994,9.25009659849
 04/30  23:00:00,39.6138980505,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.4731401644,0.0286445749548,8.3497,5.09479558949
 04/30  24:00:00,22.8923018253,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.42795653523,0.223801867476,3.33988,5.86427466775
 05/01  01:00:00,14.9265676286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.9613150118,0.0,0.0,0.0,1.52997510988,7.4902,3.93192485598,0.0,3.33988,0.592044855982
 05/01  03:00:00,14.980335703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.1568596826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,23.038996923,4.12339375887,0.0,0.0,4.58992532963,8.1892,11.5568868069,2.61509719775,8.3497,0.592089609141
 05/01  06:00:00,37.9292124592,4.12339375887,0.035368499597,0.0,9.17985065927,19.4245,23.1200511863,2.95855470132,16.6994,3.46209648502
 05/01  07:00:00,42.2630982221,4.12339375887,0.0644230963705,0.0,9.17985065927,26.9147,38.3876639374,0.0,25.0491,13.3385639374
 05/01  08:00:00,42.553252479,4.12339375887,0.31385930695,0.0,9.17985065927,26.9147,46.1476889543,0.0,33.3988,12.7488889543
 05/01  09:00:00,34.9587346633,4.12339375887,0.196111047596,0.0,9.17985065927,19.4245,35.4616454555,0.0,25.0491,10.4125454555
 05/01  10:00:00,43.3096836049,4.12339375887,1.05243586301,0.0,9.17985065927,26.9147,50.4165732129,0.0,41.7485,8.66807321293
 05/01  11:00:00,46.0553760605,4.12339375887,3.06717254855,0.0,9.17985065927,26.9147,52.1615564009,0.0,41.7485,10.4130564009
 05/01  12:00:00,49.5714440718,4.12339375887,7.21268051286,0.0,9.17985065927,26.9147,50.9973031269,0.0,41.7485,9.24880312687
 05/01  13:00:00,41.9287169496,4.12339375887,7.11067707594,0.0,9.17985065927,19.4245,41.4855053493,0.0,33.3988,8.0867053493
 05/01  14:00:00,40.5132805473,4.12339375887,5.69116482548,0.0,9.17985065927,19.4245,31.9742534225,0.0,25.0491,6.92515342253
 05/01  15:00:00,40.2956807136,4.12339375887,5.46536117813,0.0,9.17985065927,19.4245,40.3233860627,0.0,33.3988,6.92458606267
 05/01  16:00:00,51.1151935224,4.12339375887,8.77207881537,0.0,9.17985065927,26.9147,57.0231694643,0.0,50.0982,6.92496946428
 05/01  17:00:00,53.9433410772,4.12339375887,11.6322999465,0.0,9.17985065927,26.9147,59.3444343377,0.0,50.0982,9.24623433775
 05/01  18:00:00,54.7528061106,4.12339375887,12.4778128439,0.0,9.17985065927,26.9147,62.2674102064,0.0,50.0982,12.1692102064
 05/01  19:00:00,44.8821461886,4.12339375887,9.92906862826,0.0,9.17985065927,19.4245,46.7383192713,0.0,33.3988,13.3395192713
 05/01  20:00:00,45.0589711528,4.12339375887,6.9771585521,0.0,9.17985065927,19.4245,44.9783560462,0.0,33.3988,11.5795560462
 05/01  21:00:00,40.9600629836,4.12339375887,1.94585100169,0.0,9.17985065927,19.4245,37.2191360051,0.0,25.0491,12.1700360051
 05/01  22:00:00,39.1547505791,4.12339375887,0.281633413889,0.0,9.17985065927,19.4245,27.1117547813,0.0,16.6994,10.4123547813
 05/01  23:00:00,39.6228745706,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.2010279575,0.0819858774277,8.3497,5.76934208009
 05/01  24:00:00,22.8913497887,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.37300001136,1.41797596252,3.33988,4.61514404884
 05/02  01:00:00,14.9442780893,0.0,0.0,0.0,1.52997510988,7.4902,3.93197309862,0.0,3.33988,0.592093098616
 05/02  02:00:00,14.9820573596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.9874775322,0.0,0.0,0.0,1.52997510988,7.4902,3.93193469003,0.0,3.33988,0.592054690026
 05/02  04:00:00,15.7268507218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.6002707818,4.12339375887,0.0,0.0,4.58992532963,8.1892,14.566281895,5.62452127575,8.3497,0.592060619288
 05/02  06:00:00,38.2118743062,4.12339375887,0.0390365465767,0.0,9.17985065927,19.4245,21.4378297523,1.27586543499,16.6994,3.46256431727
 05/02  07:00:00,42.2447880795,4.12339375887,0.0490696074558,0.0,9.17985065927,26.9147,38.4053934921,0.0180584962659,25.0491,13.3382349959
 05/02  08:00:00,42.2311078819,4.12339375887,0.0187647261333,0.0,9.17985065927,26.9147,46.1458167876,0.0,33.3988,12.7470167876
 05/02  09:00:00,34.7320304662,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.9265549657,0.0438656564549,25.0491,9.83358930921
 05/02  10:00:00,42.4444140184,4.12339375887,0.208435360952,0.0,9.17985065927,26.9147,50.9962512516,0.0,41.7485,9.2477512516
 05/02  11:00:00,45.7750515273,4.12339375887,2.78761687437,0.0,9.17985065927,26.9147,52.1605164154,0.0,41.7485,10.4120164154
 05/02  12:00:00,49.992916492,4.12339375887,7.63299903471,0.0,9.17985065927,26.9147,50.4181829276,0.0,41.7485,8.66968292757
 05/02  13:00:00,42.2423093064,4.12339375887,7.41889653879,0.0,9.17985065927,19.4245,41.4848082595,0.0,33.3988,8.08600825954
 05/02  14:00:00,40.5600473967,4.12339375887,5.73733737134,0.0,9.17985065927,19.4245,31.9754846171,0.0,25.0491,6.92638461711
 05/02  15:00:00,40.3021748857,4.12339375887,5.47101074684,0.0,9.17985065927,19.4245,40.3250758641,0.0,33.3988,6.92627586406
 05/02  16:00:00,49.7241941294,4.12339375887,7.39750379796,0.0,9.17985065927,26.9147,57.0236752389,0.0,50.0982,6.92547523894
 05/02  17:00:00,51.3091754848,4.12339375887,9.04004551549,0.0,9.17985065927,26.9147,59.3445545943,0.0,50.0982,9.24635459428
 05/02  18:00:00,52.7745003219,4.12339375887,10.5196509542,0.0,9.17985065927,26.9147,62.266852944,0.0,50.0982,12.168652944
 05/02  19:00:00,42.0859768277,4.12339375887,7.34288533735,0.0,9.17985065927,19.4245,46.7392947842,0.0,33.3988,13.3404947842
 05/02  20:00:00,42.62182631,4.12339375887,4.73042598442,0.0,9.17985065927,19.4245,44.978236264,0.0,33.3988,11.579436264
 05/02  21:00:00,40.7124642442,4.12339375887,1.82146425529,0.0,9.17985065927,19.4245,37.2178460743,0.0,25.0491,12.1687460743
 05/02  22:00:00,39.7334323004,4.12339375887,0.844133764126,0.0,9.17985065927,19.4245,27.1108126455,0.0,16.6994,10.4114126455
 05/02  23:00:00,39.6678463416,4.12339375887,0.0398377574119,0.0,9.17985065927,19.4245,14.2071754894,0.0892387865049,8.3497,5.76823670292
 05/02  24:00:00,22.8942950749,4.12339375887,0.00746853470972,0.0,4.58992532963,8.1892,9.28007133798,1.32540072738,3.33988,4.61479061059
 05/03  01:00:00,14.9265028313,0.0,0.0,0.0,1.52997510988,7.4902,3.93194853695,0.0,3.33988,0.592068536952
 05/03  02:00:00,14.946477092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,14.9470816977,0.0,0.0,0.0,1.52997510988,7.4902,3.93195444596,0.0,3.33988,0.59207444596
 05/03  04:00:00,15.1133560485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,22.997062435,4.12339375887,0.0,0.0,4.58992532963,8.1892,20.6686822777,12.2989822777,8.3497,0.02
 05/03  06:00:00,37.9082132533,4.12339375887,0.0371326405472,0.0,9.17985065927,19.4245,30.7085942738,9.97334408117,16.6994,4.03585019268
 05/03  07:00:00,42.2500380745,4.12339375887,0.0634512617124,0.0,9.17985065927,26.9147,38.3894832314,0.0,25.0491,13.3403832314
 05/03  08:00:00,42.417545884,4.12339375887,0.179929592239,0.0,9.17985065927,26.9147,45.5678114533,0.0,33.3988,12.1690114533
 05/03  09:00:00,35.1529635325,4.12339375887,0.380869294431,0.0,9.17985065927,19.4245,35.4608174905,0.0,25.0491,10.4117174905
 05/03  10:00:00,45.6134949255,4.12339375887,3.32144917593,0.0,9.17985065927,26.9147,50.9957875283,0.0,41.7485,9.24728752834
 05/03  11:00:00,50.9967242573,4.12339375887,7.95326232973,0.0,9.17985065927,26.9147,51.5832990105,0.0,41.7485,9.83479901052
 05/03  12:00:00,54.0168564707,4.12339375887,11.6032256477,0.0,9.17985065927,26.9147,50.9958646558,0.0,41.7485,9.24736465585
 05/03  13:00:00,46.3219006594,4.12339375887,11.4570219566,0.0,9.17985065927,19.4245,41.4831648873,0.0,33.3988,8.08436488731
 05/03  14:00:00,47.4162337448,4.12339375887,12.5347367944,0.0,9.17985065927,19.4245,31.3983845665,0.0,25.0491,6.34928456648
 05/03  15:00:00,48.2945659861,4.12339375887,13.4048040484,0.0,9.17985065927,19.4245,40.326866624,0.0,33.3988,6.928066624
 05/03  16:00:00,57.9751561774,4.12339375887,15.5937178089,0.0,9.17985065927,26.9147,57.0252139615,0.0,50.0982,6.92701396155
 05/03  17:00:00,59.8870550558,4.12339375887,17.5048238341,0.0,9.17985065927,26.9147,59.346035615,0.0,50.0982,9.24783561504
 05/03  18:00:00,62.61803462,4.12339375887,20.2473539309,0.0,9.17985065927,26.9147,62.2662394916,0.0,50.0982,12.1680394916
 05/03  19:00:00,53.1169328638,4.12339375887,18.0984996248,0.0,9.17985065927,19.4245,47.3167236336,0.0,33.3988,13.9179236336
 05/03  20:00:00,54.0294358245,4.12339375887,15.8731474724,0.0,9.17985065927,19.4245,44.398310388,0.0,33.3988,10.999510388
 05/03  21:00:00,51.2452264968,4.12339375887,12.137135084,0.0,9.17985065927,19.4245,37.2177675659,0.0,25.0491,12.1686675659
 05/03  22:00:00,49.2301048633,4.12339375887,10.2575575434,0.0,9.17985065927,19.4245,27.1100712155,0.0,16.6994,10.4106712155
 05/03  23:00:00,48.6780762094,4.12339375887,8.93437629394,0.0,9.17985065927,19.4245,14.1193591821,0.0,8.3497,5.76965918207
 05/03  24:00:00,28.0926529163,4.12339375887,5.04015417657,0.0,4.58992532963,8.1892,8.03331356108,0.0794941934218,3.33988,4.61393936766
 05/04  01:00:00,15.0983537154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  02:00:00,15.1210420286,0.0,0.0,0.0,1.52997510988,7.4902,3.93197129003,0.0,3.33988,0.592091290028
 05/04  03:00:00,15.1142550454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  04:00:00,15.2905759005,0.0,0.0,0.0,1.52997510988,7.4902,3.93192542662,0.0,3.33988,0.592045426616
 05/04  05:00:00,23.5370100976,4.12339375887,0.358832652232,0.0,4.58992532963,8.1892,8.51659866899,0.146898668989,8.3497,0.02
 05/04  06:00:00,38.7208644596,4.12339375887,0.670069832563,0.0,9.17985065927,19.4245,20.1617265904,0.0,16.6994,3.46232659045
 05/04  07:00:00,46.5664965304,4.12339375887,4.2802777932,0.0,9.17985065927,26.9147,38.968330074,0.0,25.0491,13.919230074
 05/04  08:00:00,49.2463612452,4.12339375887,6.93981086808,0.0,9.17985065927,26.9147,45.5668408995,0.0,33.3988,12.1680408995
 05/04  09:00:00,43.8570903304,4.12339375887,8.99909237913,0.0,9.17985065927,19.4245,34.882906995,0.0,25.0491,9.833806995
 05/04  10:00:00,53.619069167,4.12339375887,11.2458196693,0.0,9.17985065927,26.9147,50.9960421533,0.0,41.7485,9.24754215332
 05/04  11:00:00,58.0744609378,4.12339375887,14.9685149508,0.0,9.17985065927,26.9147,52.1611103408,0.0,41.7485,10.4126103408
 05/04  12:00:00,59.7783739847,4.12339375887,17.2997527188,0.0,9.17985065927,26.9147,50.4195276217,0.0,41.7485,8.67102762166
 05/04  13:00:00,49.7107264883,4.12339375887,14.7933024822,0.0,9.17985065927,19.4245,41.4843087738,0.0,33.3988,8.08550877379
 05/04  14:00:00,47.288706613,4.12339375887,12.3706092917,0.0,9.17985065927,19.4245,31.9749328162,0.0,25.0491,6.92583281622
 05/04  15:00:00,45.8499410837,4.12339375887,10.9396514436,0.0,9.17985065927,19.4245,40.3229752487,0.0,33.3988,6.92417524875
 05/04  16:00:00,53.9380433342,4.12339375887,11.5500982073,0.0,9.17985065927,26.9147,57.0220825915,0.0,50.0982,6.92388259153
 05/04  17:00:00,54.3975162552,4.12339375887,12.0510393766,0.0,9.17985065927,26.9147,58.76886458,0.0,50.0982,8.67066458005
 05/04  18:00:00,54.2699006207,4.12339375887,11.9847501082,0.0,9.17985065927,26.9147,62.792329921,0.0,50.0982,12.694129921
 05/04  19:00:00,42.5606439064,4.12339375887,7.62960197597,0.0,9.17985065927,19.4245,46.7910593865,0.0,33.3988,13.3922593865
 05/04  20:00:00,42.3150097388,4.12339375887,4.27842662413,0.0,9.17985065927,19.4245,44.3994231895,0.0,33.3988,11.0006231895
 05/04  21:00:00,39.7584717389,4.12339375887,0.796577888248,0.0,9.17985065927,19.4245,37.2178913078,0.0,25.0491,12.1687913078
 05/04  22:00:00,38.8040396989,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.1743258861,0.0639170074004,16.6994,10.4110088787
 05/04  23:00:00,39.5148998066,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.8108426601,7.69242850905,8.3497,5.76871415106
 05/04  24:00:00,22.7842607058,4.12339375887,0.0,0.0,4.58992532963,8.1892,30.0562195602,22.1024559242,3.33988,4.61388363596
 05/05  01:00:00,14.8347877666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.8699010212,0.0,0.0,0.0,1.52997510988,7.4902,3.93195694043,0.0,3.33988,0.592076940432
 05/05  03:00:00,14.8782662546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.5511204539,0.0,0.0,0.0,1.52997510988,7.4902,3.93196283609,0.0,3.33988,0.592082836088
 05/05  05:00:00,23.4463936534,4.12339375887,0.0,0.0,4.58992532963,8.1892,32.5515541518,24.1818541518,8.3497,0.02
 05/05  06:00:00,38.0636611924,4.12339375887,0.0275480285439,0.0,9.17985065927,19.4245,41.0965641335,20.9352965367,16.6994,3.46186759678
 05/05  07:00:00,42.1542501388,4.12339375887,0.0201436701231,0.0,9.17985065927,26.9147,41.4840444584,3.09542833052,25.0491,13.3395161279
 05/05  08:00:00,42.9099906895,4.12339375887,0.677964552809,0.0,9.17985065927,26.9147,46.1508891771,0.00536852407524,33.3988,12.7467206531
 05/05  09:00:00,37.6213161862,4.12339375887,2.82000315251,0.0,9.17985065927,19.4245,34.8838473929,0.0,25.0491,9.83474739285
 05/05  10:00:00,48.6174938925,4.12339375887,6.29560483426,0.0,9.17985065927,26.9147,50.9960209806,0.0,41.7485,9.24752098058
 05/05  11:00:00,53.5923830638,4.12339375887,10.5311910746,0.0,9.17985065927,26.9147,51.5826969693,0.0,41.7485,9.83419696932
 05/05  12:00:00,57.2778871536,4.12339375887,14.8389951672,0.0,9.17985065927,26.9147,50.9956664458,0.0,41.7485,9.24716644585
 05/05  13:00:00,51.4831367106,4.12339375887,16.5742733939,0.0,9.17985065927,19.4245,40.9079551291,0.0,33.3988,7.50915512907
 05/05  14:00:00,52.0308067176,4.12339375887,17.1056418707,0.0,9.17985065927,19.4245,31.9763569422,0.0,25.0491,6.92725694223
 05/05  15:00:00,51.8409176372,4.12339375887,16.9278730473,0.0,9.17985065927,19.4245,40.3240803504,0.0,33.3988,6.92528035043
 05/05  16:00:00,60.7742580293,4.12339375887,18.4469873627,0.0,9.17985065927,26.9147,57.023425539,0.0,50.0982,6.92522553896
 05/05  17:00:00,62.5344526736,4.12339375887,20.2016746898,0.0,9.17985065927,26.9147,59.3433134785,0.0,50.0982,9.24511347847
 05/05  18:00:00,64.4445729105,4.12339375887,22.1077966935,0.0,9.17985065927,26.9147,62.2650812185,0.0,50.0982,12.1668812185
 05/05  19:00:00,53.7266987025,4.12339375887,18.8967179638,0.0,9.17985065927,19.4245,46.7377956951,0.0,33.3988,13.3389956951
 05/05  20:00:00,48.6099229234,4.12339375887,10.670939253,0.0,9.17985065927,19.4245,44.398982293,0.0,33.3988,11.000182293
 05/05  21:00:00,44.001102523,4.12339375887,5.09378624967,0.0,9.17985065927,19.4245,37.2165357087,0.0,25.0491,12.1674357087
 05/05  22:00:00,40.3810500665,4.12339375887,1.51672273918,0.0,9.17985065927,19.4245,27.1096909625,0.0,16.6994,10.4102909625
 05/05  23:00:00,39.654107331,4.12339375887,0.0469528608202,0.0,9.17985065927,19.4245,14.1187886083,0.0,8.3497,5.76908860833
 05/05  24:00:00,22.8602748973,4.12339375887,0.00647083235204,0.0,4.58992532963,8.1892,11.9300694557,3.97527656437,3.33988,4.61491289131
 05/06  01:00:00,14.8900568685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.9068042226,0.0,0.0,0.0,1.52997510988,7.4902,3.93196088649,0.0,3.33988,0.592080886487
 05/06  03:00:00,14.9147022165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.0587589485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196679476,0.0,3.33988,0.592086794764
 05/06  05:00:00,22.9109590422,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.7432117205,27.3735117205,8.3497,0.02
 05/06  06:00:00,37.8084592999,4.12339375887,0.0242019866758,0.0,9.17985065927,19.4245,43.0084293639,22.8471465591,16.6994,3.46188280483
 05/06  07:00:00,42.1233272208,4.12339375887,0.0124049573226,0.0,9.17985065927,26.9147,32.2380056006,3.72625099844,25.0491,3.46265460211
 05/06  08:00:00,42.4407901227,4.12339375887,0.236470817146,0.0,9.17985065927,26.9147,36.8663311266,0.00472305608752,33.3988,3.46280807055
 05/06  09:00:00,37.2443167138,4.12339375887,2.45232277001,0.0,9.17985065927,19.4245,36.6270548877,0.0,25.0491,11.5779548877
 05/06  10:00:00,47.4306045548,4.12339375887,5.12689591041,0.0,9.17985065927,26.9147,51.5827171884,0.0,41.7485,9.83421718844
 05/06  11:00:00,51.1458750971,4.12339375887,8.10682272503,0.0,9.17985065927,26.9147,52.7477756245,0.0,41.7485,10.9992756245
 05/06  12:00:00,52.3868124642,4.12339375887,9.96791743108,0.0,9.17985065927,26.9147,53.3262162656,0.0,41.7485,11.5777162656
 05/06  13:00:00,44.2650702938,4.12339375887,9.38911933105,0.0,9.17985065927,19.4245,43.2308972448,0.0,33.3988,9.83209724483
 05/06  14:00:00,43.4348766023,4.12339375887,8.56028882535,0.0,9.17985065927,19.4245,34.2944944342,0.0,25.0491,9.24539443424
 05/06  15:00:00,44.1489312134,4.12339375887,9.2661336553,0.0,9.17985065927,19.4245,42.0693066012,0.0,33.3988,8.67050660118
 05/06  16:00:00,53.2309879916,4.12339375887,10.9122167336,0.0,9.17985065927,26.9147,58.1829728923,0.0,50.0982,8.08477289231
 05/06  17:00:00,53.5477475251,4.12339375887,11.2458410689,0.0,9.17985065927,26.9147,58.7671981313,0.0,50.0982,8.66899813128
 05/06  18:00:00,54.0899444037,4.12339375887,11.8006424309,0.0,9.17985065927,26.9147,62.8438226965,0.0,50.0982,12.7456226965
 05/06  19:00:00,44.5113142919,4.12339375887,9.54955423264,0.0,9.17985065927,19.4245,45.5661526826,0.0,33.3988,12.1673526826
 05/06  20:00:00,45.0057181439,4.12339375887,6.91080618715,0.0,9.17985065927,19.4245,44.3979280438,0.0,33.3988,10.9991280438
 05/06  21:00:00,44.6756629703,4.12339375887,5.62537248952,0.0,9.17985065927,19.4245,37.2166048359,0.0,25.0491,12.1675048359
 05/06  22:00:00,42.4380010606,4.12339375887,3.53874745706,0.0,9.17985065927,19.4245,25.9445258994,0.0,16.6994,9.24512589944
 05/06  23:00:00,41.1781790435,4.12339375887,1.52073042825,0.0,9.17985065927,19.4245,14.699643708,0.0,8.3497,6.34994370799
 05/06  24:00:00,22.9327672512,4.12339375887,0.00437619865057,0.0,4.58992532963,8.1892,8.15878935769,0.20336091947,3.33988,4.61554843822
 05/07  01:00:00,14.9530840106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196933864,0.0,3.33988,0.592089338644
 05/07  02:00:00,14.9692128442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.9677846818,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786821,0.0,3.33988,0.592087868214
 05/07  04:00:00,15.1181360228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.9949562295,4.12339375887,0.0257834510887,0.0,4.58992532963,8.1892,26.1197352894,17.1779415492,8.3497,0.592093740214
 05/07  06:00:00,37.8529020881,4.12339375887,0.0231545831946,0.0,9.17985065927,19.4245,36.7769957536,16.6152327489,16.6994,3.46236300468
 05/07  07:00:00,42.1575342911,4.12339375887,0.0245697211394,0.0,9.17985065927,26.9147,30.3068604389,1.79527701056,25.0491,3.46248342832
 05/07  08:00:00,42.3476518066,4.12339375887,0.137018814652,0.0,9.17985065927,26.9147,36.8615450295,0.0,33.3988,3.46274502948
 05/07  09:00:00,35.2063200893,4.12339375887,0.428309239366,0.0,9.17985065927,19.4245,28.5162623126,0.00428190010093,25.0491,3.4628804125
 05/07  10:00:00,46.5717126638,4.12339375887,4.27029096401,0.0,9.17985065927,26.9147,52.7474205179,0.0,41.7485,10.9989205179
 05/07  11:00:00,50.0240489155,4.12339375887,6.98142896517,0.0,9.17985065927,26.9147,53.3262410229,0.0,41.7485,11.5777410229
 05/07  12:00:00,51.4562656564,4.12339375887,9.06408697398,0.0,9.17985065927,26.9147,50.4177326957,0.0,41.7485,8.66923269566
 05/07  13:00:00,45.5233838419,4.12339375887,10.660039466,0.0,9.17985065927,19.4245,42.6457874941,0.0,33.3988,9.24698749405
 05/07  14:00:00,46.2074927548,4.12339375887,11.319686737,0.0,9.17985065927,19.4245,31.399765696,0.0,25.0491,6.35066569599
 05/07  15:00:00,48.0765295944,4.12339375887,13.1668960203,0.0,9.17985065927,19.4245,40.3248406913,0.0,33.3988,6.92604069132
 05/07  16:00:00,58.730274454,4.12339375887,16.3120800384,0.0,9.17985065927,26.9147,57.02422752,0.0,50.0982,6.92602752001
 05/07  17:00:00,60.2360680291,4.12339375887,17.8536297431,0.0,9.17985065927,26.9147,58.7677579352,0.0,50.0982,8.66955793524
 05/07  18:00:00,62.3388269951,4.12339375887,19.9752446924,0.0,9.17985065927,26.9147,61.6741586444,0.0,50.0982,11.5759586444
 05/07  19:00:00,53.1441827327,4.12339375887,18.082318087,0.0,9.17985065927,19.4245,44.397810618,0.0,33.3988,10.9990106179
 05/07  20:00:00,56.1172052034,4.12339375887,17.9107419912,0.0,9.17985065927,19.4245,42.0676827155,0.0,33.3988,8.66888271548
 05/07  21:00:00,54.3258471289,4.12339375887,15.1809678776,0.0,9.17985065927,19.4245,36.6259503531,0.0,25.0491,11.5768503531
 05/07  22:00:00,51.4132884564,4.12339375887,12.4217651638,0.0,9.17985065927,19.4245,25.369846071,0.0,16.6994,8.67044607105
 05/07  23:00:00,50.0509053233,4.12339375887,10.3040843063,0.0,9.17985065927,19.4245,12.9634593578,0.0,8.3497,4.6137593578
 05/07  24:00:00,27.0215508776,4.12339375887,3.97440815044,0.0,4.58992532963,8.1892,9.12817676233,0.0194742505735,3.33988,5.76882251175
 05/08  01:00:00,15.0872147299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,15.1093396636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194781567,0.0,3.33988,0.592067815672
 05/08  03:00:00,15.1204869513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.3088670609,0.0,0.0,0.0,1.52997510988,7.4902,3.93195372583,0.0,3.33988,0.592073725826
 05/08  05:00:00,28.1750047846,4.12339375887,4.95259789064,0.0,4.58992532963,8.1892,8.48175386695,0.112053866946,8.3497,0.02
 05/08  06:00:00,45.9991698507,4.12339375887,7.90109724029,0.0,9.17985065927,19.4245,20.1611677767,0.0,16.6994,3.46176777675
 05/08  07:00:00,57.66366359,4.12339375887,15.3143900111,0.0,9.17985065927,26.9147,38.3864586587,0.0,25.0491,13.3373586587
 05/08  08:00:00,61.4881907574,4.12339375887,19.120986214,0.0,9.17985065927,26.9147,45.5648609356,0.0,33.3988,12.1660609356
 05/08  09:00:00,54.0040559148,4.12339375887,19.1218456215,0.0,9.17985065927,19.4245,34.8815336422,0.0,25.0491,9.83243364216
 05/08  10:00:00,63.3445632706,4.12339375887,20.9550410061,0.0,9.17985065927,26.9147,50.995144035,0.0,41.7485,9.24664403502
 05/08  11:00:00,70.953482575,4.12339375887,27.8105047136,0.0,9.17985065927,26.9147,51.5814395737,0.0,41.7485,9.83293957369
 05/08  12:00:00,69.4316866776,4.12339375887,26.9008636582,0.0,9.17985065927,26.9147,50.9951711239,0.0,41.7485,9.24667112392
 05/08  13:00:00,55.8004422444,4.12339375887,20.8260646915,0.0,9.17985065927,19.4245,40.9078409013,0.0,33.3988,7.50904090135
 05/08  14:00:00,56.1861798568,4.12339375887,21.2066252825,0.0,9.17985065927,19.4245,31.9738183468,0.0,25.0491,6.92471834682
 05/08  15:00:00,57.3292095924,4.12339375887,22.3571079378,0.0,9.17985065927,19.4245,40.3239268434,0.0,33.3988,6.92512684342
 05/08  16:00:00,66.5345872077,4.12339375887,24.0729519434,0.0,9.17985065927,26.9147,56.4489586906,0.0,50.0982,6.35075869058
 05/08  17:00:00,67.026659068,4.12339375887,24.6065594637,0.0,9.17985065927,26.9147,59.3447064765,0.0,50.0982,9.2465064765
 05/08  18:00:00,66.0109032709,4.12339375887,23.6691656165,0.0,9.17985065927,26.9147,62.2651120286,0.0,50.0982,12.1669120286
 05/08  19:00:00,55.1371738119,4.12339375887,20.0909130932,0.0,9.17985065927,19.4245,46.7365883153,0.0,33.3988,13.3377883153
 05/08  20:00:00,53.5940190587,4.12339375887,15.4266917795,0.0,9.17985065927,19.4245,44.3972923511,0.0,33.3988,10.9984923511
 05/08  21:00:00,47.1711746627,4.12339375887,8.11029726464,0.0,9.17985065927,19.4245,37.2156022501,0.0,25.0491,12.1665022501
 05/08  22:00:00,40.2074233005,4.12339375887,1.36172857613,0.0,9.17985065927,19.4245,26.5320581889,0.0,16.6994,9.83265818891
 05/08  23:00:00,39.5905988714,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.1419572127,0.0234274284054,8.3497,5.76882978433
 05/08  24:00:00,22.8840062509,4.12339375887,0.00419374913785,0.0,4.58992532963,8.1892,8.09269616565,0.139453976675,3.33988,4.61336218897
 05/09  01:00:00,14.8823635581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.8787945724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196300734,0.0,3.33988,0.592083007339
 05/09  03:00:00,14.8899808789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.5976511216,0.0,0.0,0.0,1.52997510988,7.4902,3.9319430579,0.0,3.33988,0.592063057899
 05/09  05:00:00,23.4252728919,4.12339375887,0.019170803571,0.0,4.58992532963,8.1892,41.8738032109,33.5041032109,8.3497,0.02
 05/09  06:00:00,36.9273217121,4.12339375887,0.0168215007781,0.0,9.17985065927,19.4245,58.1034986631,37.9422110488,16.6994,3.46188761431
 05/09  07:00:00,42.1057261135,4.12339375887,0.0163042980559,0.0,9.17985065927,26.9147,49.7370487475,11.35223552,25.0491,13.3357132275
 05/09  08:00:00,43.5111259851,4.12339375887,1.27972951946,0.0,9.17985065927,26.9147,45.5661373633,0.0,33.3988,12.1673373633
 05/09  09:00:00,40.9561480285,4.12339375887,6.12122115874,0.0,9.17985065927,19.4245,34.8821891242,0.0,25.0491,9.83308912421
 05/09  10:00:00,52.5524684885,4.12339375887,10.1925048168,0.0,9.17985065927,26.9147,50.9954279221,0.0,41.7485,9.24692792206
 05/09  11:00:00,58.8192731117,4.12339375887,15.720254562,0.0,9.17985065927,26.9147,51.5816536636,0.0,41.7485,9.83315366362
 05/09  12:00:00,63.0067176562,4.12339375887,20.5376682989,0.0,9.17985065927,26.9147,50.4181708647,0.0,41.7485,8.66967086473
 05/09  13:00:00,54.9848588113,4.12339375887,20.050674959,0.0,9.17985065927,19.4245,41.4833551993,0.0,33.3988,8.0845551993
 05/09  14:00:00,55.8637708882,4.12339375887,20.9027381077,0.0,9.17985065927,19.4245,31.3982457033,0.0,25.0491,6.34914570329
 05/09  15:00:00,55.8015200515,4.12339375887,20.857073211,0.0,9.17985065927,19.4245,40.3246451614,0.0,33.3988,6.92584516136
 05/09  16:00:00,63.7092446393,4.12339375887,21.3243243126,0.0,9.17985065927,26.9147,57.0239488822,0.0,50.0982,6.92574888223
 05/09  17:00:00,66.8184845913,4.12339375887,24.4074175312,0.0,9.17985065927,26.9147,58.7684386411,0.0,50.0982,8.67023864112
 05/09  18:00:00,69.9537788627,4.12339375887,27.5562068013,0.0,9.17985065927,26.9147,62.2648637893,0.0,50.0982,12.1666637893
 05/09  19:00:00,60.9673273881,4.12339375887,26.0785292951,0.0,9.17985065927,19.4245,46.7360885986,0.0,33.3988,13.3372885986
 05/09  20:00:00,62.36474676,4.12339375887,24.3150991434,0.0,9.17985065927,19.4245,44.3967781802,0.0,33.3988,10.9979781802
 05/09  21:00:00,58.5070009265,4.12339375887,19.4788475585,0.0,9.17985065927,19.4245,37.2152109737,0.0,25.0491,12.1661109737
 05/09  22:00:00,56.0813084618,4.12339375887,17.059661511,0.0,9.17985065927,19.4245,26.5315403808,0.0,16.6994,9.83214038082
 05/09  23:00:00,54.1292210023,4.12339375887,14.3465138909,0.0,9.17985065927,19.4245,14.1180726088,0.0,8.3497,5.76837260876
 05/09  24:00:00,31.9343703412,4.12339375887,8.8400421593,0.0,4.58992532963,8.1892,7.98866893015,0.035543339768,3.33988,4.61324559038
 05/10  01:00:00,15.1260954386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,15.1415247425,0.0,0.0,0.0,1.52997510988,7.4902,3.93194184605,0.0,3.33988,0.592061846055
 05/10  03:00:00,15.1373543077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.3140137669,0.0,0.0,0.0,1.52997510988,7.4902,3.9319477657,0.0,3.33988,0.592067765705
 05/10  05:00:00,26.4265901408,4.12339375887,3.2163486625,0.0,4.58992532963,8.1892,8.49128988464,0.121589884635,8.3497,0.02
 05/10  06:00:00,41.2065407166,4.12339375887,4.17933758115,0.0,9.17985065927,19.4245,20.1610220211,0.0,16.6994,3.46162202112
 05/10  07:00:00,50.6410892603,4.12339375887,8.31857544557,0.0,9.17985065927,26.9147,38.3851213527,0.0,25.0491,13.3360213527
 05/10  08:00:00,52.4021450328,4.12339375887,10.07072201,0.0,9.17985065927,26.9147,45.5646400278,0.0,33.3988,12.1658400278
 05/10  09:00:00,45.5699731538,4.12339375887,10.7103972852,0.0,9.17985065927,19.4245,34.8823186142,0.0,25.0491,9.83321861418
 05/10  10:00:00,56.088629595,4.12339375887,13.7132796935,0.0,9.17985065927,26.9147,50.4178860775,0.0,41.7485,8.66938607755
 05/10  11:00:00,53.8162341143,4.12339375887,10.7958345583,0.0,9.17985065927,26.9147,51.5797651315,0.0,41.7485,9.83126513154
 05/10  12:00:00,50.513892347,4.12339375887,8.16274884971,0.0,9.17985065927,26.9147,50.9946770296,0.0,41.7485,9.2461770296
 05/10  13:00:00,40.2596685496,4.12339375887,5.47603003344,0.0,9.17985065927,19.4245,40.9056142048,0.0,33.3988,7.50681420478
 05/10  14:00:00,36.5533667714,4.12339375887,1.78981483985,0.0,9.17985065927,19.4245,31.9744277341,0.0,25.0491,6.92532773406
 05/10  15:00:00,34.9710622382,4.12339375887,0.237582438437,0.0,9.17985065927,19.4245,40.3233798282,0.0,33.3988,6.92457982818
