Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  16:00:00,42.9626561564,4.12339375887,0.753310336317,0.0,9.17985065927,26.9147,56.4483702348,0.0,50.0982,6.35017023481
 05/10  17:00:00,43.1185505511,4.12339375887,0.936263191846,0.0,9.17985065927,26.9147,59.3436256244,0.0,50.0982,9.24542562441
 05/10  18:00:00,43.4635999444,4.12339375887,1.34995863532,0.0,9.17985065927,26.9147,61.6850766169,0.0,50.0982,11.5868766169
 05/10  19:00:00,35.4003776914,4.12339375887,0.624667399678,0.0,9.17985065927,19.4245,46.7346628022,0.0,33.3988,13.3358628022
 05/10  20:00:00,38.3240009823,4.12339375887,0.381646594371,0.0,9.17985065927,19.4245,44.396359582,0.0,33.3988,10.997559582
 05/10  21:00:00,38.9183181837,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2277911877,0.0131308282132,25.0491,12.1655603595
 05/10  22:00:00,38.7902955024,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6166188894,0.0858110967764,16.6994,9.83140779264
 05/10  23:00:00,39.535812916,4.12339375887,0.0,0.0,9.17985065927,19.4245,19.6160128215,5.49871522446,8.3497,5.76759759708
 05/10  24:00:00,22.8172779154,4.12339375887,0.0,0.0,4.58992532963,8.1892,23.3573787297,15.4039157467,3.33988,4.61358298307
 05/11  01:00:00,14.874996996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.8960135279,0.0,0.0,0.0,1.52997510988,7.4902,3.93196449666,0.0,3.33988,0.592084496659
 05/11  03:00:00,14.9012140329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.0532759104,0.0,0.0,0.0,1.52997510988,7.4902,3.9319703791,0.0,3.33988,0.592090379104
 05/11  05:00:00,22.9113726805,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.6298192865,27.2601192865,8.3497,0.02
 05/11  06:00:00,36.7458117905,4.12339375887,0.0261643938161,0.0,9.17985065927,19.4245,45.9637586527,25.8027739216,16.6994,3.46158473113
 05/11  07:00:00,42.1091117225,4.12339375887,0.0209325474663,0.0,9.17985065927,26.9147,51.2586603298,12.8747146089,25.0491,13.334845721
 05/11  08:00:00,42.1511745194,4.12339375887,0.00398050824768,0.0,9.17985065927,26.9147,47.5468331624,1.98339574957,33.3988,12.1646374128
 05/11  09:00:00,34.7196046631,4.12339375887,0.00334366404968,0.0,9.17985065927,19.4245,34.8858911781,0.00396609964363,25.0491,9.83282507844
 05/11  10:00:00,43.1305913916,4.12339375887,0.888695868977,0.0,9.17985065927,26.9147,50.417506214,0.0,41.7485,8.66900621404
 05/11  11:00:00,46.3639416797,4.12339375887,3.39676998649,0.0,9.17985065927,26.9147,51.5811272235,0.0,41.7485,9.83262722354
 05/11  12:00:00,48.7998317401,4.12339375887,6.46406213699,0.0,9.17985065927,26.9147,50.4167361948,0.0,41.7485,8.66823619476
 05/11  13:00:00,41.5476413911,4.12339375887,6.72958863278,0.0,9.17985065927,19.4245,41.4827427119,0.0,33.3988,8.08394271189
 05/11  14:00:00,40.5625734236,4.12339375887,5.73880709073,0.0,9.17985065927,19.4245,31.9730634936,0.0,25.0491,6.92396349363
 05/11  15:00:00,41.1150385239,4.12339375887,6.28774665132,0.0,9.17985065927,19.4245,39.7487933902,0.0,33.3988,6.34999339023
 05/11  16:00:00,50.1796217785,4.12339375887,7.93886497052,0.0,9.17985065927,26.9147,57.0228229796,0.0,50.0982,6.92462297956
 05/11  17:00:00,51.4058123281,4.12339375887,9.16676143088,0.0,9.17985065927,26.9147,58.766775221,0.0,50.0982,8.66857522104
 05/11  18:00:00,53.0137833318,4.12339375887,10.7689541663,0.0,9.17985065927,26.9147,62.2639789739,0.0,50.0982,12.1657789739
 05/11  19:00:00,43.2814762652,4.12339375887,8.35542940013,0.0,9.17985065927,19.4245,46.1541668158,0.0,33.3988,12.7553668158
 05/11  20:00:00,42.8432199211,4.12339375887,4.8054410577,0.0,9.17985065927,19.4245,44.3963645819,0.0,33.3988,10.9975645819
 05/11  21:00:00,40.0904662869,4.12339375887,1.11944891897,0.0,9.17985065927,19.4245,37.2141717052,0.0,25.0491,12.1650717052
 05/11  22:00:00,38.9287433066,4.12339375887,0.100233930629,0.0,9.17985065927,19.4245,26.5547058015,0.0230407066224,16.6994,9.83226509489
 05/11  23:00:00,39.5391724756,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.9047881938,1.78662301245,8.3497,5.76846518136
 05/11  24:00:00,22.8204823556,4.12339375887,0.0,0.0,4.58992532963,8.1892,19.9952816872,12.0415094467,3.33988,4.61389224057
 05/12  01:00:00,14.879977225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.905628717,0.0,0.0,0.0,1.52997510988,7.4902,3.93195159769,0.0,3.33988,0.592071597691
 05/12  03:00:00,14.90608289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.5571623706,0.0,0.0,0.0,1.52997510988,7.4902,3.93195749829,0.0,3.33988,0.592077498289
 05/12  05:00:00,23.413204503,4.12339375887,0.020037851259,0.0,4.58992532963,8.1892,41.7748332228,33.4051332228,8.3497,0.02
 05/12  06:00:00,36.9357542373,4.12339375887,0.0139717185838,0.0,9.17985065927,19.4245,48.1000089259,27.938722006,16.6994,3.46188691985
 05/12  07:00:00,42.1073183231,4.12339375887,0.0142200880611,0.0,9.17985065927,26.9147,43.9694009212,5.58560088467,25.0491,13.3347000365
 05/12  08:00:00,42.76468732,4.12339375887,0.549769980757,0.0,9.17985065927,26.9147,45.5689366371,0.00500186871631,33.3988,12.1651347684
 05/12  09:00:00,37.5452895569,4.12339375887,2.74162120488,0.0,9.17985065927,19.4245,34.8816063443,0.0,25.0491,9.83250634426
 05/12  10:00:00,48.5739271126,4.12339375887,6.25043814412,0.0,9.17985065927,26.9147,50.4178762316,0.0,41.7485,8.66937623164
 05/12  11:00:00,52.8062551502,4.12339375887,9.75825559396,0.0,9.17985065927,26.9147,51.5802441368,0.0,41.7485,9.83174413675
 05/12  12:00:00,54.9685139381,4.12339375887,12.5523514526,0.0,9.17985065927,26.9147,50.415871195,0.0,41.7485,8.66737119501
 05/12  13:00:00,47.5002147666,4.12339375887,12.621333424,0.0,9.17985065927,19.4245,41.4826890931,0.0,33.3988,8.08388909309
 05/12  14:00:00,47.2181305723,4.12339375887,12.3226014358,0.0,9.17985065927,19.4245,31.3989240694,0.0,25.0491,6.34982406937
 05/12  15:00:00,46.8541253449,4.12339375887,11.9665029541,0.0,9.17985065927,19.4245,40.3224647492,0.0,33.3988,6.92366474916
 05/12  16:00:00,54.8287925496,4.12339375887,12.5321173342,0.0,9.17985065927,26.9147,56.4462943919,0.0,50.0982,6.34809439195
 05/12  17:00:00,55.7419656546,4.12339375887,13.4419990106,0.0,9.17985065927,26.9147,59.3420917501,0.0,50.0982,9.24389175015
 05/12  18:00:00,57.147226637,4.12339375887,14.8438714198,0.0,9.17985065927,26.9147,61.6849119725,0.0,50.0982,11.5867119725
 05/12  19:00:00,47.1193787203,4.12339375887,12.3230151538,0.0,9.17985065927,19.4245,46.7337692982,0.0,33.3988,13.3349692982
 05/12  20:00:00,48.314798704,4.12339375887,10.362792903,0.0,9.17985065927,19.4245,44.3955195995,0.0,33.3988,10.9967195995
 05/12  21:00:00,46.0778591629,4.12339375887,7.14041721187,0.0,9.17985065927,19.4245,36.6351295806,0.0,25.0491,11.5860295806
 05/12  22:00:00,44.3254185874,4.12339375887,5.40082421346,0.0,9.17985065927,19.4245,27.1078638043,0.0,16.6994,10.4084638043
 05/12  23:00:00,43.4239245745,4.12339375887,3.74035825131,0.0,9.17985065927,19.4245,13.5425354739,0.0,8.3497,5.19283547393
 05/12  24:00:00,23.7392546588,4.12339375887,0.761357946113,0.0,4.58992532963,8.1892,8.03811636295,0.0840427536225,3.33988,4.61419360933
 05/13  01:00:00,15.0086672586,0.0,0.0,0.0,1.52997510988,7.4902,3.93195429376,0.0,3.33988,0.592074293756
 05/13  02:00:00,15.0206458923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0213429646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.2167741109,0.0,0.0,0.0,1.52997510988,7.4902,3.93196019361,0.0,3.33988,0.592080193615
 05/13  05:00:00,23.0989432475,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.64066312587,0.27096312587,8.3497,0.02
 05/13  06:00:00,37.0022852871,4.12339375887,0.0631095285798,0.0,9.17985065927,19.4245,20.1614452602,0.0,16.6994,3.46204526018
 05/13  07:00:00,46.8484229667,4.12339375887,4.55374695396,0.0,9.17985065927,26.9147,28.5116451911,0.0,25.0491,3.46254519111
 05/13  08:00:00,48.7245588404,4.12339375887,6.42349865486,0.0,9.17985065927,26.9147,36.8608937407,0.0,33.3988,3.46209374075
 05/13  09:00:00,40.8903413422,4.12339375887,6.07071760265,0.0,9.17985065927,19.4245,36.0455547329,0.0,25.0491,10.9964547329
 05/13  10:00:00,50.9815428949,4.12339375887,8.64901755214,0.0,9.17985065927,26.9147,51.5800936828,0.0,41.7485,9.83159368283
 05/13  11:00:00,55.9751991235,4.12339375887,12.9057507513,0.0,9.17985065927,26.9147,52.7456402347,0.0,41.7485,10.9971402347
 05/13  12:00:00,59.4310442924,4.12339375887,16.9693904216,0.0,9.17985065927,26.9147,52.7457917449,0.0,41.7485,10.9972917449
 05/13  13:00:00,54.9874534699,4.12339375887,20.054196971,0.0,9.17985065927,19.4245,43.2308353445,0.0,33.3988,9.83203534446
 05/13  14:00:00,54.4688250656,4.12339375887,19.5215298417,0.0,9.17985065927,19.4245,33.7174474598,0.0,25.0491,8.66834745977
 05/13  15:00:00,55.7206423071,4.12339375887,20.7576816521,0.0,9.17985065927,19.4245,42.0661138203,0.0,33.3988,8.66731382031
 05/13  16:00:00,67.0805216247,4.12339375887,24.6068258941,0.0,9.17985065927,26.9147,58.1819523693,0.0,50.0982,8.08375236933
 05/13  17:00:00,67.8171805424,4.12339375887,25.342729679,0.0,9.17985065927,26.9147,58.766090016,0.0,50.0982,8.66789001604
 05/13  18:00:00,70.9531752158,4.12339375887,28.4882673036,0.0,9.17985065927,26.9147,62.2634358224,0.0,50.0982,12.1652358224
 05/13  19:00:00,62.6210441184,4.12339375887,27.4831077351,0.0,9.17985065927,19.4245,44.9847670114,0.0,33.3988,11.5859670114
 05/13  20:00:00,63.1283451171,4.12339375887,24.8525228846,0.0,9.17985065927,19.4245,44.3948999306,0.0,33.3988,10.9960999306
 05/13  21:00:00,60.6982341924,4.12339375887,21.5066479169,0.0,9.17985065927,19.4245,37.2134889264,0.0,25.0491,12.1643889264
 05/13  22:00:00,57.1490913886,4.12339375887,18.1259175504,0.0,9.17985065927,19.4245,25.3677772564,0.0,16.6994,8.6683772564
 05/13  23:00:00,54.3255874671,4.12339375887,14.5464018186,0.0,9.17985065927,19.4245,14.6984539269,0.0,8.3497,6.3487539269
 05/13  24:00:00,32.3385439383,4.12339375887,9.25237679119,0.0,4.58992532963,8.1892,7.98875327291,0.0341145784483,3.33988,4.61475869446
 05/14  01:00:00,15.1266278306,0.0,0.0,0.0,1.52997510988,7.4902,3.93197334241,0.0,3.33988,0.592093342408
 05/14  02:00:00,15.1471075212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,15.1402613588,0.0,0.0,0.0,1.52997510988,7.4902,3.93192748952,0.0,3.33988,0.592047489518
 05/14  04:00:00,15.3133347789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,25.5884140353,4.12339375887,2.38142426689,0.0,4.58992532963,8.1892,9.07073579583,0.128982366629,8.3497,0.5920534292
 05/14  06:00:00,39.2151645559,4.12339375887,2.20435209403,0.0,9.17985065927,19.4245,20.1607687073,0.0,16.6994,3.46136870728
 05/14  07:00:00,50.032309272,4.12339375887,7.72181192793,0.0,9.17985065927,26.9147,28.5103263017,0.0,25.0491,3.46122630165
 05/14  08:00:00,53.0653806418,4.12339375887,10.7409372359,0.0,9.17985065927,26.9147,36.761046078,0.0,33.3988,3.36224607798
 05/14  09:00:00,43.7632528312,4.12339375887,8.91490225008,0.0,9.17985065927,19.4245,28.0373184117,0.0,25.0491,2.98821841166
 05/14  10:00:00,54.3135822688,4.12339375887,11.9614100431,0.0,9.17985065927,26.9147,52.7444264265,0.0,41.7485,10.9959264265
 05/14  11:00:00,58.9582627814,4.12339375887,15.8641245878,0.0,9.17985065927,26.9147,52.7447542362,0.0,41.7485,10.9962542362
 05/14  12:00:00,62.6009070818,4.12339375887,20.1314500604,0.0,9.17985065927,26.9147,50.4172068558,0.0,41.7485,8.66870685578
 05/14  13:00:00,54.3123182836,4.12339375887,19.404551992,0.0,9.17985065927,19.4245,42.065760174,0.0,33.3988,8.66696017399
 05/14  14:00:00,52.2650738715,4.12339375887,17.3575669492,0.0,9.17985065927,19.4245,31.9733977973,0.0,25.0491,6.9242977973
 05/14  15:00:00,51.4339196302,4.12339375887,16.5260620789,0.0,9.17985065927,19.4245,39.747310061,0.0,33.3988,6.34851006102
 05/14  16:00:00,60.321031167,4.12339375887,17.9230965792,0.0,9.17985065927,26.9147,57.0233533269,0.0,50.0982,6.92515332689
 05/14  17:00:00,62.5733516561,4.12339375887,20.1674751605,0.0,9.17985065927,26.9147,58.7654801308,0.0,50.0982,8.66728013082
 05/14  18:00:00,64.6297991302,4.12339375887,22.2272667947,0.0,9.17985065927,26.9147,61.0940878007,0.0,50.0982,10.9958878007
 05/14  19:00:00,54.3907474637,4.12339375887,19.3156251981,0.0,9.17985065927,19.4245,44.2158013424,0.0,33.3988,10.8170013424
 05/14  20:00:00,54.1967546053,4.12339375887,16.038913413,0.0,9.17985065927,19.4245,42.2459440961,0.0,33.3988,8.84714409614
 05/14  21:00:00,47.5961106362,4.12339375887,8.50900771012,0.0,9.17985065927,19.4245,35.4669667153,0.0,25.0491,10.4178667153
 05/14  22:00:00,43.4435252969,4.12339375887,4.50434018797,0.0,9.17985065927,19.4245,25.9432344988,0.0,16.6994,9.24383449885
 05/14  23:00:00,42.7422571763,4.12339375887,3.04075873332,0.0,9.17985065927,19.4245,12.3890694339,0.0,8.3497,4.0393694339
 05/14  24:00:00,22.9992223518,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.27881405004,0.171142981961,3.33988,5.76779106808
 05/15  01:00:00,15.0356507382,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530605,0.0,3.33988,0.592045306047
 05/15  02:00:00,15.0625314807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.0800188437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,15.25844918,0.0,0.0,0.0,1.52997510988,7.4902,3.93193125205,0.0,3.33988,0.592051252045
 05/15  05:00:00,23.1951896244,4.12339375887,0.0245926060857,0.0,4.58992532963,8.1892,8.58579011079,0.216090110788,8.3497,0.02
 05/15  06:00:00,38.801591428,4.12339375887,1.79798093354,0.0,9.17985065927,19.4245,20.1612751597,0.0,16.6994,3.46187515969
 05/15  07:00:00,50.166756746,4.12339375887,7.86243805581,0.0,9.17985065927,26.9147,38.3829124394,0.0,25.0491,13.3338124394
 05/15  08:00:00,52.7097120694,4.12339375887,10.3977506846,0.0,9.17985065927,26.9147,44.98349746,0.0,33.3988,11.58469746
 05/15  09:00:00,44.2417472561,4.12339375887,9.41477592293,0.0,9.17985065927,19.4245,34.8800499118,0.0,25.0491,9.83094991179
 05/15  10:00:00,54.8074756663,4.12339375887,12.4643501698,0.0,9.17985065927,26.9147,50.4158589373,0.0,41.7485,8.66735893728
 05/15  11:00:00,61.458321409,4.12339375887,18.3756364633,0.0,9.17985065927,26.9147,51.577658627,0.0,41.7485,9.82915862703
 05/15  12:00:00,64.9639595842,4.12339375887,22.5101621503,0.0,9.17985065927,26.9147,50.4155771874,0.0,41.7485,8.66707718745
 05/15  13:00:00,57.5572053977,4.12339375887,22.6461506944,0.0,9.17985065927,19.4245,40.9060729671,0.0,33.3988,7.5072729671
 05/15  14:00:00,57.5487171516,4.12339375887,22.6109289357,0.0,9.17985065927,19.4245,31.973957996,0.0,25.0491,6.924857996
 05/15  15:00:00,55.3146233909,4.12339375887,20.3666571752,0.0,9.17985065927,19.4245,39.7484231394,0.0,33.3988,6.34962313944
 05/15  16:00:00,64.266784954,4.12339375887,21.8292710367,0.0,9.17985065927,26.9147,57.0226622116,0.0,50.0982,6.92446221159
 05/15  17:00:00,66.9534496195,4.12339375887,24.5163308038,0.0,9.17985065927,26.9147,58.7658082807,0.0,50.0982,8.66760828073
 05/15  18:00:00,69.1194929217,4.12339375887,26.6904840703,0.0,9.17985065927,26.9147,61.6836777831,0.0,50.0982,11.5854777831
 05/15  19:00:00,60.5106203687,4.12339375887,25.3683443626,0.0,9.17985065927,19.4245,46.7317757612,0.0,33.3988,13.3329757612
 05/15  20:00:00,60.7887903862,4.12339375887,22.553048502,0.0,9.17985065927,19.4245,43.8165060031,0.0,33.3988,10.4177060031
 05/15  21:00:00,56.318252611,4.12339375887,17.1778347524,0.0,9.17985065927,19.4245,37.2128423816,0.0,25.0491,12.1637423816
 05/15  22:00:00,53.789280598,4.12339375887,14.7917797929,0.0,9.17985065927,19.4245,26.5291500707,0.0,16.6994,9.82975007065
 05/15  23:00:00,51.7022336919,4.12339375887,11.9450325892,0.0,9.17985065927,19.4245,13.5423058729,0.0,8.3497,5.19260587295
 05/15  24:00:00,29.1587476743,4.12339375887,6.10311995256,0.0,4.58992532963,8.1892,7.9945822501,0.0398916046384,3.33988,4.61481064546
 05/16  01:00:00,15.0929690045,0.0,0.0,0.0,1.52997510988,7.4902,3.93196254363,0.0,3.33988,0.592082543633
 05/16  02:00:00,15.105622781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.1029819272,0.0,0.0,0.0,1.52997510988,7.4902,3.93195984815,0.0,3.33988,0.592079848145
 05/16  04:00:00,15.9015936563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.7533448886,4.12339375887,0.0559268277126,0.0,4.58992532963,8.1892,9.31081316011,0.369018808632,8.3497,0.592094351479
 05/16  06:00:00,37.2152940884,4.12339375887,0.0425050129385,0.0,9.17985065927,19.4245,19.6043567681,0.0173689535671,16.6994,2.8875878145
 05/16  07:00:00,42.9901867082,4.12339375887,0.742386721783,0.0,9.17985065927,26.9147,38.3829790208,0.0,25.0491,13.3338790208
 05/16  08:00:00,45.3996628963,4.12339375887,3.12542247309,0.0,9.17985065927,26.9147,44.9826080094,0.0,33.3988,11.5838080094
 05/16  09:00:00,39.1096939374,4.12339375887,4.30604574947,0.0,9.17985065927,19.4245,34.8796625672,0.0,25.0491,9.83056256717
 05/16  10:00:00,47.3358199648,4.12339375887,5.03988958795,0.0,9.17985065927,26.9147,50.4151996018,0.0,41.7485,8.6666996018
 05/16  11:00:00,49.6918216485,4.12339375887,6.68724534995,0.0,9.17985065927,26.9147,51.577035313,0.0,41.7485,9.828535313
 05/16  12:00:00,52.5755528897,4.12339375887,10.1944963544,0.0,9.17985065927,26.9147,50.4170567384,0.0,41.7485,8.66855673842
 05/16  13:00:00,43.7888524368,4.12339375887,8.95253261715,0.0,9.17985065927,19.4245,40.9052889166,0.0,33.3988,7.50648891664
 05/16  14:00:00,43.2817340769,4.12339375887,8.42012228954,0.0,9.17985065927,19.4245,31.9729854092,0.0,25.0491,6.92388540916
 05/16  15:00:00,42.8099263786,4.12339375887,7.94029122781,0.0,9.17985065927,19.4245,39.7471294417,0.0,33.3988,6.34832944172
 05/16  16:00:00,50.9619620289,4.12339375887,8.61674869296,0.0,9.17985065927,26.9147,56.4467513511,0.0,50.0982,6.3485513511
 05/16  17:00:00,50.8145175724,4.12339375887,8.55668189625,0.0,9.17985065927,26.9147,59.3426934039,0.0,50.0982,9.24449340395
 05/16  18:00:00,51.2795116499,4.12339375887,9.04063974752,0.0,9.17985065927,26.9147,61.6801754635,0.0,50.0982,11.5819754635
 05/16  19:00:00,41.7140343303,4.12339375887,6.97866937383,0.0,9.17985065927,19.4245,46.1524555227,0.0,33.3988,12.7536555227
 05/16  20:00:00,42.8410252902,4.12339375887,4.95123603779,0.0,9.17985065927,19.4245,44.3945562292,0.0,33.3988,10.9957562292
 05/16  21:00:00,40.9959886292,4.12339375887,2.10598000063,0.0,9.17985065927,19.4245,36.6330829398,0.0,25.0491,11.5839829398
 05/16  22:00:00,39.6366027193,4.12339375887,0.75467002301,0.0,9.17985065927,19.4245,26.5288517992,0.0,16.6994,9.82945179921
 05/16  23:00:00,39.7389100173,4.12339375887,0.0806026089516,0.0,9.17985065927,19.4245,14.1174268415,0.0,8.3497,5.76772684149
 05/16  24:00:00,22.9469693307,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.16950764822,0.217063128969,3.33988,4.61256451925
 05/17  01:00:00,14.990933964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.0189993746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  03:00:00,15.0334118441,0.0,0.0,0.0,1.52997510988,7.4902,3.93196470067,0.0,3.33988,0.592084700672
 05/17  04:00:00,15.2045524436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,23.0495719153,4.12339375887,0.0,0.0,4.58992532963,8.1892,10.4652664912,1.52347590891,8.3497,0.592090582257
 05/17  06:00:00,36.8931221249,4.12339375887,0.0401423268019,0.0,9.17985065927,19.4245,20.1612362132,0.0,16.6994,3.46183621319
 05/17  07:00:00,42.7602356162,4.12339375887,0.522132002096,0.0,9.17985065927,26.9147,37.802622031,0.0,25.0491,12.753522031
 05/17  08:00:00,46.7123627506,4.12339375887,4.41937637001,0.0,9.17985065927,26.9147,44.9826598433,0.0,33.3988,11.5838598433
 05/17  09:00:00,42.5542418884,4.12339375887,7.69950306704,0.0,9.17985065927,19.4245,34.8796229009,0.0,25.0491,9.83052290092
 05/17  10:00:00,52.6588362126,4.12339375887,10.2842083965,0.0,9.17985065927,26.9147,50.4162679299,0.0,41.7485,8.6677679299
 05/17  11:00:00,57.569265193,4.12339375887,14.4508991248,0.0,9.17985065927,26.9147,51.5787842425,0.0,41.7485,9.83028424247
 05/17  12:00:00,61.8775782624,4.12339375887,19.3716933762,0.0,9.17985065927,26.9147,50.416427918,0.0,41.7485,8.66792791798
 05/17  13:00:00,53.4492606544,4.12339375887,18.5030413398,0.0,9.17985065927,19.4245,40.9060483859,0.0,33.3988,7.50724838585
 05/17  14:00:00,51.4262283195,4.12339375887,16.4710821207,0.0,9.17985065927,19.4245,31.5688577135,0.0,25.0491,6.51975771351
 05/17  15:00:00,51.2436047097,4.12339375887,16.274768878,0.0,9.17985065927,19.4245,40.1512182508,0.0,33.3988,6.75241825079
 05/17  16:00:00,60.770202626,4.12339375887,18.3136819109,0.0,9.17985065927,26.9147,56.4464074494,0.0,50.0982,6.3482074494
 05/17  17:00:00,62.7506768386,4.12339375887,20.3372294528,0.0,9.17985065927,26.9147,58.7648460125,0.0,50.0982,8.66664601247
 05/17  18:00:00,64.6440901102,4.12339375887,22.2610143382,0.0,9.17985065927,26.9147,62.2610756501,0.0,50.0982,12.1628756501
 05/17  19:00:00,53.811067162,4.12339375887,18.7304033716,0.0,9.17985065927,19.4245,46.151640824,0.0,33.3988,12.752840824
 05/17  20:00:00,52.6883370413,4.12339375887,14.4950850217,0.0,9.17985065927,19.4245,43.8155020514,0.0,33.3988,10.4167020514
 05/17  21:00:00,47.8933162513,4.12339375887,8.7912104138,0.0,9.17985065927,19.4245,37.2122271193,0.0,25.0491,12.1631271193
 05/17  22:00:00,44.8191973192,4.12339375887,5.87821492832,0.0,9.17985065927,19.4245,26.5304589224,0.0,16.6994,9.8310589224
 05/17  23:00:00,43.3393853838,4.12339375887,3.64497769116,0.0,9.17985065927,19.4245,13.5419403377,0.0,8.3497,5.1922403377
 05/17  24:00:00,23.6539853739,4.12339375887,0.658289622348,0.0,4.58992532963,8.1892,8.03152923286,0.0782600299182,3.33988,4.61338920294
 05/18  01:00:00,15.0408845031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,15.0579463262,0.0,0.0,0.0,1.52997510988,7.4902,3.93196230602,0.0,3.33988,0.592082306017
 05/18  03:00:00,15.0580400051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.2259860109,0.0,0.0,0.0,1.52997510988,7.4902,3.93196819316,0.0,3.33988,0.592088193156
 05/18  05:00:00,23.1386136662,4.12339375887,0.0532025322158,0.0,4.58992532963,8.1892,8.70081257495,0.331112574951,8.3497,0.02
 05/18  06:00:00,36.9725666729,4.12339375887,0.0564668818234,0.0,9.17985065927,19.4245,20.1610609227,0.0,16.6994,3.46166092275
 05/18  07:00:00,46.2631493221,4.12339375887,3.97327760947,0.0,9.17985065927,26.9147,37.8011295495,0.0,25.0491,12.7520295495
 05/18  08:00:00,50.7528699495,4.12339375887,8.41778334347,0.0,9.17985065927,26.9147,45.5616301008,0.0,33.3988,12.1628301008
 05/18  09:00:00,45.7752706297,4.12339375887,10.8878224592,0.0,9.17985065927,19.4245,34.3029218216,0.0,25.0491,9.25382182158
 05/18  10:00:00,56.3759062298,4.12339375887,13.9655237445,0.0,9.17985065927,26.9147,50.4164055308,0.0,41.7485,8.66790553078
 05/18  11:00:00,61.2596929767,4.12339375887,18.1150335021,0.0,9.17985065927,26.9147,51.5788245511,0.0,41.7485,9.83032455111
 05/18  12:00:00,63.4852596489,4.12339375887,20.9592728576,0.0,9.17985065927,26.9147,50.4154162312,0.0,41.7485,8.66691623124
 05/18  13:00:00,55.347821074,4.12339375887,20.3815013156,0.0,9.17985065927,19.4245,40.9060757033,0.0,33.3988,7.50727570334
 05/18  14:00:00,53.6822290041,4.12339375887,18.7095443593,0.0,9.17985065927,19.4245,31.3968608882,0.0,25.0491,6.34776088817
 05/18  15:00:00,53.2060344455,4.12339375887,18.2254648776,0.0,9.17985065927,19.4245,40.3233849918,0.0,33.3988,6.92458499177
 05/18  16:00:00,62.7636820214,4.12339375887,20.2943473353,0.0,9.17985065927,26.9147,56.4465444607,0.0,50.0982,6.34834446072
 05/18  17:00:00,65.3623515257,4.12339375887,22.9328253289,0.0,9.17985065927,26.9147,58.7648339595,0.0,50.0982,8.66663395954
 05/18  18:00:00,67.774504766,4.12339375887,25.3769350766,0.0,9.17985065927,26.9147,61.6824124729,0.0,50.0982,11.5842124729
 05/18  19:00:00,56.4922751027,4.12339375887,21.3933532663,0.0,9.17985065927,19.4245,46.1519448777,0.0,33.3988,12.7531448777
 05/18  20:00:00,56.5087543335,4.12339375887,18.2767350285,0.0,9.17985065927,19.4245,44.3937008506,0.0,33.3988,10.9949008506
 05/18  21:00:00,52.7755728569,4.12339375887,13.6163778719,0.0,9.17985065927,19.4245,36.632092901,0.0,25.0491,11.582992901
 05/18  22:00:00,50.2972372233,4.12339375887,11.292820685,0.0,9.17985065927,19.4245,26.5285076076,0.0,16.6994,9.82910760758
 05/18  23:00:00,48.2766193531,4.12339375887,8.5223748789,0.0,9.17985065927,19.4245,14.1172263548,0.0,8.3497,5.76752635479
 05/18  24:00:00,27.3933389225,4.12339375887,4.34711926031,0.0,4.58992532963,8.1892,7.41721695634,0.0373937259407,3.33988,4.0399432304
 05/19  01:00:00,15.0777475684,0.0,0.0,0.0,1.52997510988,7.4902,3.93195665837,0.0,3.33988,0.592076658369
 05/19  02:00:00,15.0889266293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.096165411,0.0,0.0,0.0,1.52997510988,7.4902,3.93193669539,0.0,3.33988,0.592056695391
 05/19  04:00:00,15.9260831367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,24.0633528402,4.12339375887,0.249500540103,0.0,4.58992532963,8.1892,9.05688632585,0.115123704198,8.3497,0.592062621647
 05/19  06:00:00,39.1095234678,4.12339375887,1.80712224035,0.0,9.17985065927,19.4245,19.5876838937,0.0,16.6994,2.88828389366
 05/19  07:00:00,49.1161625866,4.12339375887,6.80615837036,0.0,9.17985065927,26.9147,37.8019153444,0.0,25.0491,12.7528153444
 05/19  08:00:00,54.0647195212,4.12339375887,11.7148571509,0.0,9.17985065927,26.9147,45.5603544145,0.0,33.3988,12.1615544145
 05/19  09:00:00,49.5231249722,4.12339375887,14.6172896699,0.0,9.17985065927,19.4245,34.302415515,0.0,25.0491,9.25331551496
 05/19  10:00:00,60.8288453356,4.12339375887,18.3930918389,0.0,9.17985065927,26.9147,50.4162846963,0.0,41.7485,8.66778469625
 05/19  11:00:00,64.8557782654,4.12339375887,21.6862918335,0.0,9.17985065927,26.9147,51.5787642783,0.0,41.7485,9.83026427832
 05/19  12:00:00,66.6039822635,4.12339375887,24.0671260993,0.0,9.17985065927,26.9147,50.4161160318,0.0,41.7485,8.66761603181
 05/19  13:00:00,57.854034896,4.12339375887,22.8956106671,0.0,9.17985065927,19.4245,40.9052275068,0.0,33.3988,7.50642750679
 05/19  14:00:00,54.4897472696,4.12339375887,19.5391043539,0.0,9.17985065927,19.4245,31.3972351519,0.0,25.0491,6.34813515187
 05/19  15:00:00,48.9112230435,4.12339375887,14.0065937232,0.0,9.17985065927,19.4245,40.3236089581,0.0,33.3988,6.92480895809
 05/19  16:00:00,52.4325416271,4.12339375887,10.0975519647,0.0,9.17985065927,26.9147,56.4471531075,0.0,50.0982,6.3489531075
 05/19  17:00:00,51.9794032167,4.12339375887,9.6658214796,0.0,9.17985065927,26.9147,58.7649928303,0.0,50.0982,8.66679283031
 05/19  18:00:00,52.1379670101,4.12339375887,9.87678377302,0.0,9.17985065927,26.9147,61.6802372844,0.0,50.0982,11.5820372844
 05/19  19:00:00,40.6766756905,4.12339375887,5.96117872733,0.0,9.17985065927,19.4245,46.1513918104,0.0,33.3988,12.7525918104
 05/19  20:00:00,41.1937529961,4.12339375887,4.37335107962,0.0,9.17985065927,19.4245,44.3938039677,0.0,33.3988,10.9950039677
 05/19  21:00:00,40.4901942143,4.12339375887,1.61249238726,0.0,9.17985065927,19.4245,36.6319004317,0.0,25.0491,11.5828004317
 05/19  22:00:00,39.5186477413,4.12339375887,0.648180187128,0.0,9.17985065927,19.4245,26.5290921725,0.0,16.6994,9.82969217247
 05/19  23:00:00,39.6703508304,4.12339375887,0.0371948871823,0.0,9.17985065927,19.4245,13.5415077289,0.0,8.3497,5.19180772886
 05/19  24:00:00,22.9125611541,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.18445155252,0.231781384561,3.33988,4.61279016796
 05/20  01:00:00,14.9613251603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,14.9824466112,0.0,0.0,0.0,1.52997510988,7.4902,3.93192651534,0.0,3.33988,0.592046515337
 05/20  03:00:00,14.9806145178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.1423246913,0.0,0.0,0.0,1.52997510988,7.4902,3.93193245941,0.0,3.33988,0.592052459406
 05/20  05:00:00,23.004668386,4.12339375887,0.0,0.0,4.58992532963,8.1892,14.3539755457,5.9842755457,8.3497,0.02
 05/20  06:00:00,36.8084329948,4.12339375887,0.0201770895668,0.0,9.17985065927,19.4245,29.2323795401,9.07116257941,16.6994,3.46181696066
 05/20  07:00:00,42.1484880476,4.12339375887,0.0214976401691,0.0,9.17985065927,26.9147,28.9609574965,0.450129530778,25.0491,3.46172796576
 05/20  08:00:00,42.1602378674,4.12339375887,0.01691255879,0.0,9.17985065927,26.9147,36.8601825006,0.0,33.3988,3.46138250056
 05/20  09:00:00,34.6698022562,4.12339375887,0.00356573623986,0.0,9.17985065927,19.4245,35.6065265382,0.141982684026,25.0491,10.4154438542
 05/20  10:00:00,42.1559322463,4.12339375887,0.00936878378243,0.0,9.17985065927,26.9147,54.1798089737,2.60249917377,41.7485,9.82880979997
 05/20  11:00:00,43.0884335605,4.12339375887,0.192344960127,0.0,9.17985065927,26.9147,52.1648563464,0.0,41.7485,10.4163563464
 05/20  12:00:00,43.1679706909,4.12339375887,0.916670645468,0.0,9.17985065927,26.9147,52.1647234809,0.0,41.7485,10.4162234809
 05/20  13:00:00,35.2908733118,4.12339375887,0.558609610376,0.0,9.17985065927,19.4245,43.2276760263,0.0,33.3988,9.82887602635
 05/20  14:00:00,35.1545960238,4.12339375887,0.404676780221,0.0,9.17985065927,19.4245,33.7146653613,0.0,25.0491,8.66556536134
 05/20  15:00:00,36.1027495417,4.12339375887,1.34164854199,0.0,9.17985065927,19.4245,42.0654155634,0.0,33.3988,8.66661556341
 05/20  16:00:00,45.3415091768,4.12339375887,3.15744212804,0.0,9.17985065927,26.9147,57.6042935778,0.0,50.0982,7.50609357776
 05/20  17:00:00,45.6093511023,4.12339375887,3.42208449734,0.0,9.17985065927,26.9147,58.764297271,0.0,50.0982,8.66609727097
 05/20  18:00:00,47.3288559905,4.12339375887,5.13633516905,0.0,9.17985065927,26.9147,61.6816463941,0.0,50.0982,11.5834463941
 05/20  19:00:00,39.2445380319,4.12339375887,4.3733472805,0.0,9.17985065927,19.4245,44.9814647396,0.0,33.3988,11.5826647396
 05/20  20:00:00,39.4557364878,4.12339375887,2.49623629457,0.0,9.17985065927,19.4245,44.3927058467,0.0,33.3988,10.9939058467
 05/20  21:00:00,40.7727393881,4.12339375887,1.78655970253,0.0,9.17985065927,19.4245,36.6288562582,0.0,25.0491,11.5797562582
 05/20  22:00:00,39.3086776783,4.12339375887,0.45960710962,0.0,9.17985065927,19.4245,25.365148886,0.0,16.6994,8.66574888601
 05/20  23:00:00,39.5955590841,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.8112056601,0.113307358904,8.3497,6.34819830117
 05/20  24:00:00,22.8791125432,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.31340758947,0.390911629275,3.33988,4.5826159602
 05/21  01:00:00,14.9232984211,0.0,0.0,0.0,1.52997510988,7.4902,3.38939854568,0.0,3.33988,0.0495185456795
 05/21  02:00:00,14.9440001696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.9537235554,0.0,0.0,0.0,1.52997510988,7.4902,3.93193067499,0.0,3.33988,0.592050674992
 05/21  04:00:00,15.1015555605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.9625671512,4.12339375887,0.0,0.0,4.58992532963,8.1892,29.1923558888,20.2505992779,8.3497,0.592056610858
 05/21  06:00:00,36.8141546744,4.12339375887,0.0317538903483,0.0,9.17985065927,19.4245,35.61726462,15.4562447381,16.6994,3.46161988189
 05/21  07:00:00,42.1506357231,4.12339375887,0.0178225790782,0.0,9.17985065927,26.9147,31.339199286,3.40207685695,25.0491,2.88802242909
 05/21  08:00:00,42.1533703162,4.12339375887,0.00365175685143,0.0,9.17985065927,26.9147,39.4681916173,2.60745297569,33.3988,3.4619386416
 05/21  09:00:00,34.6719720123,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.6893923728,8.17830284276,25.0491,3.46198953003
 05/21  10:00:00,42.2184447566,4.12339375887,0.0330106303885,0.0,9.17985065927,26.9147,54.0070404767,1.26572896069,41.7485,10.992811516
 05/21  11:00:00,42.9164702011,4.12339375887,0.00158386179363,0.0,9.17985065927,26.9147,52.165240114,0.0,41.7485,10.416740114
 05/21  12:00:00,43.0797112139,4.12339375887,0.79842420036,0.0,9.17985065927,26.9147,50.4146238742,0.0,41.7485,8.66612387416
 05/21  13:00:00,35.468936258,4.12339375887,0.708127792407,0.0,9.17985065927,19.4245,42.0659528212,0.0,33.3988,8.66715282117
 05/21  14:00:00,35.9632122689,4.12339375887,1.17967623,0.0,9.17985065927,19.4245,31.3979935124,0.0,25.0491,6.34889351243
 05/21  15:00:00,37.3432265892,4.12339375887,2.5404453101,0.0,9.17985065927,19.4245,39.7478458536,0.0,33.3988,6.34904585355
 05/21  16:00:00,47.7766091107,4.12339375887,5.48229251101,0.0,9.17985065927,26.9147,56.4457103962,0.0,50.0982,6.34751039623
 05/21  17:00:00,49.3556108642,4.12339375887,7.10760197581,0.0,9.17985065927,26.9147,58.7638460728,0.0,50.0982,8.66564607282
 05/21  18:00:00,51.0437900645,4.12339375887,8.7916246135,0.0,9.17985065927,26.9147,60.5134456474,0.0,50.0982,10.4152456474
 05/21  19:00:00,41.6058017026,4.12339375887,6.67938807185,0.0,9.17985065927,19.4245,44.3921337775,0.0,33.3988,10.9933337775
 05/21  20:00:00,41.9264928959,4.12339375887,4.9175232009,0.0,9.17985065927,19.4245,42.064560432,0.0,33.3988,8.66576043196
 05/21  21:00:00,40.4981142987,4.12339375887,1.47341258375,0.0,9.17985065927,19.4245,35.464545592,0.0,25.0491,10.415445592
 05/21  22:00:00,39.3716169846,4.12339375887,0.47306910646,0.0,9.17985065927,19.4245,25.3650144663,0.0,16.6994,8.66561446631
 05/21  23:00:00,39.7165967722,4.12339375887,0.0523345781811,0.0,9.17985065927,19.4245,12.3888041534,0.0,8.3497,4.03910415336
 05/21  24:00:00,22.9401344205,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.26396727861,0.156598957861,3.33988,5.76748832075
 05/22  01:00:00,14.9854330411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,15.0178144346,0.0,0.0,0.0,1.52997510988,7.4902,3.93194545832,0.0,3.33988,0.592065458324
 05/22  03:00:00,15.0300515056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.2087415007,0.0,0.0,0.0,1.52997510988,7.4902,3.93195137223,0.0,3.33988,0.592071372228
 05/22  05:00:00,23.1248230649,4.12339375887,0.0424137869578,0.0,4.58992532963,8.1892,8.74554796986,0.375847969865,8.3497,0.02
 05/22  06:00:00,36.943205153,4.12339375887,0.0415708033582,0.0,9.17985065927,19.4245,20.1613395153,0.0,16.6994,3.4619395153
 05/22  07:00:00,42.7190734997,4.12339375887,0.468496538958,0.0,9.17985065927,26.9147,37.7992924552,0.0,25.0491,12.7501924552
 05/22  08:00:00,43.5254215784,4.12339375887,1.26629163267,0.0,9.17985065927,26.9147,44.9812755424,0.0,33.3988,11.5824755424
 05/22  09:00:00,35.9014878131,4.12339375887,1.12403584046,0.0,9.17985065927,19.4245,34.300485264,0.0,25.0491,9.25138526403
 05/22  10:00:00,44.1774117768,4.12339375887,1.90468895719,0.0,9.17985065927,26.9147,50.41508259,0.0,41.7485,8.66658258997
 05/22  11:00:00,49.1711128581,4.12339375887,6.15733656043,0.0,9.17985065927,26.9147,51.5776789156,0.0,41.7485,9.82917891558
 05/22  12:00:00,52.1556058415,4.12339375887,9.77668777174,0.0,9.17985065927,26.9147,49.8375460116,0.0,41.7485,8.08904601156
 05/22  13:00:00,44.1024611748,4.12339375887,9.27042980663,0.0,9.17985065927,19.4245,40.9037413953,0.0,33.3988,7.50494139531
 05/22  14:00:00,42.5657565672,4.12339375887,7.72835351932,0.0,9.17985065927,19.4245,31.3965958411,0.0,25.0491,6.34749584109
 05/22  15:00:00,41.5156999211,4.12339375887,6.67818946116,0.0,9.17985065927,19.4245,40.3224878482,0.0,33.3988,6.92368784822
 05/22  16:00:00,50.6934690412,4.12339375887,8.36562919752,0.0,9.17985065927,26.9147,56.4463237018,0.0,50.0982,6.34812370184
 05/22  17:00:00,52.5619019787,4.12339375887,10.2340333505,0.0,9.17985065927,26.9147,58.7633616824,0.0,50.0982,8.66516168239
 05/22  18:00:00,54.7226693395,4.12339375887,12.4227978579,0.0,9.17985065927,26.9147,61.6789610207,0.0,50.0982,11.5807610207
 05/22  19:00:00,45.2870003063,4.12339375887,10.3315751463,0.0,9.17985065927,19.4245,45.570762835,0.0,33.3988,12.171962835
 05/22  20:00:00,46.6037346713,4.12339375887,9.54746822532,0.0,9.17985065927,19.4245,44.3919667418,0.0,33.3988,10.9931667418
 05/22  21:00:00,46.1347656594,4.12339375887,7.06208290048,0.0,9.17985065927,19.4245,36.6314589656,0.0,25.0491,11.5823589656
 05/22  22:00:00,44.3543854572,4.12339375887,5.41476243995,0.0,9.17985065927,19.4245,25.9505051398,0.0,16.6994,9.25110513981
 05/22  23:00:00,42.6589507419,4.12339375887,2.96205527772,0.0,9.17985065927,19.4245,14.1172469829,0.0,8.3497,5.76754698291
 05/22  24:00:00,22.9883447987,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.54020570099,0.161926982287,3.33988,4.0383987187
 05/23  01:00:00,15.027495911,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460055,0.0,3.33988,0.592094600547
 05/23  02:00:00,15.0506848082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,15.0609754797,0.0,0.0,0.0,1.52997510988,7.4902,3.9319361982,0.0,3.33988,0.592056198199
 05/23  04:00:00,15.8535077413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.7336153945,4.12339375887,0.00424893991569,0.0,4.58992532963,8.1892,9.26541660362,0.323654478364,8.3497,0.592062125258
 05/23  06:00:00,37.2664380852,4.12339375887,0.0461218690555,0.0,9.17985065927,19.4245,19.5870612098,0.0,16.6994,2.88766120978
 05/23  07:00:00,43.662992846,4.12339375887,1.39456242332,0.0,9.17985065927,26.9147,37.7987643445,0.0,25.0491,12.7496643445
 05/23  08:00:00,46.2602498973,4.12339375887,3.97801970569,0.0,9.17985065927,26.9147,44.9814955271,0.0,33.3988,11.5826955271
 05/23  09:00:00,40.4685085374,4.12339375887,5.65354458929,0.0,9.17985065927,19.4245,34.8778420595,0.0,25.0491,9.82874205952
 05/23  10:00:00,51.9579204381,4.12339375887,9.6157291081,0.0,9.17985065927,26.9147,49.8387835412,0.0,41.7485,8.09028354115
 05/23  11:00:00,56.750566329,4.12339375887,13.6794549081,0.0,9.17985065927,26.9147,51.5751566567,0.0,41.7485,9.82665665667
 05/23  12:00:00,60.2091408712,4.12339375887,17.7701132272,0.0,9.17985065927,26.9147,50.4145742995,0.0,41.7485,8.66607429948
 05/23  13:00:00,53.1058872086,4.12339375887,18.2084799231,0.0,9.17985065927,19.4245,40.7464431252,0.0,33.3988,7.34764312524
 05/23  14:00:00,51.410212276,4.12339375887,16.5027882807,0.0,9.17985065927,19.4245,31.556282609,0.0,25.0491,6.50718260904
 05/23  15:00:00,50.2221523518,4.12339375887,15.3064295443,0.0,9.17985065927,19.4245,39.747303857,0.0,33.3988,6.34850385701
 05/23  16:00:00,60.8243676174,4.12339375887,18.4053017003,0.0,9.17985065927,26.9147,56.4458711518,0.0,50.0982,6.34767115178
 05/23  17:00:00,63.8696099308,4.12339375887,21.4459482778,0.0,9.17985065927,26.9147,58.7639341008,0.0,50.0982,8.66573410084
 05/23  18:00:00,65.6606779268,4.12339375887,23.2454538779,0.0,9.17985065927,26.9147,61.6761219937,0.0,50.0982,11.5779219937
 05/23  19:00:00,59.3529795436,4.12339375887,24.4556860011,0.0,9.17985065927,19.4245,45.5704565016,0.0,33.3988,12.1716565016
 05/23  20:00:00,57.3239922911,4.12339375887,20.3564327433,0.0,9.17985065927,19.4245,44.3919329858,0.0,33.3988,10.9931329858
 05/23  21:00:00,53.0680177693,4.12339375887,14.0717716085,0.0,9.17985065927,19.4245,36.6308449725,0.0,25.0491,11.5817449725
 05/23  22:00:00,50.3274855651,4.12339375887,11.3419574967,0.0,9.17985065927,19.4245,25.9497464767,0.0,16.6994,9.25034647669
 05/23  23:00:00,49.2348823249,4.12339375887,9.49270413825,0.0,9.17985065927,19.4245,14.1167945661,0.0,8.3497,5.7670945661
 05/23  24:00:00,27.218054976,4.12339375887,4.17445639595,0.0,4.58992532963,8.1892,7.44894368887,0.0697526745466,3.33988,4.03931101433
 05/24  01:00:00,15.078651586,0.0,0.0,0.0,1.52997510988,7.4902,3.93195111478,0.0,3.33988,0.592071114784
 05/24  02:00:00,15.0835528192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,15.0651229841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.2220578833,0.0,0.0,0.0,1.52997510988,7.4902,3.93195701253,0.0,3.33988,0.59207701253
 05/24  05:00:00,23.1733669563,4.12339375887,0.063111926313,0.0,4.58992532963,8.1892,8.69644112889,0.326741128886,8.3497,0.02
 05/24  06:00:00,36.9813652812,4.12339375887,0.0470997261902,0.0,9.17985065927,19.4245,20.1611797122,0.0,16.6994,3.46177971221
 05/24  07:00:00,45.2290760554,4.12339375887,2.95438129256,0.0,9.17985065927,26.9147,37.7990294326,0.0,25.0491,12.7499294326
 05/24  08:00:00,51.1920214142,4.12339375887,8.88434367746,0.0,9.17985065927,26.9147,44.9800065566,0.0,33.3988,11.5812065566
 05/24  09:00:00,46.2653647691,4.12339375887,11.4214909201,0.0,9.17985065927,19.4245,34.3009207203,0.0,25.0491,9.25182072033
 05/24  10:00:00,56.6427963074,4.12339375887,14.2851750522,0.0,9.17985065927,26.9147,50.4150997183,0.0,41.7485,8.66659971826
 05/24  11:00:00,61.929145751,4.12339375887,18.8238487893,0.0,9.17985065927,26.9147,50.9991866287,0.0,41.7485,9.25068662869
 05/24  12:00:00,66.7876498243,4.12339375887,24.3001220079,0.0,9.17985065927,26.9147,50.4142737397,0.0,41.7485,8.66577373968
 05/24  13:00:00,58.6365739361,4.12339375887,23.6967185745,0.0,9.17985065927,19.4245,40.9043026754,0.0,33.3988,7.50550267542
 05/24  14:00:00,58.2185700947,4.12339375887,23.2634905521,0.0,9.17985065927,19.4245,31.397460215,0.0,25.0491,6.34836021496
 05/24  15:00:00,56.213791094,4.12339375887,21.2523377773,0.0,9.17985065927,19.4245,39.7465353027,0.0,33.3988,6.3477353027
 05/24  16:00:00,66.6139723124,4.12339375887,24.1568419127,0.0,9.17985065927,26.9147,56.4463083367,0.0,50.0982,6.34810833666
 05/24  17:00:00,70.1096961754,4.12339375887,27.6439560916,0.0,9.17985065927,26.9147,58.7645589375,0.0,50.0982,8.66635893751
 05/24  18:00:00,70.6021540648,4.12339375887,28.1497116058,0.0,9.17985065927,26.9147,61.6790695182,0.0,50.0982,11.5808695182
 05/24  19:00:00,61.8151598592,4.12339375887,26.6782953105,0.0,9.17985065927,19.4245,45.568848929,0.0,33.3988,12.170048929
 05/24  20:00:00,62.1334494858,4.12339375887,24.9675712085,0.0,9.17985065927,19.4245,44.392040049,0.0,33.3988,10.993240049
 05/24  21:00:00,60.2887564022,4.12339375887,21.1298617109,0.0,9.17985065927,19.4245,36.6295550386,0.0,25.0491,11.5804550386
 05/24  22:00:00,48.5984682452,4.12339375887,9.6380930358,0.0,9.17985065927,19.4245,25.9482472034,0.0,16.6994,9.24884720343
 05/24  23:00:00,47.9065307166,4.12339375887,8.17079229501,0.0,9.17985065927,19.4245,13.5416021963,0.0,8.3497,5.19190219627
 05/24  24:00:00,29.8646284306,4.12339375887,6.81061891108,0.0,4.58992532963,8.1892,7.99185733119,0.0386744377354,3.33988,4.61330289345
 05/25  01:00:00,15.0719489279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,15.0713123235,0.0,0.0,0.0,1.52997510988,7.4902,3.93195489769,0.0,3.33988,0.592074897689
 05/25  03:00:00,15.0748724337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.2541630613,0.0,0.0,0.0,1.52997510988,7.4902,3.9319608155,0.0,3.33988,0.592080815504
 05/25  05:00:00,23.1813944493,4.12339375887,0.0874319834997,0.0,4.58992532963,8.1892,9.16124198507,0.791541985073,8.3497,0.02
 05/25  06:00:00,36.9146104135,4.12339375887,0.037565968547,0.0,9.17985065927,19.4245,20.1612035648,0.0,16.6994,3.46180356484
 05/25  07:00:00,42.5567408258,4.12339375887,0.319126134515,0.0,9.17985065927,26.9147,37.7981870627,0.0,25.0491,12.7490870627
 05/25  08:00:00,43.3421693819,4.12339375887,1.09477521277,0.0,9.17985065927,26.9147,44.4011554106,0.0,33.3988,11.0023554106
 05/25  09:00:00,35.4993085102,4.12339375887,0.732415959934,0.0,9.17985065927,19.4245,34.8757640503,0.0,25.0491,9.82666405029
 05/25  10:00:00,45.5714567513,4.12339375887,3.29080451109,0.0,9.17985065927,26.9147,49.8378766416,0.0,41.7485,8.08937664155
 05/25  11:00:00,50.7109221171,4.12339375887,7.69271970832,0.0,9.17985065927,26.9147,51.5758536197,0.0,41.7485,9.82735361971
 05/25  12:00:00,51.9771919515,4.12339375887,9.61442565278,0.0,9.17985065927,26.9147,49.8370106561,0.0,41.7485,8.08851065608
 05/25  13:00:00,40.9591426701,4.12339375887,6.16885034092,0.0,9.17985065927,19.4245,40.9033700713,0.0,33.3988,7.50457007132
 05/25  14:00:00,38.1508569367,4.12339375887,3.36511927921,0.0,9.17985065927,19.4245,31.3961683865,0.0,25.0491,6.34706838645
 05/25  15:00:00,37.6736736386,4.12339375887,2.87866674741,0.0,9.17985065927,19.4245,39.7468153115,0.0,33.3988,6.34801531146
 05/25  16:00:00,48.0496883652,4.12339375887,5.75071290691,0.0,9.17985065927,26.9147,56.4457588595,0.0,50.0982,6.34755885951
 05/25  17:00:00,50.1289157795,4.12339375887,7.82495230712,0.0,9.17985065927,26.9147,58.7645131976,0.0,50.0982,8.66631319759
 05/25  18:00:00,52.1396110688,4.12339375887,9.83574005568,0.0,9.17985065927,26.9147,61.6785737248,0.0,50.0982,11.5803737248
 05/25  19:00:00,42.5695579832,4.12339375887,7.64937064007,0.0,9.17985065927,19.4245,46.1478614749,0.0,33.3988,12.7490614749
 05/25  20:00:00,42.9016284926,4.12339375887,5.89596589326,0.0,9.17985065927,19.4245,43.8128633199,0.0,33.3988,10.4140633199
 05/25  21:00:00,40.8403613699,4.12339375887,1.8167626022,0.0,9.17985065927,19.4245,36.6282235979,0.0,25.0491,11.5791235979
 05/25  22:00:00,39.7978892495,4.12339375887,0.891851539371,0.0,9.17985065927,19.4245,25.946882556,0.0,16.6994,9.24748255601
 05/25  23:00:00,39.8217179833,4.12339375887,0.156563871625,0.0,9.17985065927,19.4245,13.5411883666,0.0,8.3497,5.19148836664
 05/25  24:00:00,22.9490480403,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.19552279671,0.242693552593,3.33988,4.61294924412
 05/26  01:00:00,14.9608619301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,14.9624083259,0.0,0.0,0.0,1.52997510988,7.4902,3.93194951963,0.0,3.33988,0.592069519634
 05/26  03:00:00,14.9700559978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.6906784616,0.0,0.0,0.0,1.52997510988,7.4902,3.93195542708,0.0,3.33988,0.592075427079
 05/26  05:00:00,23.5633088622,4.12339375887,0.0,0.0,4.58992532963,8.1892,20.2164898416,11.8467898416,8.3497,0.02
 05/26  06:00:00,37.1064833772,4.12339375887,0.0367187944933,0.0,9.17985065927,19.4245,30.3194779253,10.1582066004,16.6994,3.46187132485
 05/26  07:00:00,42.2029523079,4.12339375887,0.0416976698856,0.0,9.17985065927,26.9147,38.2592814636,1.04042170674,25.0491,12.1697597568
 05/26  08:00:00,42.1931018933,4.12339375887,0.00481582311054,0.0,9.17985065927,26.9147,44.9794982022,0.0,33.3988,11.5806982022
 05/26  09:00:00,34.7566848116,4.12339375887,0.0146494958379,0.0,9.17985065927,19.4245,34.310827831,0.00976784315933,25.0491,9.25195998781
 05/26  10:00:00,43.6102236322,4.12339375887,1.33809268584,0.0,9.17985065927,26.9147,50.4142195508,0.0,41.7485,8.66571955078
 05/26  11:00:00,49.1817786436,4.12339375887,6.15847607262,0.0,9.17985065927,26.9147,50.9996326006,0.0,41.7485,9.25113260056
 05/26  12:00:00,51.8762032262,4.12339375887,9.49518781811,0.0,9.17985065927,26.9147,50.4134423478,0.0,41.7485,8.66494234782
 05/26  13:00:00,44.197066096,4.12339375887,9.35906744634,0.0,9.17985065927,19.4245,40.9041484199,0.0,33.3988,7.50534841985
 05/26  14:00:00,42.9646708786,4.12339375887,8.1162080304,0.0,9.17985065927,19.4245,31.3972906572,0.0,25.0491,6.34819065723
 05/26  15:00:00,42.6573067956,4.12339375887,7.8003679621,0.0,9.17985065927,19.4245,39.7462792057,0.0,33.3988,6.34747920565
 05/26  16:00:00,51.8258200277,4.12339375887,9.47367347249,0.0,9.17985065927,26.9147,56.4454538005,0.0,50.0982,6.34725380054
 05/26  17:00:00,54.5502047188,4.12339375887,12.2176865537,0.0,9.17985065927,26.9147,58.1865447083,0.0,50.0982,8.08834470831
 05/26  18:00:00,56.4732875919,4.12339375887,14.1839211792,0.0,9.17985065927,26.9147,61.6791347139,0.0,50.0982,11.5809347139
 05/26  19:00:00,46.3608829266,4.12339375887,11.5778790373,0.0,9.17985065927,19.4245,46.1474889571,0.0,33.3988,12.7486889571
 05/26  20:00:00,47.4274907207,4.12339375887,10.5445522265,0.0,9.17985065927,19.4245,43.812959693,0.0,33.3988,10.414159693
 05/26  21:00:00,45.2447334094,4.12339375887,6.3114283599,0.0,9.17985065927,19.4245,36.6296810044,0.0,25.0491,11.5805810044
 05/26  22:00:00,41.8245381706,4.12339375887,2.9032968545,0.0,9.17985065927,19.4245,25.9496810399,0.0,16.6994,9.25028103987
 05/26  23:00:00,39.8913790021,4.12339375887,0.231633698799,0.0,9.17985065927,19.4245,13.5662071665,0.0248195436921,8.3497,5.19168762277
 05/26  24:00:00,22.9484378324,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.16218497796,0.209544380488,3.33988,4.61276059747
