Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  01:00:00,14.9893389372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.0100697175,0.0,0.0,0.0,1.52997510988,7.4902,3.9319532389,0.0,3.33988,0.592073238904
 05/27  03:00:00,15.0128587663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.1780220595,0.0,0.0,0.0,1.52997510988,7.4902,3.93193327598,0.0,3.33988,0.592053275985
 05/27  05:00:00,23.0517399984,4.12339375887,0.0,0.0,4.58992532963,8.1892,11.181446292,2.81174629204,8.3497,0.02
 05/27  06:00:00,36.9375173399,4.12339375887,0.0541182602987,0.0,9.17985065927,19.4245,20.1609336264,0.0,16.6994,3.46153362643
 05/27  07:00:00,42.5884694729,4.12339375887,0.340218601352,0.0,9.17985065927,26.9147,27.9374708475,0.0,25.0491,2.88837084746
 05/27  08:00:00,46.7285586989,4.12339375887,4.43505199853,0.0,9.17985065927,26.9147,36.8610379476,0.0,33.3988,3.46223794762
 05/27  09:00:00,39.6539111005,4.12339375887,4.83222340176,0.0,9.17985065927,19.4245,35.4641260628,0.0,25.0491,10.4150260628
 05/27  10:00:00,48.1488826878,4.12339375887,5.82891684371,0.0,9.17985065927,26.9147,50.9986776291,0.0,41.7485,9.25017762909
 05/27  11:00:00,51.6936105526,4.12339375887,8.62582908974,0.0,9.17985065927,26.9147,52.1631946525,0.0,41.7485,10.4146946525
 05/27  12:00:00,53.4384476558,4.12339375887,11.010788653,0.0,9.17985065927,26.9147,52.1639213137,0.0,41.7485,10.4154213137
 05/27  13:00:00,46.5011143718,4.12339375887,11.6196644105,0.0,9.17985065927,19.4245,43.2240990323,0.0,33.3988,9.82529903229
 05/27  14:00:00,45.4946888198,4.12339375887,10.6037609408,0.0,9.17985065927,19.4245,33.1366513432,0.0,25.0491,8.08755134319
 05/27  15:00:00,44.889516354,4.12339375887,9.99917478708,0.0,9.17985065927,19.4245,42.0631999865,0.0,33.3988,8.66439998649
 05/27  16:00:00,54.0242393493,4.12339375887,11.6435991886,0.0,9.17985065927,26.9147,57.6041003851,0.0,50.0982,7.5059003851
 05/27  17:00:00,54.5689271574,4.12339375887,12.2538675159,0.0,9.17985065927,26.9147,58.1862592923,0.0,50.0982,8.08805929228
 05/27  18:00:00,57.2094430417,4.12339375887,14.8936986992,0.0,9.17985065927,26.9147,61.6776208032,0.0,50.0982,11.5794208032
 05/27  19:00:00,48.9180064849,4.12339375887,13.9124726288,0.0,9.17985065927,19.4245,44.9748351876,0.0,33.3988,11.5760351876
 05/27  20:00:00,46.5829446721,4.12339375887,9.51699802657,0.0,9.17985065927,19.4245,43.8122802933,0.0,33.3988,10.4134802933
 05/27  21:00:00,45.1720284557,4.12339375887,6.12154935029,0.0,9.17985065927,19.4245,36.0518905889,0.0,25.0491,11.0027905889
 05/27  22:00:00,41.4730724551,4.12339375887,2.5785800957,0.0,9.17985065927,19.4245,25.3639937167,0.0,16.6994,8.6645937167
 05/27  23:00:00,39.8032818008,4.12339375887,0.169230755401,0.0,9.17985065927,19.4245,14.7096872736,0.0129235049367,8.3497,6.34706376866
 05/27  24:00:00,22.917930162,4.12339375887,0.00872162711976,0.0,4.58992532963,8.1892,7.58095509654,0.202150743996,3.33988,4.03892435254
 05/28  01:00:00,14.9583111537,0.0,0.0,0.0,1.52997510988,7.4902,3.93196039361,0.0,3.33988,0.592080393607
 05/28  02:00:00,14.9796237017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9776128096,0.0,0.0,0.0,1.52997510988,7.4902,3.9319663027,0.0,3.33988,0.592086302697
 05/28  04:00:00,15.1275177505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,22.9921658006,4.12339375887,0.0,0.0,4.58992532963,8.1892,23.5852756886,14.6435093299,8.3497,0.592066358682
 05/28  06:00:00,36.8389243108,4.12339375887,0.0329939659318,0.0,9.17985065927,19.4245,29.5502406905,9.96284031169,16.6994,2.8880003788
 05/28  07:00:00,42.3564083711,4.12339375887,0.143905933915,0.0,9.17985065927,26.9147,28.5239552849,0.0128571714858,25.0491,3.46199811344
 05/28  08:00:00,46.9243052774,4.12339375887,4.63067366738,0.0,9.17985065927,26.9147,36.8609637206,0.0,33.3988,3.46216372064
 05/28  09:00:00,40.9022667307,4.12339375887,6.05276761483,0.0,9.17985065927,19.4245,27.9376354039,0.0,25.0491,2.88853540392
 05/28  10:00:00,52.3343540648,4.12339375887,9.96238795354,0.0,9.17985065927,26.9147,52.162948303,0.0,41.7485,10.414448303
 05/28  11:00:00,56.4346736,4.12339375887,13.3260017888,0.0,9.17985065927,26.9147,52.1625132369,0.0,41.7485,10.4140132369
 05/28  12:00:00,59.2230257278,4.12339375887,16.730113254,0.0,9.17985065927,26.9147,50.413347169,0.0,41.7485,8.66484716897
 05/28  13:00:00,51.6722375106,4.12339375887,16.7314102606,0.0,9.17985065927,19.4245,41.486527778,0.0,33.3988,8.08772777796
 05/28  14:00:00,51.0821230584,4.12339375887,16.1284043531,0.0,9.17985065927,19.4245,31.3954846184,0.0,25.0491,6.34638461844
 05/28  15:00:00,51.4230393371,4.12339375887,16.4566845168,0.0,9.17985065927,19.4245,39.7449944015,0.0,33.3988,6.34619440151
 05/28  16:00:00,59.9386669041,4.12339375887,17.4858331695,0.0,9.17985065927,26.9147,56.4450591303,0.0,50.0982,6.34685913032
 05/28  17:00:00,61.7517869921,4.12339375887,19.3144691267,0.0,9.17985065927,26.9147,58.7630178397,0.0,50.0982,8.6648178397
 05/28  18:00:00,64.5540897738,4.12339375887,22.1539165372,0.0,9.17985065927,26.9147,60.5121584193,0.0,50.0982,10.4139584193
 05/28  19:00:00,56.0533848792,4.12339375887,20.9471171349,0.0,9.17985065927,19.4245,43.8131933933,0.0,33.3988,10.4143933933
 05/28  20:00:00,55.093047101,4.12339375887,17.9295494226,0.0,9.17985065927,19.4245,41.4883625869,0.0,33.3988,8.08956258688
 05/28  21:00:00,51.0945757222,4.12339375887,11.9549205211,0.0,9.17985065927,19.4245,35.4616683566,0.0,25.0491,10.4125683566
 05/28  22:00:00,47.0764916865,4.12339375887,8.10156805367,0.0,9.17985065927,19.4245,24.7876244483,0.0,16.6994,8.0882244483
 05/28  23:00:00,45.3871109662,4.12339375887,5.66680034317,0.0,9.17985065927,19.4245,12.9631320572,0.0,8.3497,4.61343205716
 05/28  24:00:00,25.0739297743,4.12339375887,2.053384008,0.0,4.58992532963,8.1892,8.55304919539,0.0214515854242,3.33988,5.19171760996
 05/29  01:00:00,15.0671220175,0.0,0.0,0.0,1.52997510988,7.4902,3.93194182054,0.0,3.33988,0.592061820544
 05/29  02:00:00,15.0745819131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0598706145,0.0,0.0,0.0,1.52997510988,7.4902,3.93197357533,0.0,3.33988,0.592093575335
 05/29  04:00:00,15.2147805106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,23.1200610855,4.12339375887,0.026168556182,0.0,4.58992532963,8.1892,8.6898661148,0.320166114797,8.3497,0.02
 05/29  06:00:00,36.9703766256,4.12339375887,0.0500955011391,0.0,9.17985065927,19.4245,20.1612872983,0.0,16.6994,3.46188729829
 05/29  07:00:00,42.6164855752,4.12339375887,0.370930837608,0.0,9.17985065927,26.9147,28.5106769411,0.0,25.0491,3.46157694109
 05/29  08:00:00,50.2840215623,4.12339375887,7.96815231281,0.0,9.17985065927,26.9147,36.8608490368,0.0,33.3988,3.46204903679
 05/29  09:00:00,44.8053626589,4.12339375887,9.92212167303,0.0,9.17985065927,19.4245,27.9376159841,0.0,25.0491,2.88851598409
 05/29  10:00:00,56.1434027734,4.12339375887,13.7350947377,0.0,9.17985065927,26.9147,52.1624870792,0.0,41.7485,10.4139870792
 05/29  11:00:00,59.3748178079,4.12339375887,16.2183810157,0.0,9.17985065927,26.9147,52.1625558549,0.0,41.7485,10.4140558549
 05/29  12:00:00,62.9690712265,4.12339375887,20.4235064249,0.0,9.17985065927,26.9147,50.4131020931,0.0,41.7485,8.66460209309
 05/29  13:00:00,56.1041771746,4.12339375887,21.1206229711,0.0,9.17985065927,19.4245,41.4870864925,0.0,33.3988,8.08828649247
 05/29  14:00:00,55.234739176,4.12339375887,20.2518281703,0.0,9.17985065927,19.4245,31.3966144485,0.0,25.0491,6.3475144485
 05/29  15:00:00,55.585854457,4.12339375887,20.6033151869,0.0,9.17985065927,19.4245,39.7459015384,0.0,33.3988,6.3471015384
 05/29  16:00:00,66.2267720974,4.12339375887,23.7547306649,0.0,9.17985065927,26.9147,56.4449597792,0.0,50.0982,6.34675977925
 05/29  17:00:00,67.9691759773,4.12339375887,25.5185511887,0.0,9.17985065927,26.9147,58.1866902281,0.0,50.0982,8.08849022813
 05/29  18:00:00,68.2133970363,4.12339375887,25.8064235957,0.0,9.17985065927,26.9147,60.5119978779,0.0,50.0982,10.4137978779
 05/29  19:00:00,57.9690585849,4.12339375887,22.8365328822,0.0,9.17985065927,19.4245,43.8125469353,0.0,33.3988,10.4137469353
 05/29  20:00:00,55.4045741738,4.12339375887,18.223914914,0.0,9.17985065927,19.4245,41.4876757835,0.0,33.3988,8.08887578352
 05/29  21:00:00,52.2685053297,4.12339375887,13.1091608547,0.0,9.17985065927,19.4245,35.4621961431,0.0,25.0491,10.4130961431
 05/29  22:00:00,48.9071152416,4.12339375887,9.91304327282,0.0,9.17985065927,19.4245,25.3646246898,0.0,16.6994,8.66522468978
 05/29  23:00:00,46.8617540372,4.12339375887,7.12901828753,0.0,9.17985065927,19.4245,12.3886881466,0.0,8.3497,4.03898814663
 05/29  24:00:00,25.8187700151,4.12339375887,2.79075710758,0.0,4.58992532963,8.1892,8.53167297518,0.0,3.33988,5.19179297518
 05/30  01:00:00,15.0729916009,0.0,0.0,0.0,1.52997510988,7.4902,3.93197577543,0.0,3.33988,0.592095775433
 05/30  02:00:00,15.0784159714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.0857244282,0.0,0.0,0.0,1.52997510988,7.4902,3.93196446436,0.0,3.33988,0.592084464365
 05/30  04:00:00,15.8850354151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.7692056685,4.12339375887,0.0429194976064,0.0,4.58992532963,8.1892,9.17433545007,0.232545103764,8.3497,0.592090346301
 05/30  06:00:00,37.2914564488,4.12339375887,0.0611834850858,0.0,9.17985065927,19.4245,19.5873264968,0.0,16.6994,2.88792649683
 05/30  07:00:00,48.069206689,4.12339375887,5.76152784666,0.0,9.17985065927,26.9147,37.7949640989,0.0,25.0491,12.7458640989
 05/30  08:00:00,51.9982617435,4.12339375887,9.64477523415,0.0,9.17985065927,26.9147,44.400323637,0.0,33.3988,11.001523637
 05/30  09:00:00,46.4969560051,4.12339375887,11.585721962,0.0,9.17985065927,19.4245,34.2991797212,0.0,25.0491,9.25007972123
 05/30  10:00:00,59.4241576124,4.12339375887,16.9719369216,0.0,9.17985065927,26.9147,50.413431871,0.0,41.7485,8.66493187098
 05/30  11:00:00,65.0257880362,4.12339375887,21.8438693286,0.0,9.17985065927,26.9147,50.9983526602,0.0,41.7485,9.24985266025
 05/30  12:00:00,68.5904822508,4.12339375887,26.038405538,0.0,9.17985065927,26.9147,49.8371047927,0.0,41.7485,8.0886047927
 05/30  13:00:00,61.7170764069,4.12339375887,26.7356973996,0.0,9.17985065927,19.4245,40.9028397053,0.0,33.3988,7.50403970531
 05/30  14:00:00,61.1997075655,4.12339375887,26.2189199108,0.0,9.17985065927,19.4245,31.3958562394,0.0,25.0491,6.34675623939
 05/30  15:00:00,62.4373911455,4.12339375887,27.4557865524,0.0,9.17985065927,19.4245,39.745412349,0.0,33.3988,6.34661234903
 05/30  16:00:00,74.2489565376,4.12339375887,31.819983689,0.0,9.17985065927,26.9147,55.869567828,0.0,50.0982,5.77136782801
 05/30  17:00:00,75.5050324098,4.12339375887,33.1198004404,0.0,9.17985065927,26.9147,58.7632157331,0.0,50.0982,8.66501573309
 05/30  18:00:00,75.8330851702,4.12339375887,33.4484614283,0.0,9.17985065927,26.9147,61.0969521643,0.0,50.0982,10.9987521643
 05/30  19:00:00,64.5203131413,4.12339375887,29.615632649,0.0,9.17985065927,19.4245,46.1456559187,0.0,33.3988,12.7468559187
 05/30  20:00:00,59.3310963626,4.12339375887,22.3058754678,0.0,9.17985065927,19.4245,43.2351629529,0.0,33.3988,9.83636295285
 05/30  21:00:00,54.3324114413,4.12339375887,15.2871690168,0.0,9.17985065927,19.4245,36.6287811748,0.0,25.0491,11.5796811748
 05/30  22:00:00,49.8288118661,4.12339375887,10.8252707561,0.0,9.17985065927,19.4245,25.9485547681,0.0,16.6994,9.24915476809
 05/30  23:00:00,48.2899467281,4.12339375887,8.52841107895,0.0,9.17985065927,19.4245,13.5411129236,0.0,8.3497,5.19141292359
 05/30  24:00:00,25.4209638114,4.12339375887,2.39940186769,0.0,4.58992532963,8.1892,7.9865616519,0.033572593015,3.33988,4.61310905888
 05/31  01:00:00,15.0445495612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.0601536566,0.0,0.0,0.0,1.52997510988,7.4902,3.93195657821,0.0,3.33988,0.59207657821
 05/31  03:00:00,15.0586761758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.2126581351,0.0,0.0,0.0,1.52997510988,7.4902,3.93193661148,0.0,3.33988,0.592056611485
 05/31  05:00:00,23.1269297176,4.12339375887,0.0670236361834,0.0,4.58992532963,8.1892,8.95165904828,0.581959048281,8.3497,0.02
 05/31  06:00:00,36.9175547231,4.12339375887,0.041156674069,0.0,9.17985065927,19.4245,20.1606173378,0.0,16.6994,3.46121733776
 05/31  07:00:00,43.392391315,4.12339375887,1.141531534,0.0,9.17985065927,26.9147,37.2171400372,0.0,25.0491,12.1680400372
 05/31  08:00:00,48.389713149,4.12339375887,6.0906806913,0.0,9.17985065927,26.9147,44.3998315068,0.0,33.3988,11.0010315068
 05/31  09:00:00,42.051093499,4.12339375887,7.2167964091,0.0,9.17985065927,19.4245,34.2988597182,0.0,25.0491,9.24975971822
 05/31  10:00:00,51.9442975445,4.12339375887,9.58732264708,0.0,9.17985065927,26.9147,50.4134057633,0.0,41.7485,8.66490576326
 05/31  11:00:00,56.2615533081,4.12339375887,13.1596322365,0.0,9.17985065927,26.9147,50.9985844001,0.0,41.7485,9.25008440014
 05/31  12:00:00,59.1725301977,4.12339375887,16.6890255256,0.0,9.17985065927,26.9147,49.836326128,0.0,41.7485,8.08782612798
 05/31  13:00:00,50.9442081166,4.12339375887,16.0164452634,0.0,9.17985065927,19.4245,40.9036623264,0.0,33.3988,7.50486232643
 05/31  14:00:00,49.5017543575,4.12339375887,14.5643040455,0.0,9.17985065927,19.4245,31.3961451178,0.0,25.0491,6.34704511778
 05/31  15:00:00,49.4717940124,4.12339375887,14.520650113,0.0,9.17985065927,19.4245,39.1702372613,0.0,33.3988,5.77143726128
 05/31  16:00:00,58.8487378978,4.12339375887,16.4095959632,0.0,9.17985065927,26.9147,56.4455874859,0.0,50.0982,6.34738748589
 05/31  17:00:00,60.0501001658,4.12339375887,17.6655487328,0.0,9.17985065927,26.9147,58.7624994748,0.0,50.0982,8.66429947478
 05/31  18:00:00,61.154898037,4.12339375887,18.7925780995,0.0,9.17985065927,26.9147,61.098056414,0.0,50.0982,10.999856414
 05/31  19:00:00,51.5863648857,4.12339375887,16.5173189891,0.0,9.17985065927,19.4245,45.5665477393,0.0,33.3988,12.1677477393
 05/31  20:00:00,50.919434042,4.12339375887,13.7806035853,0.0,9.17985065927,19.4245,43.8120458469,0.0,33.3988,10.4132458469
 05/31  21:00:00,50.1354573516,4.12339375887,11.0019883532,0.0,9.17985065927,19.4245,36.6275977357,0.0,25.0491,11.5784977357
 05/31  22:00:00,48.9927592419,4.12339375887,10.0071932106,0.0,9.17985065927,19.4245,25.9458835776,0.0,16.6994,9.24648357765
 05/31  23:00:00,47.8616813188,4.12339375887,8.11509684483,0.0,9.17985065927,19.4245,13.5408307334,0.0,8.3497,5.19113073338
 05/31  24:00:00,27.2549480703,4.12339375887,4.20917352071,0.0,4.58992532963,8.1892,7.41407354296,0.0363158693935,3.33988,4.03787767357
 06/01  01:00:00,15.0778981322,0.0,0.0,0.0,1.52997510988,7.4902,3.93195854881,0.0,3.33988,0.592078548809
 06/01  02:00:00,15.0897183068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0892424066,0.0,0.0,0.0,1.52997510988,7.4902,3.93196445479,0.0,3.33988,0.592084454788
 06/01  04:00:00,15.2622167151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,23.2221740894,4.12339375887,0.081005611486,0.0,4.58992532963,8.1892,8.6261195562,0.256419556198,8.3497,0.02
 06/01  06:00:00,35.9303124081,4.12339375887,0.0398053313613,0.0,9.17985065927,19.4245,20.1608982866,0.0,16.6994,3.46149828665
 06/01  07:00:00,47.9897415538,4.12339375887,5.68831532385,0.0,9.17985065927,26.9147,37.2160734969,0.0,25.0491,12.1669734969
 06/01  08:00:00,54.2593454141,4.12339375887,11.8964911623,0.0,9.17985065927,26.9147,44.9771131092,0.0,33.3988,11.5783131092
 06/01  09:00:00,49.314329669,4.12339375887,14.4125545272,0.0,9.17985065927,19.4245,34.298881591,0.0,25.0491,9.24978159101
 06/01  10:00:00,59.9323869602,4.12339375887,17.5179431119,0.0,9.17985065927,26.9147,49.8378193,0.0,41.7485,8.08931929997
 06/01  11:00:00,66.1351091973,4.12339375887,22.9786724058,0.0,9.17985065927,26.9147,50.9978687351,0.0,41.7485,9.2493687351
 06/01  12:00:00,71.3691804516,4.12339375887,28.8128753658,0.0,9.17985065927,26.9147,49.8362327937,0.0,41.7485,8.08773279375
 06/01  13:00:00,64.4842663724,4.12339375887,29.4995590513,0.0,9.17985065927,19.4245,40.9033633399,0.0,33.3988,7.50456333987
 06/01  14:00:00,63.870126036,4.12339375887,28.8864280549,0.0,9.17985065927,19.4245,31.3956597381,0.0,25.0491,6.3465597381
 06/01  15:00:00,64.332436102,4.12339375887,29.3495225116,0.0,9.17985065927,19.4245,39.7453060448,0.0,33.3988,6.34650604484
 06/01  16:00:00,76.9828202287,4.12339375887,34.5126135743,0.0,9.17985065927,26.9147,55.8693107943,0.0,50.0982,5.77111079426
 06/01  17:00:00,79.4485291872,4.12339375887,37.0126259533,0.0,9.17985065927,26.9147,58.7614045779,0.0,50.0982,8.66320457785
 06/01  18:00:00,79.4298832701,4.12339375887,37.0326509179,0.0,9.17985065927,26.9147,61.0993516592,0.0,50.0982,11.0011516592
 06/01  19:00:00,70.4964016494,4.12339375887,35.3817857947,0.0,9.17985065927,19.4245,45.5653003765,0.0,33.3988,12.1665003765
 06/01  20:00:00,68.1053846979,4.12339375887,30.8948163808,0.0,9.17985065927,19.4245,43.811440777,0.0,33.3988,10.412640777
 06/01  21:00:00,64.8213794674,4.12339375887,25.6005721453,0.0,9.17985065927,19.4245,36.0489307003,0.0,25.0491,10.9998307003
 06/01  22:00:00,54.7675460752,4.12339375887,15.7424266226,0.0,9.17985065927,19.4245,25.9490786076,0.0,16.6994,9.24967860758
 06/01  23:00:00,50.8045160427,4.12339375887,11.0248650063,0.0,9.17985065927,19.4245,13.5417551163,0.0,8.3497,5.19205511626
 06/01  24:00:00,30.1701117598,4.12339375887,7.09844662007,0.0,4.58992532963,8.1892,7.95287244661,0.0,3.33988,4.61299244661
 06/02  01:00:00,15.0993688105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,15.0690261276,0.0,0.0,0.0,1.52997510988,7.4902,3.93197266641,0.0,3.33988,0.59209266641
 06/02  03:00:00,15.0663559898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.8386751862,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995741,0.0,3.33988,0.592089957413
 06/02  05:00:00,23.787706821,4.12339375887,0.101388501287,0.0,4.58992532963,8.1892,8.70105386552,0.331353865522,8.3497,0.02
 06/02  06:00:00,36.1245283202,4.12339375887,0.0201401174739,0.0,9.17985065927,19.4245,20.1752149041,0.0144262372103,16.6994,3.4613886669
 06/02  07:00:00,45.3213787329,4.12339375887,3.04984080279,0.0,9.17985065927,26.9147,37.2169692949,0.0,25.0491,12.1678692949
 06/02  08:00:00,54.7268458775,4.12339375887,12.3304026116,0.0,9.17985065927,26.9147,44.3990939584,0.0,33.3988,11.0002939584
 06/02  09:00:00,54.0714497064,4.12339375887,19.1005729181,0.0,9.17985065927,19.4245,34.298853441,0.0,25.0491,9.249753441
 06/02  10:00:00,65.9087699672,4.12339375887,23.4527437374,0.0,9.17985065927,26.9147,49.8367696711,0.0,41.7485,8.0882696711
 06/02  11:00:00,73.2870767099,4.12339375887,30.1375383092,0.0,9.17985065927,26.9147,50.9978923578,0.0,41.7485,9.24939235785
 06/02  12:00:00,76.1212416301,4.12339375887,33.5963765114,0.0,9.17985065927,26.9147,50.4127884429,0.0,41.7485,8.66428844286
 06/02  13:00:00,68.7952847146,4.12339375887,33.8190108737,0.0,9.17985065927,19.4245,40.3272075269,0.0,33.3988,6.92840752695
 06/02  14:00:00,69.1906596149,4.12339375887,34.2142749361,0.0,9.17985065927,19.4245,31.3954201325,0.0,25.0491,6.34632013252
 06/02  15:00:00,69.5349857626,4.12339375887,34.5747843638,0.0,9.17985065927,19.4245,39.7456543562,0.0,33.3988,6.34685435618
 06/02  16:00:00,79.3192788367,4.12339375887,36.9510984276,0.0,9.17985065927,26.9147,56.4442644892,0.0,50.0982,6.3460644892
 06/02  17:00:00,78.4551744379,4.12339375887,36.070709818,0.0,9.17985065927,26.9147,58.1857030634,0.0,50.0982,8.08750306336
 06/02  18:00:00,77.7206547282,4.12339375887,35.3171143977,0.0,9.17985065927,26.9147,61.0976951512,0.0,50.0982,10.9994951512
 06/02  19:00:00,67.5092717229,4.12339375887,32.6105224013,0.0,9.17985065927,19.4245,45.5654554273,0.0,33.3988,12.1666554273
 06/02  20:00:00,62.8129926374,4.12339375887,25.7992401076,0.0,9.17985065927,19.4245,43.8112900954,0.0,33.3988,10.4124900954
 06/02  21:00:00,58.6846703496,4.12339375887,19.6119725583,0.0,9.17985065927,19.4245,36.0476391915,0.0,25.0491,10.9985391915
 06/02  22:00:00,54.1764853407,4.12339375887,15.1271412036,0.0,9.17985065927,19.4245,25.9469151214,0.0,16.6994,9.24751512141
 06/02  23:00:00,50.8476182793,4.12339375887,11.060449619,0.0,9.17985065927,19.4245,13.5414912647,0.0,8.3497,5.19179126468
 06/02  24:00:00,29.1242496632,4.12339375887,6.04921034496,0.0,4.58992532963,8.1892,7.95214215578,0.0,3.33988,4.61226215578
 06/03  01:00:00,15.0863692953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.1127486627,0.0,0.0,0.0,1.52997510988,7.4902,3.93193697341,0.0,3.33988,0.592056973408
 06/03  03:00:00,15.1019392706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.2795849311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,24.0318086819,4.12339375887,0.870213859569,0.0,4.58992532963,8.1892,9.13973263124,0.197952492413,8.3497,0.592080138831
 06/03  06:00:00,37.6887997123,4.12339375887,1.76490225786,0.0,9.17985065927,19.4245,20.1605371762,0.0,16.6994,3.46113717624
 06/03  07:00:00,50.9651458241,4.12339375887,8.63112522274,0.0,9.17985065927,26.9147,27.9373615598,0.0,25.0491,2.88826155982
 06/03  08:00:00,55.7105208205,4.12339375887,13.3295965497,0.0,9.17985065927,26.9147,36.8606151769,0.0,33.3988,3.46181517692
 06/03  09:00:00,51.1897552896,4.12339375887,16.2507246027,0.0,9.17985065927,19.4245,34.8841960661,0.0,25.0491,9.83509606615
 06/03  10:00:00,64.5363843732,4.12339375887,22.0648907855,0.0,9.17985065927,26.9147,50.9977400228,0.0,41.7485,9.24924002279
 06/03  11:00:00,70.1364226398,4.12339375887,26.9545039316,0.0,9.17985065927,26.9147,52.1612762699,0.0,41.7485,10.4127762699
 06/03  12:00:00,70.3548983899,4.12339375887,27.7942796204,0.0,9.17985065927,26.9147,51.5832116871,0.0,41.7485,9.8347116871
 06/03  13:00:00,62.6783113624,4.12339375887,27.6947047634,0.0,9.17985065927,19.4245,42.6484808279,0.0,33.3988,9.24968082792
 06/03  14:00:00,62.6911059073,4.12339375887,27.70743936,0.0,9.17985065927,19.4245,33.7127841962,0.0,25.0491,8.66368419615
 06/03  15:00:00,61.3087885488,4.12339375887,26.3252089386,0.0,9.17985065927,19.4245,41.4856642466,0.0,33.3988,8.08686424659
 06/03  16:00:00,66.277498088,4.12339375887,23.8067118603,0.0,9.17985065927,26.9147,57.027181857,0.0,50.0982,6.92898185698
 06/03  17:00:00,61.87853786,4.12339375887,19.4533576661,0.0,9.17985065927,26.9147,58.1861011135,0.0,50.0982,8.08790111354
 06/03  18:00:00,61.5913741702,4.12339375887,19.2375494817,0.0,9.17985065927,26.9147,61.6755769409,0.0,50.0982,11.5773769409
 06/03  19:00:00,52.4006605305,4.12339375887,17.3528466409,0.0,9.17985065927,19.4245,44.3986680385,0.0,33.3988,10.9998680385
 06/03  20:00:00,51.4799452082,4.12339375887,14.3447404746,0.0,9.17985065927,19.4245,43.8107051162,0.0,33.3988,10.4119051162
 06/03  21:00:00,51.1859817396,4.12339375887,12.0521709904,0.0,9.17985065927,19.4245,36.0479665038,0.0,25.0491,10.9988665038
 06/03  22:00:00,48.751723244,4.12339375887,9.77426636008,0.0,9.17985065927,19.4245,24.7858317568,0.0,16.6994,8.08643175682
 06/03  23:00:00,47.6187651769,4.12339375887,7.87420840831,0.0,9.17985065927,19.4245,14.6954172223,0.0,8.3497,6.34571722234
 06/03  24:00:00,26.7849853395,4.12339375887,3.75308912881,0.0,4.58992532963,8.1892,7.40571262085,0.0277442509083,3.33988,4.03808836994
 06/04  01:00:00,15.0590467597,0.0,0.0,0.0,1.52997510988,7.4902,3.93195732815,0.0,3.33988,0.592077328146
 06/04  02:00:00,15.0686444317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.0671254034,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323739,0.0,3.33988,0.59208323739
 06/04  04:00:00,15.2460753493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.1901955217,4.12339375887,0.0996731677368,0.0,4.58992532963,8.1892,9.33065185249,0.388862714483,8.3497,0.592089138011
 06/04  06:00:00,35.8645375407,4.12339375887,0.0343443466588,0.0,9.17985065927,19.4245,19.5870765961,0.0,16.6994,2.88767659612
 06/04  07:00:00,43.2074170279,4.12339375887,0.962859411939,0.0,9.17985065927,26.9147,28.5106062808,0.0,25.0491,3.4615062808
 06/04  08:00:00,44.4210961826,4.12339375887,2.16528546687,0.0,9.17985065927,26.9147,36.2865483374,0.0,33.3988,2.88774833737
 06/04  09:00:00,35.5507882378,4.12339375887,0.777081005896,0.0,9.17985065927,19.4245,28.5102522172,0.0,25.0491,3.46115221724
 06/04  10:00:00,44.6563134491,4.12339375887,2.38734618056,0.0,9.17985065927,26.9147,52.160120077,0.0,41.7485,10.411620077
 06/04  11:00:00,46.2450547564,4.12339375887,3.26574934548,0.0,9.17985065927,26.9147,51.5809954756,0.0,41.7485,9.83249547563
 06/04  12:00:00,47.9775390264,4.12339375887,5.63916662594,0.0,9.17985065927,26.9147,49.8357503824,0.0,41.7485,8.0872503824
 06/04  13:00:00,40.2010291855,4.12339375887,5.39400586756,0.0,9.17985065927,19.4245,41.4861401444,0.0,33.3988,8.08734014445
 06/04  14:00:00,39.1174953364,4.12339375887,4.31045328475,0.0,9.17985065927,19.4245,31.3969742981,0.0,25.0491,6.34787429807
 06/04  15:00:00,38.683290576,4.12339375887,3.87677781751,0.0,9.17985065927,19.4245,39.7449736057,0.0,33.3988,6.34617360574
 06/04  16:00:00,48.1119687225,4.12339375887,5.83966658046,0.0,9.17985065927,26.9147,56.4443128477,0.0,50.0982,6.34611284767
 06/04  17:00:00,49.8606782942,4.12339375887,7.61422812203,0.0,9.17985065927,26.9147,58.1843445085,0.0,50.0982,8.08614450846
 06/04  18:00:00,51.6096655236,4.12339375887,9.35413838208,0.0,9.17985065927,26.9147,59.9313943367,0.0,50.0982,9.83319433666
 06/04  19:00:00,42.4553274867,4.12339375887,7.52291681375,0.0,9.17985065927,19.4245,43.8094918441,0.0,33.3988,10.4106918441
 06/04  20:00:00,43.3040967641,4.12339375887,6.28704397607,0.0,9.17985065927,19.4245,41.4859167338,0.0,33.3988,8.08711673381
 06/04  21:00:00,41.4254526624,4.12339375887,2.40362779446,0.0,9.17985065927,19.4245,35.461079471,0.0,25.0491,10.411979471
 06/04  22:00:00,39.1977539679,4.12339375887,0.33098062802,0.0,9.17985065927,19.4245,24.7861144133,0.0,16.6994,8.08671441331
 06/04  23:00:00,39.6141390869,4.12339375887,0.0,0.0,9.17985065927,19.4245,12.4330218838,0.044735822661,8.3497,4.03858606119
 06/04  24:00:00,22.8936289952,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.73496008192,0.204258620434,3.33988,5.19082146149
 06/05  01:00:00,14.9364866024,0.0,0.0,0.0,1.52997510988,7.4902,3.931951798,0.0,3.33988,0.592071797996
 06/05  02:00:00,14.945231597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.9460408614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.0976149498,0.0,0.0,0.0,1.52997510988,7.4902,3.93195770061,0.0,3.33988,0.592077700614
 06/05  05:00:00,22.9535182461,4.12339375887,0.0,0.0,4.58992532963,8.1892,25.4359474512,17.0662474512,8.3497,0.02
 06/05  06:00:00,35.7416463346,4.12339375887,0.0285897262274,0.0,9.17985065927,19.4245,32.9610072158,12.8007674428,16.6994,3.46083977291
 06/05  07:00:00,42.150537384,4.12339375887,0.0290451517119,0.0,9.17985065927,26.9147,41.5589372819,4.34557766277,25.0491,12.1642596191
 06/05  08:00:00,42.1466030159,4.12339375887,0.0,0.0,9.17985065927,26.9147,45.7040617361,1.30765709898,33.3988,10.9976046371
 06/05  09:00:00,34.6758688509,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.344948909,0.0491968454468,25.0491,9.24665206351
 06/05  10:00:00,42.200968639,4.12339375887,0.0245275972299,0.0,9.17985065927,26.9147,49.8350270419,0.0,41.7485,8.08652704191
 06/05  11:00:00,43.4303527679,4.12339375887,0.51832722578,0.0,9.17985065927,26.9147,50.994643151,0.0,41.7485,9.24614315099
 06/05  12:00:00,43.9815104722,4.12339375887,1.71447962901,0.0,9.17985065927,26.9147,49.8352898131,0.0,41.7485,8.08678981312
 06/05  13:00:00,36.9292338879,4.12339375887,2.16493560607,0.0,9.17985065927,19.4245,40.3263945095,0.0,33.3988,6.92759450954
 06/05  14:00:00,37.0177893026,4.12339375887,2.23247064393,0.0,9.17985065927,19.4245,31.3963520354,0.0,25.0491,6.34725203542
 06/05  15:00:00,37.3740684818,4.12339375887,2.57525295444,0.0,9.17985065927,19.4245,39.7455799672,0.0,33.3988,6.34677996721
 06/05  16:00:00,46.5330182949,4.12339375887,4.32324366026,0.0,9.17985065927,26.9147,55.8689886357,0.0,50.0982,5.77078863573
 06/05  17:00:00,47.3250440385,4.12339375887,5.12465057578,0.0,9.17985065927,26.9147,58.7610243693,0.0,50.0982,8.6628243693
 06/05  18:00:00,49.0417602365,4.12339375887,6.83306088821,0.0,9.17985065927,26.9147,61.0968662998,0.0,50.0982,10.9986662998
 06/05  19:00:00,40.5384492016,4.12339375887,5.64547448694,0.0,9.17985065927,19.4245,45.5642039036,0.0,33.3988,12.1654039036
 06/05  20:00:00,40.2546749977,4.12339375887,3.29385611715,0.0,9.17985065927,19.4245,43.2326358628,0.0,33.3988,9.83383586281
 06/05  21:00:00,39.4015745759,4.12339375887,0.454437382301,0.0,9.17985065927,19.4245,36.0474023803,0.0,25.0491,10.9983023803
 06/05  22:00:00,38.8248672121,4.12339375887,0.0,0.0,9.17985065927,19.4245,25.9609232146,0.0137669697635,16.6994,9.24775624485
 06/05  23:00:00,39.5931269228,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.62453145,0.0841682328239,8.3497,5.1906632172
 06/05  24:00:00,22.8623082406,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.80769995819,1.43033401295,3.33988,4.03748594524
 06/06  01:00:00,14.9021579658,0.0,0.0,0.0,1.52997510988,7.4902,3.93195488833,0.0,3.33988,0.592074888325
 06/06  02:00:00,14.9224985768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,14.9218724307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196080738,0.0,3.33988,0.592080807385
 06/06  04:00:00,15.6200941457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.4600219877,4.12339375887,0.0231991913291,0.0,4.58992532963,8.1892,34.6962474334,25.7544607406,8.3497,0.592086692772
 06/06  06:00:00,35.9154573073,4.12339375887,0.0164060543505,0.0,9.17985065927,19.4245,42.7942160015,23.2068807976,16.6994,2.88793520388
 06/06  07:00:00,42.1267327898,4.12339375887,0.0180642551532,0.0,9.17985065927,26.9147,42.3127238974,5.09966945639,25.0491,12.163954441
 06/06  08:00:00,42.2387650696,4.12339375887,0.056957907864,0.0,9.17985065927,26.9147,44.3967814022,0.0,33.3988,10.9979814022
 06/06  09:00:00,34.7608400005,4.12339375887,0.0269356489178,0.0,9.17985065927,19.4245,34.2972532959,0.0,25.0491,9.24815329591
 06/06  10:00:00,43.1165968664,4.12339375887,0.885762018987,0.0,9.17985065927,26.9147,49.8369579032,0.0,41.7485,8.08845790322
 06/06  11:00:00,46.2354915107,4.12339375887,3.26860644797,0.0,9.17985065927,26.9147,50.9972386057,0.0,41.7485,9.24873860569
 06/06  12:00:00,48.3304404288,4.12339375887,6.00128868171,0.0,9.17985065927,26.9147,49.8354215133,0.0,41.7485,8.08692151332
 06/06  13:00:00,40.002578421,4.12339375887,5.2032926935,0.0,9.17985065927,19.4245,40.3257159017,0.0,33.3988,6.92691590175
 06/06  14:00:00,39.8121646971,4.12339375887,4.9920250038,0.0,9.17985065927,19.4245,31.3961081698,0.0,25.0491,6.34700816981
 06/06  15:00:00,41.1367633307,4.12339375887,6.29911373278,0.0,9.17985065927,19.4245,39.17015579,0.0,33.3988,5.77135578996
 06/06  16:00:00,50.8531353178,4.12339375887,8.5947916977,0.0,9.17985065927,26.9147,56.4449864023,0.0,50.0982,6.34678640229
 06/06  17:00:00,52.3625312193,4.12339375887,10.0985681364,0.0,9.17985065927,26.9147,58.1846895786,0.0,50.0982,8.0864895786
 06/06  18:00:00,53.9232884911,4.12339375887,11.6564536058,0.0,9.17985065927,26.9147,61.0955483652,0.0,50.0982,10.9973483652
 06/06  19:00:00,45.4466645084,4.12339375887,10.6701765977,0.0,9.17985065927,19.4245,45.5642035069,0.0,33.3988,12.1654035069
 06/06  20:00:00,45.2477997781,4.12339375887,8.37943984093,0.0,9.17985065927,19.4245,43.8096167291,0.0,33.3988,10.4108167291
 06/06  21:00:00,42.8204974646,4.12339375887,3.92652003001,0.0,9.17985065927,19.4245,36.0476469758,0.0,25.0491,10.9985469758
 06/06  22:00:00,39.8270375743,4.12339375887,0.966176831559,0.0,9.17985065927,19.4245,25.3680639224,0.0,16.6994,8.66866392242
 06/06  23:00:00,39.6727607171,4.12339375887,0.0543392126625,0.0,9.17985065927,19.4245,13.5408426932,0.0,8.3497,5.19114269318
 06/06  24:00:00,22.9057945316,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.18076755927,0.228422332726,3.33988,4.61246522655
 06/07  01:00:00,14.952819412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.9685180822,0.0,0.0,0.0,1.52997510988,7.4902,3.93193301391,0.0,3.33988,0.592053013912
 06/07  03:00:00,14.9638578936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.1253379908,0.0,0.0,0.0,1.52997510988,7.4902,3.93193894152,0.0,3.33988,0.592058941522
 06/07  05:00:00,22.9824602748,4.12339375887,0.0,0.0,4.58992532963,8.1892,19.0265254884,10.6568254884,8.3497,0.02
 06/07  06:00:00,35.7687799176,4.12339375887,0.0305982690501,0.0,9.17985065927,19.4245,28.0780450672,7.91764193284,16.6994,3.46100313434
 06/07  07:00:00,42.2163564731,4.12339375887,0.0341756927922,0.0,9.17985065927,26.9147,36.6411462149,0.00599278675047,25.0491,11.5860534281
 06/07  08:00:00,43.6196341869,4.12339375887,1.36552494687,0.0,9.17985065927,26.9147,44.3971585406,0.0,33.3988,10.9983585406
 06/07  09:00:00,38.646398016,4.12339375887,3.84044580813,0.0,9.17985065927,19.4245,34.2969270615,0.0,25.0491,9.24782706154
 06/07  10:00:00,48.3715635426,4.12339375887,6.05108612595,0.0,9.17985065927,26.9147,49.8348280008,0.0,41.7485,8.08632800085
 06/07  11:00:00,51.6678723829,4.12339375887,8.61178739244,0.0,9.17985065927,26.9147,50.995082712,0.0,41.7485,9.24658271199
 06/07  12:00:00,53.543276077,4.12339375887,11.1339510727,0.0,9.17985065927,26.9147,49.8346507926,0.0,41.7485,8.08615079257
 06/07  13:00:00,45.8993410826,4.12339375887,11.0196224565,0.0,9.17985065927,19.4245,40.3254979826,0.0,33.3988,6.92669798259
 06/07  14:00:00,44.7824631468,4.12339375887,9.89268462837,0.0,9.17985065927,19.4245,31.3958361165,0.0,25.0491,6.34673611651
 06/07  15:00:00,43.2343887132,4.12339375887,8.35343652055,0.0,9.17985065927,19.4245,39.1703143548,0.0,33.3988,5.77151435481
 06/07  16:00:00,51.9609281897,4.12339375887,9.62333229508,0.0,9.17985065927,26.9147,56.4449046311,0.0,50.0982,6.34670463114
 06/07  17:00:00,53.6729274771,4.12339375887,11.3738124624,0.0,9.17985065927,26.9147,58.1843844664,0.0,50.0982,8.08618446639
 06/07  18:00:00,55.7011736797,4.12339375887,13.4085657278,0.0,9.17985065927,26.9147,61.0962461732,0.0,50.0982,10.9980461732
 06/07  19:00:00,46.5274328151,4.12339375887,11.545637402,0.0,9.17985065927,19.4245,45.5635243129,0.0,33.3988,12.1647243129
 06/07  20:00:00,47.3124337632,4.12339375887,10.2410994265,0.0,9.17985065927,19.4245,43.2320625579,0.0,33.3988,9.83326255786
 06/07  21:00:00,46.0256909844,4.12339375887,6.95449181567,0.0,9.17985065927,19.4245,36.0470356879,0.0,25.0491,10.9979356879
 06/07  22:00:00,43.9711972908,4.12339375887,5.04005735686,0.0,9.17985065927,19.4245,25.948072969,0.0,16.6994,9.24867296898
 06/07  23:00:00,43.3351471864,4.12339375887,3.63539832684,0.0,9.17985065927,19.4245,13.5403268028,0.0,8.3497,5.19062680282
 06/07  24:00:00,23.1931681826,4.12339375887,0.19729459388,0.0,4.58992532963,8.1892,7.46077776142,0.0827733606315,3.33988,4.03812440079
 06/08  01:00:00,15.0424230767,0.0,0.0,0.0,1.52997510988,7.4902,3.9319629182,0.0,3.33988,0.592082918197
 06/08  02:00:00,15.0704082404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.0666249731,0.0,0.0,0.0,1.52997510988,7.4902,3.93194297228,0.0,3.33988,0.592062972283
 06/08  04:00:00,15.2395132963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,23.3583420182,4.12339375887,0.203240279326,0.0,4.58992532963,8.1892,9.14491188644,0.203142999274,8.3497,0.592068887168
 06/08  06:00:00,38.1507353004,4.12339375887,2.20518618789,0.0,9.17985065927,19.4245,19.5873746369,0.0,16.6994,2.88797463689
 06/08  07:00:00,51.1195773663,4.12339375887,8.80761727375,0.0,9.17985065927,26.9147,37.2134967139,0.0,25.0491,12.1643967139
 06/08  08:00:00,55.519489146,4.12339375887,13.1854378747,0.0,9.17985065927,26.9147,44.3962377489,0.0,33.3988,10.9974377489
 06/08  09:00:00,49.0063513854,4.12339375887,14.1351031051,0.0,9.17985065927,19.4245,33.7164784461,0.0,25.0491,8.66737844606
 06/08  10:00:00,57.7454531434,4.12339375887,15.3655907518,0.0,9.17985065927,26.9147,49.8355813562,0.0,41.7485,8.08708135623
 06/08  11:00:00,64.5458070176,4.12339375887,21.4150888067,0.0,9.17985065927,26.9147,50.9967211621,0.0,41.7485,9.24822116213
 06/08  12:00:00,69.3787316344,4.12339375887,26.8569184832,0.0,9.17985065927,26.9147,49.8347250266,0.0,41.7485,8.08622502664
 06/08  13:00:00,62.7722649958,4.12339375887,27.791175795,0.0,9.17985065927,19.4245,40.3273097349,0.0,33.3988,6.92850973493
 06/08  14:00:00,60.3124969805,4.12339375887,25.3270160524,0.0,9.17985065927,19.4245,31.3952153996,0.0,25.0491,6.34611539959
 06/08  15:00:00,57.0990944065,4.12339375887,22.1148010629,0.0,9.17985065927,19.4245,39.7443545001,0.0,33.3988,6.34555450012
 06/08  16:00:00,69.0083834607,4.12339375887,26.5341256467,0.0,9.17985065927,26.9147,55.868584043,0.0,50.0982,5.77038404298
 06/08  17:00:00,74.6901508224,4.12339375887,32.219557862,0.0,9.17985065927,26.9147,58.1847082622,0.0,50.0982,8.08650826222
 06/08  18:00:00,75.2330329256,4.12339375887,32.7958696383,0.0,9.17985065927,26.9147,61.0956144168,0.0,50.0982,10.9974144168
 06/08  19:00:00,62.9029840936,4.12339375887,27.7878343714,0.0,9.17985065927,19.4245,45.5625399467,0.0,33.3988,12.1637399467
 06/08  20:00:00,64.1033191265,4.12339375887,26.8690305216,0.0,9.17985065927,19.4245,43.2318420046,0.0,33.3988,9.83304200463
 06/08  21:00:00,61.0294215764,4.12339375887,21.8091798918,0.0,9.17985065927,19.4245,36.0465188204,0.0,25.0491,10.9974188204
 06/08  22:00:00,55.9468333299,4.12339375887,16.9067225144,0.0,9.17985065927,19.4245,25.9464208558,0.0,16.6994,9.24702085576
 06/08  23:00:00,51.510744406,4.12339375887,11.7353001027,0.0,9.17985065927,19.4245,13.5407166559,0.0,8.3497,5.1910166559
 06/08  24:00:00,29.0228164938,4.12339375887,5.95994226355,0.0,4.58992532963,8.1892,7.37792193941,0.0,3.33988,4.03804193941
 06/09  01:00:00,15.1034639189,0.0,0.0,0.0,1.52997510988,7.4902,3.93195431186,0.0,3.33988,0.592074311863
 06/09  02:00:00,15.0941583647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.1151711418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.9566595937,0.0,0.0,0.0,1.52997510988,7.4902,3.93193434391,0.0,3.33988,0.592054343907
 06/09  05:00:00,23.8363168961,4.12339375887,0.13095238508,0.0,4.58992532963,8.1892,8.68616999065,0.316469990646,8.3497,0.02
 06/09  06:00:00,36.1108239841,4.12339375887,0.0232059911606,0.0,9.17985065927,19.4245,20.1752380517,0.0142366265728,16.6994,3.46160142515
 06/09  07:00:00,44.2442832182,4.12339375887,1.98721034782,0.0,9.17985065927,26.9147,36.6359693554,0.0,25.0491,11.5868693554
 06/09  08:00:00,48.6861677054,4.12339375887,6.38304862757,0.0,9.17985065927,26.9147,44.3966456938,0.0,33.3988,10.9978456938
 06/09  09:00:00,42.4194498498,4.12339375887,7.57876655217,0.0,9.17985065927,19.4245,34.2967610015,0.0,25.0491,9.24766100145
 06/09  10:00:00,53.0790766091,4.12339375887,10.7122257104,0.0,9.17985065927,26.9147,49.836035227,0.0,41.7485,8.08753522695
 06/09  11:00:00,58.5452428804,4.12339375887,15.4254559605,0.0,9.17985065927,26.9147,50.9959779376,0.0,41.7485,9.24747793756
 06/09  12:00:00,62.2891735223,4.12339375887,19.7830659946,0.0,9.17985065927,26.9147,49.8353090603,0.0,41.7485,8.08680906027
 06/09  13:00:00,53.9690183322,4.12339375887,19.01572196,0.0,9.17985065927,19.4245,40.3251698439,0.0,33.3988,6.92636984385
 06/09  14:00:00,53.6671518107,4.12339375887,18.6900922314,0.0,9.17985065927,19.4245,30.8196915943,0.0,25.0491,5.77059159429
 06/09  15:00:00,54.5845103267,4.12339375887,19.6036944125,0.0,9.17985065927,19.4245,39.7450021328,0.0,33.3988,6.34620213285
 06/09  16:00:00,66.3282607462,4.12339375887,23.8577309313,0.0,9.17985065927,26.9147,56.4452698992,0.0,50.0982,6.34706989916
 06/09  17:00:00,67.6282409272,4.12339375887,25.2305555746,0.0,9.17985065927,26.9147,57.6084414234,0.0,50.0982,7.51024142341
 06/09  18:00:00,70.2070567577,4.12339375887,27.8002261353,0.0,9.17985065927,26.9147,61.0951988496,0.0,50.0982,10.9969988496
 06/09  19:00:00,56.250950317,4.12339375887,21.3866878752,0.0,9.17985065927,19.4245,45.5622008713,0.0,33.3988,12.1634008713
 06/09  20:00:00,53.6190963309,4.12339375887,16.6755221305,0.0,9.17985065927,19.4245,43.230926936,0.0,33.3988,9.83212693598
 06/09  21:00:00,51.8105468655,4.12339375887,12.8257397873,0.0,9.17985065927,19.4245,36.0463627243,0.0,25.0491,10.9972627243
 06/09  22:00:00,49.7262611118,4.12339375887,10.7416077634,0.0,9.17985065927,19.4245,25.9464642592,0.0,16.6994,9.24706425915
 06/09  23:00:00,46.8775153917,4.12339375887,7.1540542238,0.0,9.17985065927,19.4245,13.5405572709,0.0,8.3497,5.19085727093
 06/09  24:00:00,25.7245379658,4.12339375887,2.69654971086,0.0,4.58992532963,8.1892,7.39620164038,0.0179515791205,3.33988,4.03837006126
 06/10  01:00:00,15.0752046161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.1074502443,0.0,0.0,0.0,1.52997510988,7.4902,3.93195432285,0.0,3.33988,0.592074322855
 06/10  03:00:00,15.1168327116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.2999080619,0.0,0.0,0.0,1.52997510988,7.4902,3.93196022267,0.0,3.33988,0.592080222668
 06/10  05:00:00,24.2227024622,4.12339375887,1.03152156868,0.0,4.58992532963,8.1892,8.53989435264,0.170194352639,8.3497,0.02
 06/10  06:00:00,39.3856631714,4.12339375887,3.42780429862,0.0,9.17985065927,19.4245,20.1603250996,0.0,16.6994,3.46092509959
 06/10  07:00:00,53.36943579,4.12339375887,11.0439953274,0.0,9.17985065927,26.9147,27.9369270483,0.0,25.0491,2.88782704828
 06/10  08:00:00,59.1400863556,4.12339375887,16.7751897267,0.0,9.17985065927,26.9147,36.8603885038,0.0,33.3988,3.46158850375
 06/10  09:00:00,56.1781525607,4.12339375887,21.2493544155,0.0,9.17985065927,19.4245,34.8822705542,0.0,25.0491,9.83317055416
 06/10  10:00:00,67.3556906903,4.12339375887,24.9087493282,0.0,9.17985065927,26.9147,50.9944983065,0.0,41.7485,9.24599830647
 06/10  11:00:00,69.383449326,4.12339375887,26.2240676092,0.0,9.17985065927,26.9147,51.5805524497,0.0,41.7485,9.83205244966
 06/10  12:00:00,70.763877922,4.12339375887,28.2134054747,0.0,9.17985065927,26.9147,51.5816106834,0.0,41.7485,9.83311068342
 06/10  13:00:00,64.9991651796,4.12339375887,30.0129995878,0.0,9.17985065927,19.4245,42.6458822568,0.0,33.3988,9.24708225682
 06/10  14:00:00,64.0263786166,4.12339375887,29.0402405059,0.0,9.17985065927,19.4245,33.1345454986,0.0,25.0491,8.08544549861
 06/10  15:00:00,61.2543053352,4.12339375887,26.2689457909,0.0,9.17985065927,19.4245,40.9082514995,0.0,33.3988,7.50945149946
 06/10  16:00:00,69.2498244133,4.12339375887,26.7750753182,0.0,9.17985065927,26.9147,57.601054917,0.0,50.0982,7.50285491703
 06/10  17:00:00,68.0299427459,4.12339375887,25.5701360264,0.0,9.17985065927,26.9147,58.1847827379,0.0,50.0982,8.0865827379
 06/10  18:00:00,68.0709588952,4.12339375887,25.6292049374,0.0,9.17985065927,26.9147,60.5178677524,0.0,50.0982,10.4196677524
 06/10  19:00:00,57.2366340988,4.12339375887,22.1139511263,0.0,9.17985065927,19.4245,44.3952254318,0.0,33.3988,10.9964254318
 06/10  20:00:00,53.7851556581,4.12339375887,16.6295908604,0.0,9.17985065927,19.4245,43.807832841,0.0,33.3988,10.409032841
 06/10  21:00:00,54.5481564098,4.12339375887,15.3954691561,0.0,9.17985065927,19.4245,35.4678643138,0.0,25.0491,10.4187643138
 06/10  22:00:00,54.371385844,4.12339375887,15.3738187376,0.0,9.17985065927,19.4245,24.7854352112,0.0,16.6994,8.08603521117
 06/10  23:00:00,49.4698489978,4.12339375887,9.75200531273,0.0,9.17985065927,19.4245,14.6958270696,0.0,8.3497,6.34612706957
 06/10  24:00:00,23.5700755512,4.12339375887,0.558326012699,0.0,4.58992532963,8.1892,7.40136910809,0.0232187624648,3.33988,4.03827034563
 06/11  01:00:00,15.0499867238,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196954,0.0,3.33988,0.59208196954
 06/11  02:00:00,15.0741230572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.0849558645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.2646980145,0.0,0.0,0.0,1.52997510988,7.4902,3.93196785721,0.0,3.33988,0.592087857213
 06/11  05:00:00,23.2422839983,4.12339375887,0.0892697903715,0.0,4.58992532963,8.1892,8.64219312597,0.272493125971,8.3497,0.02
 06/11  06:00:00,35.9504747722,4.12339375887,0.045273755735,0.0,9.17985065927,19.4245,20.1601338555,0.0,16.6994,3.4607338555
 06/11  07:00:00,46.4060418272,4.12339375887,4.12924623509,0.0,9.17985065927,26.9147,27.9365607262,0.0,25.0491,2.88746072621
 06/11  08:00:00,50.1539599715,4.12339375887,7.84114856108,0.0,9.17985065927,26.9147,36.8604838816,0.0,33.3988,3.46168388159
 06/11  09:00:00,42.4903262889,4.12339375887,7.63575928557,0.0,9.17985065927,19.4245,27.9371665347,0.0,25.0491,2.88806653468
 06/11  10:00:00,54.0736842518,4.12339375887,11.696363413,0.0,9.17985065927,26.9147,52.1581830548,0.0,41.7485,10.4096830548
 06/11  11:00:00,58.1052474514,4.12339375887,14.9735938268,0.0,9.17985065927,26.9147,51.5808679145,0.0,41.7485,9.83236791446
 06/11  12:00:00,60.4565521221,4.12339375887,17.9384956844,0.0,9.17985065927,26.9147,49.8347677872,0.0,41.7485,8.08626778716
 06/11  13:00:00,52.6655540808,4.12339375887,17.7002491579,0.0,9.17985065927,19.4245,40.9079412492,0.0,33.3988,7.50914124921
 06/11  14:00:00,53.4983657483,4.12339375887,18.5182255523,0.0,9.17985065927,19.4245,31.3952013995,0.0,25.0491,6.34610139946
 06/11  15:00:00,55.5182863429,4.12339375887,20.5377442067,0.0,9.17985065927,19.4245,39.7438759596,0.0,33.3988,6.34507595963
 06/11  16:00:00,65.9904600285,4.12339375887,23.5212155692,0.0,9.17985065927,26.9147,55.8688224832,0.0,50.0982,5.77062248321
 06/11  17:00:00,68.4412176459,4.12339375887,26.0572743524,0.0,9.17985065927,26.9147,58.183447125,0.0,50.0982,8.085247125
 06/11  18:00:00,69.7374198795,4.12339375887,27.3600519778,0.0,9.17985065927,26.9147,59.9300922314,0.0,50.0982,9.83189223142
 06/11  19:00:00,58.8470963634,4.12339375887,23.743365331,0.0,9.17985065927,19.4245,43.2303923675,0.0,33.3988,9.83159236752
 06/11  20:00:00,55.4310008851,4.12339375887,18.2556712429,0.0,9.17985065927,19.4245,41.4849321702,0.0,33.3988,8.08613217019
 06/11  21:00:00,51.7876247701,4.12339375887,12.6352502116,0.0,9.17985065927,19.4245,34.8806048241,0.0,25.0491,9.83150482408
 06/11  22:00:00,48.8308087869,4.12339375887,9.84840005753,0.0,9.17985065927,19.4245,24.7853488006,0.0,16.6994,8.08594880061
 06/11  23:00:00,47.8779521002,4.12339375887,8.1385706216,0.0,9.17985065927,19.4245,12.3873995057,0.0,8.3497,4.03769950566
 06/11  24:00:00,27.6829753693,4.12339375887,4.65094550198,0.0,4.58992532963,8.1892,8.53039254057,0.0,3.33988,5.19051254057
 06/12  01:00:00,15.0765755538,0.0,0.0,0.0,1.52997510988,7.4902,3.93194225141,0.0,3.33988,0.592062251412
 06/12  02:00:00,15.0863372564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.0491027854,0.0,0.0,0.0,1.52997510988,7.4902,3.93196539639,0.0,3.33988,0.592085396388
 06/12  04:00:00,15.1927262711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,23.2940645588,4.12339375887,0.19215029552,0.0,4.58992532963,8.1892,8.57089556356,0.20119556356,8.3497,0.02
 06/12  06:00:00,37.1024255901,4.12339375887,1.19864335224,0.0,9.17985065927,19.4245,20.1605695798,0.0,16.6994,3.46116957982
 06/12  07:00:00,48.0130306221,4.12339375887,5.69782423444,0.0,9.17985065927,26.9147,36.6345357444,0.0,25.0491,11.5854357444
 06/12  08:00:00,52.4724292253,4.12339375887,10.1024796921,0.0,9.17985065927,26.9147,44.3963885169,0.0,33.3988,10.9975885169
 06/12  09:00:00,45.9250866252,4.12339375887,11.0220004233,0.0,9.17985065927,19.4245,34.2958105093,0.0,25.0491,9.24671050927
 06/12  10:00:00,51.3080886592,4.12339375887,8.94959856894,0.0,9.17985065927,26.9147,49.2570589062,0.0,41.7485,7.50855890621
 06/12  11:00:00,60.1125893375,4.12339375887,16.9622370182,0.0,9.17985065927,26.9147,50.9954304544,0.0,41.7485,9.24693045443
