Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  12:00:00,69.2362186184,4.12339375887,26.7051784261,0.0,9.17985065927,26.9147,49.8353789962,0.0,41.7485,8.08687899618
 06/12  13:00:00,62.990947329,4.12339375887,28.0156393941,0.0,9.17985065927,19.4245,40.3260773183,0.0,33.3988,6.92727731835
 06/12  14:00:00,63.3893692314,4.12339375887,28.4186271723,0.0,9.17985065927,19.4245,30.8188655218,0.0,25.0491,5.76976552175
 06/12  15:00:00,61.8571877721,4.12339375887,26.9031238196,0.0,9.17985065927,19.4245,39.7443638102,0.0,33.3988,6.34556381021
 06/12  16:00:00,72.6350127059,4.12339375887,30.2644174566,0.0,9.17985065927,26.9147,55.8678623638,0.0,50.0982,5.76966236384
 06/12  17:00:00,74.2864987766,4.12339375887,31.9078894642,0.0,9.17985065927,26.9147,58.1834884963,0.0,50.0982,8.08528849627
 06/12  18:00:00,74.1303247766,4.12339375887,31.7469394161,0.0,9.17985065927,26.9147,61.0941907164,0.0,50.0982,10.9959907164
 06/12  19:00:00,63.2748493819,4.12339375887,28.1644078507,0.0,9.17985065927,19.4245,44.9844470298,0.0,33.3988,11.5856470298
 06/12  20:00:00,56.8748032215,4.12339375887,20.7312589778,0.0,9.17985065927,19.4245,43.8079161012,0.0,33.3988,10.4091161012
 06/12  21:00:00,52.1591684857,4.12339375887,12.998215682,0.0,9.17985065927,19.4245,35.4671669691,0.0,25.0491,10.4180669691
 06/12  22:00:00,49.4889844104,4.12339375887,10.4923370584,0.0,9.17985065927,19.4245,25.9458773394,0.0,16.6994,9.24647733939
 06/12  23:00:00,50.5896068516,4.12339375887,10.8126485809,0.0,9.17985065927,19.4245,13.5403845526,0.0,8.3497,5.19068455262
 06/12  24:00:00,32.5243992842,4.12339375887,9.42113726149,0.0,4.58992532963,8.1892,7.37798992024,0.0,3.33988,4.03810992024
 06/13  01:00:00,15.1307876644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.1427318306,0.0,0.0,0.0,1.52997510988,7.4902,3.93195820455,0.0,3.33988,0.592078204548
 06/13  03:00:00,15.1380014631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.9516803302,0.0,0.0,0.0,1.52997510988,7.4902,3.93196410872,0.0,3.33988,0.592084108723
 06/13  05:00:00,26.5024083484,4.12339375887,2.64455081068,0.0,4.58992532963,8.1892,8.55946231394,0.189762313938,8.3497,0.02
 06/13  06:00:00,40.9138004912,4.12339375887,4.63506576793,0.0,9.17985065927,19.4245,20.1602639159,0.0,16.6994,3.46086391588
 06/13  07:00:00,54.6744738336,4.12339375887,12.3241237574,0.0,9.17985065927,26.9147,36.6317648695,0.0,25.0491,11.5826648695
 06/13  08:00:00,61.1498971169,4.12339375887,18.7534932461,0.0,9.17985065927,26.9147,44.3951517524,0.0,33.3988,10.9963517524
 06/13  09:00:00,58.3531347508,4.12339375887,23.4067147924,0.0,9.17985065927,19.4245,33.7194900682,0.0,25.0491,8.67039006817
 06/13  10:00:00,71.1567137706,4.12339375887,28.6828912182,0.0,9.17985065927,26.9147,49.8352989933,0.0,41.7485,8.08679899328
 06/13  11:00:00,74.2121568303,4.12339375887,31.0302381228,0.0,9.17985065927,26.9147,50.4188136969,0.0,41.7485,8.67031369689
 06/13  12:00:00,74.3214311316,4.12339375887,31.7585589054,0.0,9.17985065927,26.9147,49.8345218263,0.0,41.7485,8.08602182634
 06/13  13:00:00,67.7019361887,4.12339375887,32.7150589312,0.0,9.17985065927,19.4245,40.3254638152,0.0,33.3988,6.92666381516
 06/13  14:00:00,67.4221706915,4.12339375887,32.4376454048,0.0,9.17985065927,19.4245,31.3948549182,0.0,25.0491,6.3457549182
 06/13  15:00:00,67.2569761299,4.12339375887,32.2739361707,0.0,9.17985065927,19.4245,39.1693639514,0.0,33.3988,5.7705639514
 06/13  16:00:00,75.8484510609,4.12339375887,33.3748964637,0.0,9.17985065927,26.9147,56.4435457527,0.0,50.0982,6.3453457527
 06/13  17:00:00,76.2334906802,4.12339375887,33.7586521076,0.0,9.17985065927,26.9147,57.6068422996,0.0,50.0982,7.50864229957
 06/13  18:00:00,75.9176923927,4.12339375887,33.440546074,0.0,9.17985065927,26.9147,61.0936087747,0.0,50.0982,10.9954087747
 06/13  19:00:00,67.4509098928,4.12339375887,32.4634992199,0.0,9.17985065927,19.4245,44.984607606,0.0,33.3988,11.585807606
 06/13  20:00:00,67.1113819406,4.12339375887,31.0902275581,0.0,9.17985065927,19.4245,43.807281907,0.0,33.3988,10.408481907
 06/13  21:00:00,68.7600116245,4.12339375887,29.6548506965,0.0,9.17985065927,19.4245,35.4665601551,0.0,25.0491,10.4174601551
 06/13  22:00:00,67.3899684723,4.12339375887,28.2877845017,0.0,9.17985065927,19.4245,25.9446932356,0.0,16.6994,9.2452932356
 06/13  23:00:00,64.1454755686,4.12339375887,24.2831704143,0.0,9.17985065927,19.4245,12.9654386193,0.0,8.3497,4.61573861931
 06/13  24:00:00,38.0670639717,4.12339375887,14.91107266,0.0,4.58992532963,8.1892,7.95188231341,0.0,3.33988,4.61200231341
 06/14  01:00:00,15.1869594049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.1963513812,0.0,0.0,0.0,1.52997510988,7.4902,3.93195949847,0.0,3.33988,0.592079498469
 06/14  03:00:00,15.1604693005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2948341452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,23.4013168867,4.12339375887,0.270452255291,0.0,4.58992532963,8.1892,9.12576274397,0.183968745048,8.3497,0.592093998925
 06/14  06:00:00,35.9725784729,4.12339375887,0.108596753493,0.0,9.17985065927,19.4245,19.586342627,0.0,16.6994,2.88694262695
 06/14  07:00:00,46.1849131758,4.12339375887,3.91214074055,0.0,9.17985065927,26.9147,37.2116822525,0.0,25.0491,12.1625822525
 06/14  08:00:00,50.1366509781,4.12339375887,7.81061484193,0.0,9.17985065927,26.9147,43.8171330545,0.0,33.3988,10.4183330545
 06/14  09:00:00,45.1242408776,4.12339375887,10.2376683365,0.0,9.17985065927,19.4245,34.2958181265,0.0,25.0491,9.24671812647
 06/14  10:00:00,55.967027644,4.12339375887,13.561535487,0.0,9.17985065927,26.9147,49.2581093277,0.0,41.7485,7.50960932769
 06/14  11:00:00,61.0053465584,4.12339375887,17.8793786597,0.0,9.17985065927,26.9147,50.9947597232,0.0,41.7485,9.24625972316
 06/14  12:00:00,63.9431301386,4.12339375887,21.4407921548,0.0,9.17985065927,26.9147,49.8332121981,0.0,41.7485,8.0847121981
 06/14  13:00:00,57.5345623609,4.12339375887,22.5673534004,0.0,9.17985065927,19.4245,40.3233280931,0.0,33.3988,6.92452809309
 06/14  14:00:00,57.9387032773,4.12339375887,22.9667645291,0.0,9.17985065927,19.4245,30.8195490622,0.0,25.0491,5.77044906219
 06/14  15:00:00,57.881433821,4.12339375887,22.9215522492,0.0,9.17985065927,19.4245,39.7440927126,0.0,33.3988,6.34529271261
 06/14  16:00:00,67.2608786687,4.12339375887,24.8954165315,0.0,9.17985065927,26.9147,55.8679340452,0.0,50.0982,5.76973404524
 06/14  17:00:00,69.0185208682,4.12339375887,26.6468943114,0.0,9.17985065927,26.9147,58.1831097998,0.0,50.0982,8.08490979981
 06/14  18:00:00,69.7736716511,4.12339375887,27.3966099703,0.0,9.17985065927,26.9147,60.5156648236,0.0,50.0982,10.4174648236
 06/14  19:00:00,57.1764843639,4.12339375887,22.0821414774,0.0,9.17985065927,19.4245,45.5617099199,0.0,33.3988,12.1629099199
 06/14  20:00:00,52.3552019114,4.12339375887,16.2621713076,0.0,9.17985065927,19.4245,43.2305852172,0.0,33.3988,9.83178521722
 06/14  21:00:00,51.0339444201,4.12339375887,11.8973354462,0.0,9.17985065927,19.4245,35.4668544451,0.0,25.0491,10.4177544451
 06/14  22:00:00,48.4804175964,4.12339375887,9.50516952169,0.0,9.17985065927,19.4245,25.9453759279,0.0,16.6994,9.24597592795
 06/14  23:00:00,47.0169371515,4.12339375887,7.285813287,0.0,9.17985065927,19.4245,13.5408582734,0.0,8.3497,5.1911582734
 06/14  24:00:00,26.7767435239,4.12339375887,3.75253451495,0.0,4.58992532963,8.1892,7.37795748797,0.0,3.33988,4.03807748797
 06/15  01:00:00,15.0615477178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.0752432751,0.0,0.0,0.0,1.52997510988,7.4902,3.93197030176,0.0,3.33988,0.592090301756
 06/15  03:00:00,15.0824340783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2549309753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,23.2284763963,4.12339375887,0.101343659823,0.0,4.58992532963,8.1892,9.20975994244,0.267963766228,8.3497,0.592096176214
 06/15  06:00:00,37.0182039826,4.12339375887,1.1148514341,0.0,9.17985065927,19.4245,19.5868555188,0.0,16.6994,2.88745551883
 06/15  07:00:00,47.1570197104,4.12339375887,4.85841719983,0.0,9.17985065927,26.9147,37.2110005695,0.0,25.0491,12.1619005695
 06/15  08:00:00,48.7193262981,4.12339375887,6.40551364243,0.0,9.17985065927,26.9147,43.8159842853,0.0,33.3988,10.4171842853
 06/15  09:00:00,41.4825058022,4.12339375887,6.64021781563,0.0,9.17985065927,19.4245,34.2947403271,0.0,25.0491,9.24564032706
 06/15  10:00:00,50.9686593878,4.12339375887,8.61363293622,0.0,9.17985065927,26.9147,49.2578686678,0.0,41.7485,7.50936866783
 06/15  11:00:00,53.8605314119,4.12339375887,10.7977288964,0.0,9.17985065927,26.9147,50.9935038581,0.0,41.7485,9.24500385814
 06/15  12:00:00,54.8366668501,4.12339375887,12.4118016811,0.0,9.17985065927,26.9147,49.2571856187,0.0,41.7485,7.50868561867
 06/15  13:00:00,48.3347495576,4.12339375887,13.4249041844,0.0,9.17985065927,19.4245,40.325698743,0.0,33.3988,6.92689874303
 06/15  14:00:00,47.0637841493,4.12339375887,12.1511502041,0.0,9.17985065927,19.4245,31.3946310168,0.0,25.0491,6.3455310168
 06/15  15:00:00,45.4612382288,4.12339375887,10.5592411851,0.0,9.17985065927,19.4245,39.1687929733,0.0,33.3988,5.76999297333
 06/15  16:00:00,56.9627656377,4.12339375887,14.5904049791,0.0,9.17985065927,26.9147,56.4433738116,0.0,50.0982,6.34517381162
 06/15  17:00:00,59.1806598057,4.12339375887,16.839036788,0.0,9.17985065927,26.9147,57.6068505136,0.0,50.0982,7.5086505136
 06/15  18:00:00,60.3387955084,4.12339375887,17.9987648921,0.0,9.17985065927,26.9147,61.0943528756,0.0,50.0982,10.9961528756
 06/15  19:00:00,51.236831518,4.12339375887,16.1903159794,0.0,9.17985065927,19.4245,44.9823475532,0.0,33.3988,11.5835475532
 06/15  20:00:00,46.335737226,4.12339375887,10.3191683466,0.0,9.17985065927,19.4245,43.230371475,0.0,33.3988,9.83157147504
 06/15  21:00:00,43.6534927173,4.12339375887,4.62075162353,0.0,9.17985065927,19.4245,36.0446115787,0.0,25.0491,10.9955115787
 06/15  22:00:00,40.1971316918,4.12339375887,1.32686970933,0.0,9.17985065927,19.4245,25.3676486163,0.0,16.6994,8.66824861634
 06/15  23:00:00,40.7214202137,4.12339375887,1.05929053511,0.0,9.17985065927,19.4245,13.5397925637,0.0,8.3497,5.19009256365
 06/15  24:00:00,22.9420414873,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.54839380759,0.170622601709,3.33988,4.03789120588
 06/16  01:00:00,14.9728638287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,14.9701630537,0.0,0.0,0.0,1.52997510988,7.4902,3.93196618198,0.0,3.33988,0.592086181982
 06/16  03:00:00,14.9892487615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.727426537,0.0,0.0,0.0,1.52997510988,7.4902,3.9319720794,0.0,3.33988,0.592092079404
 06/16  05:00:00,23.6217039157,4.12339375887,0.00658664782319,0.0,4.58992532963,8.1892,9.98589268807,1.61619268807,8.3497,0.02
 06/16  06:00:00,36.1603919098,4.12339375887,0.0480507536863,0.0,9.17985065927,19.4245,20.1602276148,0.0,16.6994,3.46082761477
 06/16  07:00:00,45.0767080407,4.12339375887,2.79843797689,0.0,9.17985065927,26.9147,36.6314415639,0.0,25.0491,11.5823415639
 06/16  08:00:00,50.1135048193,4.12339375887,7.78008634559,0.0,9.17985065927,26.9147,43.8158920429,0.0,33.3988,10.4170920429
 06/16  09:00:00,45.4144931279,4.12339375887,10.5243518807,0.0,9.17985065927,19.4245,34.2952559302,0.0,25.0491,9.24615593016
 06/16  10:00:00,56.3495891181,4.12339375887,13.9290982862,0.0,9.17985065927,26.9147,49.2583458145,0.0,41.7485,7.50984581451
 06/16  11:00:00,61.8164539102,4.12339375887,18.6585396395,0.0,9.17985065927,26.9147,50.993578584,0.0,41.7485,9.24507858396
 06/16  12:00:00,67.3713886015,4.12339375887,24.8169568556,0.0,9.17985065927,26.9147,49.2571157872,0.0,41.7485,7.5086157872
 06/16  13:00:00,60.1301291504,4.12339375887,25.1464239744,0.0,9.17985065927,19.4245,40.3264846055,0.0,33.3988,6.92768460554
 06/16  14:00:00,57.1232990823,4.12339375887,22.1400537163,0.0,9.17985065927,19.4245,31.3945413552,0.0,25.0491,6.34544135519
 06/16  15:00:00,56.7087024961,4.12339375887,21.7259533561,0.0,9.17985065927,19.4245,39.1685799874,0.0,33.3988,5.76977998735
 06/16  16:00:00,68.0354804314,4.12339375887,25.5621741138,0.0,9.17985065927,26.9147,56.44340599,0.0,50.0982,6.34520598995
 06/16  17:00:00,69.3910641107,4.12339375887,26.9721306875,0.0,9.17985065927,26.9147,57.6061750264,0.0,50.0982,7.50797502643
 06/16  18:00:00,72.5188843717,4.12339375887,30.1106485577,0.0,9.17985065927,26.9147,61.0930803147,0.0,50.0982,10.9948803147
 06/16  19:00:00,62.6002345979,4.12339375887,27.6813899614,0.0,9.17985065927,19.4245,44.9802204088,0.0,33.3988,11.5814204088
 06/16  20:00:00,60.6630807858,4.12339375887,24.6886149029,0.0,9.17985065927,19.4245,43.2295576041,0.0,33.3988,9.83075760407
 06/16  21:00:00,59.6701481618,4.12339375887,20.5950125736,0.0,9.17985065927,19.4245,36.0444109246,0.0,25.0491,10.9953109246
 06/16  22:00:00,57.4158037414,4.12339375887,18.3516475033,0.0,9.17985065927,19.4245,25.3683756781,0.0,16.6994,8.66897567815
 06/16  23:00:00,54.8580481729,4.12339375887,15.0368730418,0.0,9.17985065927,19.4245,13.5404967112,0.0,8.3497,5.19079671124
 06/16  24:00:00,33.2636225424,4.12339375887,10.1462989207,0.0,4.58992532963,8.1892,7.37768861207,0.0,3.33988,4.03780861207
 06/17  01:00:00,15.1644498712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.1913032962,0.0,0.0,0.0,1.52997510988,7.4902,3.93193592506,0.0,3.33988,0.592055925056
 06/17  03:00:00,15.1968282431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.3934049603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,30.4206090097,4.12339375887,7.14763252776,0.0,4.58992532963,8.1892,9.16048424532,0.218687936071,8.3497,0.592096309254
 06/17  06:00:00,44.7544908208,4.12339375887,8.73154599459,0.0,9.17985065927,19.4245,19.5863999885,0.0,16.6994,2.88699998853
 06/17  07:00:00,56.456306398,4.12339375887,14.0775618119,0.0,9.17985065927,26.9147,28.5102582211,0.0,25.0491,3.46115822108
 06/17  08:00:00,57.8245495076,4.12339375887,15.4328083995,0.0,9.17985065927,26.9147,36.2868498643,0.0,33.3988,2.88804986434
 06/17  09:00:00,50.9830932164,4.12339375887,16.0520116239,0.0,9.17985065927,19.4245,34.8796191703,0.0,25.0491,9.83051917031
 06/17  10:00:00,59.8675548385,4.12339375887,17.431619485,0.0,9.17985065927,26.9147,50.4176304363,0.0,41.7485,8.66913043627
 06/17  11:00:00,62.7362286605,4.12339375887,19.5887050764,0.0,9.17985065927,26.9147,51.5784633982,0.0,41.7485,9.82996339819
 06/17  12:00:00,64.0882715282,4.12339375887,21.5629340996,0.0,9.17985065927,26.9147,51.5783953611,0.0,41.7485,9.8298953611
 06/17  13:00:00,59.3515686266,4.12339375887,24.3732348608,0.0,9.17985065927,19.4245,42.0661005151,0.0,33.3988,8.66730051512
 06/17  14:00:00,60.7731771378,4.12339375887,25.7889019202,0.0,9.17985065927,19.4245,33.1331794179,0.0,25.0491,8.08407941788
 06/17  15:00:00,64.2268369686,4.12339375887,29.2420905357,0.0,9.17985065927,19.4245,41.4827891177,0.0,33.3988,8.08398911773
 06/17  16:00:00,74.4512902413,4.12339375887,31.9750750391,0.0,9.17985065927,26.9147,57.0220729917,0.0,50.0982,6.92387299169
 06/17  17:00:00,74.4789105016,4.12339375887,32.0020195523,0.0,9.17985065927,26.9147,57.6068335236,0.0,50.0982,7.5086335236
 06/17  18:00:00,73.5628904677,4.12339375887,31.0948473851,0.0,9.17985065927,26.9147,61.0922944098,0.0,50.0982,10.9940944098
 06/17  19:00:00,65.1870324235,4.12339375887,30.0219653096,0.0,9.17985065927,19.4245,43.8152273019,0.0,33.3988,10.4164273019
 06/17  20:00:00,64.5184624327,4.12339375887,28.3288777631,0.0,9.17985065927,19.4245,43.228623602,0.0,33.3988,9.829823602
 06/17  21:00:00,65.5961538386,4.12339375887,26.3606130391,0.0,9.17985065927,19.4245,36.044569447,0.0,25.0491,10.995469447
 06/17  22:00:00,63.2541231099,4.12339375887,24.1790512874,0.0,9.17985065927,19.4245,24.2079562794,0.0,16.6994,7.50855627942
 06/17  23:00:00,60.5868213665,4.12339375887,20.7510831412,0.0,9.17985065927,19.4245,14.6952406875,0.0,8.3497,6.34554068752
 06/17  24:00:00,38.2986403168,4.12339375887,15.1575293259,0.0,4.58992532963,8.1892,7.37761473025,0.0,3.33988,4.03773473025
 06/18  01:00:00,15.1895788597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.2070246296,0.0,0.0,0.0,1.52997510988,7.4902,3.93196197492,0.0,3.33988,0.592081974922
 06/18  03:00:00,15.2015490062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.3940820105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  05:00:00,32.0603534527,4.12339375887,8.78560692587,0.0,4.58992532963,8.1892,9.13738842198,0.195600563028,8.3497,0.592087858953
 06/18  06:00:00,45.8113165981,4.12339375887,9.79682544818,0.0,9.17985065927,19.4245,19.5864987067,0.0,16.6994,2.88709870672
 06/18  07:00:00,60.0245211666,4.12339375887,17.6411408359,0.0,9.17985065927,26.9147,28.5103628471,0.0,25.0491,3.46126284712
 06/18  08:00:00,65.3878473945,4.12339375887,22.9645524027,0.0,9.17985065927,26.9147,36.2866653024,0.0,33.3988,2.88786530241
 06/18  09:00:00,51.1507857536,4.12339375887,16.1964057241,0.0,9.17985065927,19.4245,28.510635431,0.0,25.0491,3.461535431
 06/18  10:00:00,60.5585008608,4.12339375887,18.1067098339,0.0,9.17985065927,26.9147,51.001577773,0.0,41.7485,9.25307777297
 06/18  11:00:00,64.8302507331,4.12339375887,21.648332025,0.0,9.17985065927,26.9147,51.5787061159,0.0,41.7485,9.83020611586
 06/18  12:00:00,69.2088948467,4.12339375887,26.6828023579,0.0,9.17985065927,26.9147,49.8328160748,0.0,41.7485,8.0843160748
 06/18  13:00:00,63.2443146138,4.12339375887,28.2915762478,0.0,9.17985065927,19.4245,40.9072921014,0.0,33.3988,7.50849210136
 06/18  14:00:00,62.4257918098,4.12339375887,27.4665042669,0.0,9.17985065927,19.4245,31.3943968033,0.0,25.0491,6.34529680333
 06/18  15:00:00,64.6172553256,4.12339375887,29.6710892592,0.0,9.17985065927,19.4245,39.1693060511,0.0,33.3988,5.77050605114
 06/18  16:00:00,75.8690988955,4.12339375887,33.5146935339,0.0,9.17985065927,26.9147,55.8676542795,0.0,50.0982,5.76945427949
 06/18  17:00:00,77.0567886193,4.12339375887,34.6998591638,0.0,9.17985065927,26.9147,58.1822791532,0.0,50.0982,8.08407915322
 06/18  18:00:00,77.7445165658,4.12339375887,35.3825288443,0.0,9.17985065927,26.9147,59.9282365134,0.0,50.0982,9.83003651344
 06/18  19:00:00,66.4211421251,4.12339375887,31.3278996969,0.0,9.17985065927,19.4245,43.2293940338,0.0,33.3988,9.83059403382
 06/18  20:00:00,59.5819284391,4.12339375887,23.4494611662,0.0,9.17985065927,19.4245,40.9081775663,0.0,33.3988,7.50937756631
 06/18  21:00:00,56.0617304734,4.12339375887,16.882709134,0.0,9.17985065927,19.4245,34.8788457825,0.0,25.0491,9.8297457825
 06/18  22:00:00,52.4313671571,4.12339375887,13.4196215443,0.0,9.17985065927,19.4245,24.7838068366,0.0,16.6994,8.08440683664
 06/18  23:00:00,52.9211508245,4.12339375887,13.1445470847,0.0,9.17985065927,19.4245,12.3875727406,0.0,8.3497,4.03787274063
 06/18  24:00:00,31.5492105113,4.12339375887,8.45454112188,0.0,4.58992532963,8.1892,7.9555106252,0.0,3.33988,4.6156306252
 06/19  01:00:00,15.1273056355,0.0,0.0,0.0,1.52997510988,7.4902,3.93196949535,0.0,3.33988,0.592089495353
 06/19  02:00:00,15.1381119561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.1360001907,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171128,0.0,3.33988,0.592091711283
 06/19  04:00:00,15.3432282154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,28.4138714078,4.12339375887,5.18531047721,0.0,4.58992532963,8.1892,9.15416296065,0.212391183854,8.3497,0.592071776799
 06/19  06:00:00,42.0944415143,4.12339375887,6.11712726406,0.0,9.17985065927,19.4245,19.5871243503,0.0,16.6994,2.88772435028
 06/19  07:00:00,57.1269744395,4.12339375887,14.7625177962,0.0,9.17985065927,26.9147,36.6306493388,0.0,25.0491,11.5815493388
 06/19  08:00:00,64.2673952599,4.12339375887,21.8490265846,0.0,9.17985065927,26.9147,44.3930441529,0.0,33.3988,10.9942441529
 06/19  09:00:00,59.8272429608,4.12339375887,24.8630377094,0.0,9.17985065927,19.4245,33.718177554,0.0,25.0491,8.66907755401
 06/19  10:00:00,70.3579410728,4.12339375887,27.8829585607,0.0,9.17985065927,26.9147,49.2576333127,0.0,41.7485,7.50913331271
 06/19  11:00:00,73.9012869514,4.12339375887,30.719368244,0.0,9.17985065927,26.9147,50.4172496807,0.0,41.7485,8.66874968067
 06/19  12:00:00,74.3193383491,4.12339375887,31.7572787888,0.0,9.17985065927,26.9147,49.8323113824,0.0,41.7485,8.08381138243
 06/19  13:00:00,67.2754675141,4.12339375887,32.2886366075,0.0,9.17985065927,19.4245,40.3250712397,0.0,33.3988,6.92627123967
 06/19  14:00:00,67.1063938324,4.12339375887,32.1214919592,0.0,9.17985065927,19.4245,30.8194082157,0.0,25.0491,5.7703082157
 06/19  15:00:00,67.3906679585,4.12339375887,32.4063455461,0.0,9.17985065927,19.4245,39.7440945495,0.0,33.3988,6.34529454953
 06/19  16:00:00,76.6026865353,4.12339375887,34.1287795905,0.0,9.17985065927,26.9147,55.8679826163,0.0,50.0982,5.7697826163
 06/19  17:00:00,76.7106050099,4.12339375887,34.2350285562,0.0,9.17985065927,26.9147,57.6065539013,0.0,50.0982,7.50835390132
 06/19  18:00:00,74.8612688921,4.12339375887,32.3820998424,0.0,9.17985065927,26.9147,61.0929343859,0.0,50.0982,10.9947343859
 06/19  19:00:00,65.4547702068,4.12339375887,30.2488727021,0.0,9.17985065927,19.4245,44.9796348373,0.0,33.3988,11.5808348373
 06/19  20:00:00,64.8554226221,4.12339375887,28.6298345262,0.0,9.17985065927,19.4245,43.228616084,0.0,33.3988,9.82981608397
 06/19  21:00:00,65.1387293395,4.12339375887,25.903239144,0.0,9.17985065927,19.4245,35.4656491413,0.0,25.0491,10.4165491413
 06/19  22:00:00,63.0734377595,4.12339375887,23.9976645435,0.0,9.17985065927,19.4245,25.3665184445,0.0,16.6994,8.66711844448
 06/19  23:00:00,61.2581330823,4.12339375887,21.4193936496,0.0,9.17985065927,19.4245,13.5397726758,0.0,8.3497,5.19007267582
 06/19  24:00:00,39.0635492334,4.12339375887,15.9187122709,0.0,4.58992532963,8.1892,7.37741993615,0.0,3.33988,4.03753993615
 06/20  01:00:00,15.1989595642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.221726743,0.0,0.0,0.0,1.52997510988,7.4902,3.93195681971,0.0,3.33988,0.592076819713
 06/20  03:00:00,15.2076738886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,16.0874404065,0.0,0.0,0.0,1.52997510988,7.4902,3.93196270841,0.0,3.33988,0.592082708406
 06/20  05:00:00,32.0509843284,4.12339375887,8.08121584822,0.0,4.58992532963,8.1892,8.55029595953,0.180595959529,8.3497,0.02
 06/20  06:00:00,45.7274121743,4.12339375887,9.38434129016,0.0,9.17985065927,19.4245,20.1604142337,0.0,16.6994,3.4610142337
 06/20  07:00:00,59.9750969349,4.12339375887,17.5837657844,0.0,9.17985065927,26.9147,36.6273077734,0.0,25.0491,11.5782077734
 06/20  08:00:00,66.5606863295,4.12339375887,24.1243265107,0.0,9.17985065927,26.9147,43.815308301,0.0,33.3988,10.416508301
 06/20  09:00:00,57.7711451092,4.12339375887,22.8107106062,0.0,9.17985065927,19.4245,33.7175520385,0.0,25.0491,8.66845203854
 06/20  10:00:00,69.3261598556,4.12339375887,26.852938023,0.0,9.17985065927,26.9147,49.8334799214,0.0,41.7485,8.08497992137
 06/20  11:00:00,74.6541539826,4.12339375887,31.4722352751,0.0,9.17985065927,26.9147,50.4168997223,0.0,41.7485,8.66839972233
 06/20  12:00:00,75.8499835334,4.12339375887,33.2885588471,0.0,9.17985065927,26.9147,49.2566972466,0.0,41.7485,7.5081972466
 06/20  13:00:00,69.6850788407,4.12339375887,34.6973266157,0.0,9.17985065927,19.4245,40.3251361021,0.0,33.3988,6.92633610211
 06/20  14:00:00,69.9054222011,4.12339375887,34.919291178,0.0,9.17985065927,19.4245,30.8183765438,0.0,25.0491,5.76927654381
 06/20  15:00:00,69.8531799879,4.12339375887,34.8691557814,0.0,9.17985065927,19.4245,39.7428419387,0.0,33.3988,6.34404193867
 06/20  16:00:00,78.8275174251,4.12339375887,36.3540059541,0.0,9.17985065927,26.9147,55.8682267722,0.0,50.0982,5.77002677223
 06/20  17:00:00,77.7190898288,4.12339375887,35.2431510087,0.0,9.17985065927,26.9147,57.6071884509,0.0,50.0982,7.50898845093
 06/20  18:00:00,76.9925916026,4.12339375887,34.5136774692,0.0,9.17985065927,26.9147,61.0919421711,0.0,50.0982,10.9937421711
 06/20  19:00:00,68.2824314123,4.12339375887,33.2935102467,0.0,9.17985065927,19.4245,44.9796032226,0.0,33.3988,11.5808032226
 06/20  20:00:00,67.1852889422,4.12339375887,31.1407277843,0.0,9.17985065927,19.4245,43.2291566058,0.0,33.3988,9.83035660584
 06/20  21:00:00,62.2218343734,4.12339375887,23.1195721026,0.0,9.17985065927,19.4245,35.4646460836,0.0,25.0491,10.4155460836
 06/20  22:00:00,54.8902381008,4.12339375887,15.8364291456,0.0,9.17985065927,19.4245,25.3669379986,0.0,16.6994,8.66753799864
 06/20  23:00:00,54.012538486,4.12339375887,14.1882063289,0.0,9.17985065927,19.4245,13.5401131478,0.0,8.3497,5.19041314776
 06/20  24:00:00,33.6068218662,4.12339375887,10.5007036742,0.0,4.58992532963,8.1892,7.37743987121,0.0,3.33988,4.03755987121
 06/21  01:00:00,15.1354002313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.1414848896,0.0,0.0,0.0,1.52997510988,7.4902,3.93196456758,0.0,3.33988,0.592084567575
 06/21  03:00:00,15.1417928831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.339964019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  05:00:00,27.1490345512,4.12339375887,3.937669783,0.0,4.58992532963,8.1892,9.10164676166,0.1598562953,8.3497,0.592090466363
 06/21  06:00:00,42.2055955472,4.12339375887,6.21707137399,0.0,9.17985065927,19.4245,19.5869425521,0.0,16.6994,2.88754255214
 06/21  07:00:00,57.0058785727,4.12339375887,14.6045218986,0.0,9.17985065927,26.9147,36.6308459896,0.0,25.0491,11.5817459896
 06/21  08:00:00,61.6548048607,4.12339375887,19.2231297466,0.0,9.17985065927,26.9147,44.3916241779,0.0,33.3988,10.9928241779
 06/21  09:00:00,55.7476291532,4.12339375887,20.7849104571,0.0,9.17985065927,19.4245,33.7176204568,0.0,25.0491,8.66852045684
 06/21  10:00:00,67.5190312603,4.12339375887,25.0444737303,0.0,9.17985065927,26.9147,49.2578765024,0.0,41.7485,7.50937650241
 06/21  11:00:00,73.3514380565,4.12339375887,30.1695193491,0.0,9.17985065927,26.9147,50.4173364824,0.0,41.7485,8.66883648236
 06/21  12:00:00,74.0578670974,4.12339375887,31.4952807201,0.0,9.17985065927,26.9147,49.8328741534,0.0,41.7485,8.08437415335
 06/21  13:00:00,67.5445616022,4.12339375887,32.5587589339,0.0,9.17985065927,19.4245,40.3221823941,0.0,33.3988,6.92338239406
 06/21  14:00:00,66.4545511052,4.12339375887,31.470008862,0.0,9.17985065927,19.4245,30.8194693231,0.0,25.0491,5.77036932311
 06/21  15:00:00,65.4402179108,4.12339375887,30.4565058378,0.0,9.17985065927,19.4245,39.1679561685,0.0,33.3988,5.76915616846
 06/21  16:00:00,75.3151854896,4.12339375887,32.8415571957,0.0,9.17985065927,26.9147,55.8678245134,0.0,50.0982,5.76962451335
 06/21  17:00:00,76.1129054714,4.12339375887,33.6387731749,0.0,9.17985065927,26.9147,58.1819374326,0.0,50.0982,8.0837374326
 06/21  18:00:00,74.6028124234,4.12339375887,32.162443878,0.0,9.17985065927,26.9147,60.5144655203,0.0,50.0982,10.4162655203
 06/21  19:00:00,64.4265311756,4.12339375887,29.2885231359,0.0,9.17985065927,19.4245,44.9802204404,0.0,33.3988,11.5814204404
 06/21  20:00:00,62.3794389356,4.12339375887,26.2017923003,0.0,9.17985065927,19.4245,43.2282513788,0.0,33.3988,9.82945137877
 06/21  21:00:00,63.0881674709,4.12339375887,23.8543694928,0.0,9.17985065927,19.4245,35.4646774683,0.0,25.0491,10.4155774683
 06/21  22:00:00,61.6854396186,4.12339375887,22.6194181473,0.0,9.17985065927,19.4245,25.3664672282,0.0,16.6994,8.66706722824
 06/21  23:00:00,57.8789866418,4.12339375887,18.0477787869,0.0,9.17985065927,19.4245,13.5399792635,0.0,8.3497,5.19027926353
 06/21  24:00:00,35.4327933202,4.12339375887,12.305698629,0.0,4.58992532963,8.1892,7.37736469103,0.0,3.33988,4.03748469103
 06/22  01:00:00,15.1763291076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1936003206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196105522,0.0,3.33988,0.592081055224
 06/22  03:00:00,15.1799857945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.3550586151,0.0,0.0,0.0,1.52997510988,7.4902,3.93196695367,0.0,3.33988,0.592086953673
 06/22  05:00:00,28.8286458454,4.12339375887,5.58701369659,0.0,4.58992532963,8.1892,8.57344996737,0.203749967375,8.3497,0.02
 06/22  06:00:00,43.6476064966,4.12339375887,7.63860786438,0.0,9.17985065927,19.4245,19.586626908,0.0,16.6994,2.887226908
 06/22  07:00:00,58.4234071812,4.12339375887,16.0200419925,0.0,9.17985065927,26.9147,36.6313079099,0.0,25.0491,11.5822079099
 06/22  08:00:00,62.7374559482,4.12339375887,20.3133145231,0.0,9.17985065927,26.9147,44.3926678619,0.0,33.3988,10.9938678619
 06/22  09:00:00,55.208617692,4.12339375887,20.2665981307,0.0,9.17985065927,19.4245,33.7164001292,0.0,25.0491,8.6673001292
 06/22  10:00:00,66.4229512624,4.12339375887,23.9688897447,0.0,9.17985065927,26.9147,49.256932958,0.0,41.7485,7.50843295796
 06/22  11:00:00,70.0980834386,4.12339375887,26.9372445399,0.0,9.17985065927,26.9147,50.4169642261,0.0,41.7485,8.66846422607
 06/22  12:00:00,71.7680174309,4.12339375887,29.209618719,0.0,9.17985065927,26.9147,49.8326258418,0.0,41.7485,8.08412584178
 06/22  13:00:00,64.5660935934,4.12339375887,29.5811713978,0.0,9.17985065927,19.4245,39.7490460541,0.0,33.3988,6.35024605407
 06/22  14:00:00,64.7559334029,4.12339375887,29.7716532234,0.0,9.17985065927,19.4245,31.3938179569,0.0,25.0491,6.34471795688
 06/22  15:00:00,65.4730740882,4.12339375887,30.4889055067,0.0,9.17985065927,19.4245,39.1678249119,0.0,33.3988,5.76902491194
 06/22  16:00:00,74.2523055068,4.12339375887,31.7779553824,0.0,9.17985065927,26.9147,55.8677875736,0.0,50.0982,5.76958757363
 06/22  17:00:00,74.8991604274,4.12339375887,32.4260576387,0.0,9.17985065927,26.9147,58.0695253279,0.0,50.0982,7.97132532795
 06/22  18:00:00,73.6296048182,4.12339375887,31.2109047351,0.0,9.17985065927,26.9147,60.6257919569,0.0,50.0982,10.5275919569
 06/22  19:00:00,61.6919755589,4.12339375887,26.5673325716,0.0,9.17985065927,19.4245,44.9779644469,0.0,33.3988,11.5791644469
 06/22  20:00:00,59.5407900416,4.12339375887,23.3630873538,0.0,9.17985065927,19.4245,42.6502575016,0.0,33.3988,9.25145750162
 06/22  21:00:00,57.5932750635,4.12339375887,18.3653913505,0.0,9.17985065927,19.4245,36.0421343758,0.0,25.0491,10.9930343758
 06/22  22:00:00,55.7543842393,4.12339375887,16.6906304968,0.0,9.17985065927,19.4245,25.3665681196,0.0,16.6994,8.66716811956
 06/22  23:00:00,55.0298778111,4.12339375887,15.2022178565,0.0,9.17985065927,19.4245,12.9646855856,0.0,8.3497,4.61498558557
 06/22  24:00:00,33.5923898299,4.12339375887,10.4678726648,0.0,4.58992532963,8.1892,7.37757521458,0.0,3.33988,4.03769521458
 06/23  01:00:00,15.1725748858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195692186,0.0,3.33988,0.592076921857
 06/23  02:00:00,15.192236504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.1933766792,0.0,0.0,0.0,1.52997510988,7.4902,3.93196281519,0.0,3.33988,0.59208281519
 06/23  04:00:00,16.1210233398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,32.0203124577,4.12339375887,8.02573226519,0.0,4.58992532963,8.1892,8.54528325416,0.175583254163,8.3497,0.02
 06/23  06:00:00,45.6724610855,4.12339375887,9.31673397156,0.0,9.17985065927,19.4245,20.1604523235,0.0,16.6994,3.46105232352
 06/23  07:00:00,59.2584124211,4.12339375887,16.8625922169,0.0,9.17985065927,26.9147,36.6293399087,0.0,25.0491,11.5802399087
 06/23  08:00:00,63.2366897293,4.12339375887,20.8090829115,0.0,9.17985065927,26.9147,43.8142289542,0.0,33.3988,10.4154289542
 06/23  09:00:00,57.2184519634,4.12339375887,22.2474266733,0.0,9.17985065927,19.4245,33.7168998697,0.0,25.0491,8.66779986965
 06/23  10:00:00,68.1010628756,4.12339375887,25.6258122968,0.0,9.17985065927,26.9147,49.256932239,0.0,41.7485,7.50843223905
 06/23  11:00:00,73.3156663155,4.12339375887,30.133747608,0.0,9.17985065927,26.9147,50.4153998982,0.0,41.7485,8.66689989818
 06/23  12:00:00,73.9089365931,4.12339375887,31.3486006522,0.0,9.17985065927,26.9147,49.8321146391,0.0,41.7485,8.08361463912
 06/23  13:00:00,65.3731929879,4.12339375887,30.3886135196,0.0,9.17985065927,19.4245,40.3230321705,0.0,33.3988,6.92423217052
 06/23  14:00:00,62.8924400107,4.12339375887,27.908906358,0.0,9.17985065927,19.4245,30.8180968176,0.0,25.0491,5.7689968176
 06/23  15:00:00,61.6664026991,4.12339375887,26.683481831,0.0,9.17985065927,19.4245,39.1681486358,0.0,33.3988,5.76934863577
 06/23  16:00:00,71.2110527052,4.12339375887,28.7373332616,0.0,9.17985065927,26.9147,55.8683625824,0.0,50.0982,5.77016258242
 06/23  17:00:00,73.4035170023,4.12339375887,30.9299178919,0.0,9.17985065927,26.9147,58.1817185422,0.0,50.0982,8.08351854224
 06/23  18:00:00,73.3523473157,4.12339375887,30.932245373,0.0,9.17985065927,26.9147,60.5131824101,0.0,50.0982,10.4149824101
 06/23  19:00:00,64.9297004381,4.12339375887,30.0078420754,0.0,9.17985065927,19.4245,44.9791281676,0.0,33.3988,11.5803281676
 06/23  20:00:00,63.0234978386,4.12339375887,27.0445829087,0.0,9.17985065927,19.4245,42.6495477354,0.0,33.3988,9.25074773541
 06/23  21:00:00,58.7378909217,4.12339375887,19.661412824,0.0,9.17985065927,19.4245,35.4643308581,0.0,25.0491,10.4152308581
 06/23  22:00:00,55.2751781937,4.12339375887,16.2174716474,0.0,9.17985065927,19.4245,25.5110083601,0.0,16.6994,8.81160836011
 06/23  23:00:00,52.723420219,4.12339375887,12.9196804324,0.0,9.17985065927,19.4245,13.3946004305,0.0,8.3497,5.04490043049
 06/23  24:00:00,31.2741305537,4.12339375887,8.17748926594,0.0,4.58992532963,8.1892,7.37731571925,0.0,3.33988,4.03743571925
 06/24  01:00:00,15.1370940156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  02:00:00,15.1510555653,0.0,0.0,0.0,1.52997510988,7.4902,3.93196740206,0.0,3.33988,0.592087402055
 06/24  03:00:00,15.1428383808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.341044627,0.0,0.0,0.0,1.52997510988,7.4902,3.93197329521,0.0,3.33988,0.592093295208
 06/24  05:00:00,28.7730487584,4.12339375887,5.5276830041,0.0,4.58992532963,8.1892,8.57966139335,0.20996139335,8.3497,0.02
 06/24  06:00:00,43.3436341428,4.12339375887,7.33131346344,0.0,9.17985065927,19.4245,20.159692172,0.0,16.6994,3.46029217196
 06/24  07:00:00,56.5169979782,4.12339375887,14.1304553496,0.0,9.17985065927,26.9147,27.9367476949,0.0,25.0491,2.88764769487
 06/24  08:00:00,60.4727475743,4.12339375887,18.0589487205,0.0,9.17985065927,26.9147,36.2865076435,0.0,33.3988,2.88770764351
 06/24  09:00:00,54.3239368675,4.12339375887,19.3740581051,0.0,9.17985065927,19.4245,34.8787594752,0.0,25.0491,9.8296594752
 06/24  10:00:00,64.960332885,4.12339375887,22.4943438919,0.0,9.17985065927,26.9147,50.4164536314,0.0,41.7485,8.66795363143
 06/24  11:00:00,67.6562441231,4.12339375887,24.474325415,0.0,9.17985065927,26.9147,51.0012917884,0.0,41.7485,9.25279178845
 06/24  12:00:00,69.2185552102,4.12339375887,26.6594427913,0.0,9.17985065927,26.9147,51.5759333473,0.0,41.7485,9.82743334729
 06/24  13:00:00,61.8640656854,4.12339375887,26.8797869145,0.0,9.17985065927,19.4245,42.0671075601,0.0,33.3988,8.66830756012
 06/24  14:00:00,64.5133057544,4.12339375887,29.5292601635,0.0,9.17985065927,19.4245,32.5563203877,0.0,25.0491,7.50722038772
 06/24  15:00:00,62.1545655195,4.12339375887,27.1702277754,0.0,9.17985065927,19.4245,41.4824226452,0.0,33.3988,8.08362264516
 06/24  16:00:00,70.842613938,4.12339375887,28.3689354585,0.0,9.17985065927,26.9147,57.0230555741,0.0,50.0982,6.92485557406
 06/24  17:00:00,74.1195272806,4.12339375887,31.6468465543,0.0,9.17985065927,26.9147,57.6041819514,0.0,50.0982,7.50598195136
 06/24  18:00:00,73.8407139466,4.12339375887,31.4156560279,0.0,9.17985065927,26.9147,60.5136195466,0.0,50.0982,10.4154195466
 06/24  19:00:00,63.6655512246,4.12339375887,28.5233253126,0.0,9.17985065927,19.4245,43.8137693419,0.0,33.3988,10.4149693419
 06/24  20:00:00,61.1202338029,4.12339375887,24.9492566637,0.0,9.17985065927,19.4245,43.2260461794,0.0,33.3988,9.8272461794
 06/24  21:00:00,61.8948052331,4.12339375887,22.664569735,0.0,9.17985065927,19.4245,35.4645699283,0.0,25.0491,10.4154699283
 06/24  22:00:00,58.5973760993,4.12339375887,19.5345633236,0.0,9.17985065927,19.4245,24.2070272888,0.0,16.6994,7.50762728878
 06/24  23:00:00,56.5152244033,4.12339375887,16.6953541696,0.0,9.17985065927,19.4245,14.6941434756,0.0,8.3497,6.34444347561
 06/24  24:00:00,34.233590042,4.12339375887,11.1148525166,0.0,4.58992532963,8.1892,7.37743558672,0.0,3.33988,4.03755558672
 06/25  01:00:00,15.1655706683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.1768903207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,15.1643343207,0.0,0.0,0.0,1.52997510988,7.4902,3.9319715766,0.0,3.33988,0.592091576601
 06/25  04:00:00,15.3657862357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,30.461971751,4.12339375887,7.20004451197,0.0,4.58992532963,8.1892,9.16226242121,0.220490780532,8.3497,0.592071640674
 06/25  06:00:00,44.6848373181,4.12339375887,8.67203421171,0.0,9.17985065927,19.4245,19.5868708382,0.0,16.6994,2.88747083819
 06/25  07:00:00,59.2713453511,4.12339375887,16.8882775999,0.0,9.17985065927,26.9147,27.9367540056,0.0,25.0491,2.88765400561
 06/25  08:00:00,64.1790455956,4.12339375887,21.7640100919,0.0,9.17985065927,26.9147,36.8601744725,0.0,33.3988,3.46137447246
 06/25  09:00:00,55.1735083057,4.12339375887,20.2304677394,0.0,9.17985065927,19.4245,27.936758238,0.0,25.0491,2.88765823796
 06/25  10:00:00,65.3926639785,4.12339375887,22.9464712169,0.0,9.17985065927,26.9147,51.5770060273,0.0,41.7485,9.8285060273
 06/25  11:00:00,70.4253842328,4.12339375887,27.2434655247,0.0,9.17985065927,26.9147,51.0002713893,0.0,41.7485,9.25177138934
 06/25  12:00:00,73.23698409,4.12339375887,30.6768103553,0.0,9.17985065927,26.9147,49.2572102742,0.0,41.7485,7.50871027424
 06/25  13:00:00,65.5283161477,4.12339375887,30.5424584048,0.0,9.17985065927,19.4245,41.4826396193,0.0,33.3988,8.08383961926
 06/25  14:00:00,63.1829133674,4.12339375887,28.1985811384,0.0,9.17985065927,19.4245,30.818943626,0.0,25.0491,5.76984362605
 06/25  15:00:00,64.0780295525,4.12339375887,29.0940546249,0.0,9.17985065927,19.4245,39.1673108828,0.0,33.3988,5.76851088284
 06/25  16:00:00,73.9284731729,4.12339375887,31.4534918497,0.0,9.17985065927,26.9147,55.8676035103,0.0,50.0982,5.76940351033
 06/25  17:00:00,73.9469871698,4.12339375887,31.4723527638,0.0,9.17985065927,26.9147,58.181437035,0.0,50.0982,8.083237035
 06/25  18:00:00,73.5778484968,4.12339375887,31.1090622826,0.0,9.17985065927,26.9147,59.3490856097,0.0,50.0982,9.2508856097
 06/25  19:00:00,64.621276281,4.12339375887,29.4777504858,0.0,9.17985065927,19.4245,43.226440422,0.0,33.3988,9.82764042197
 06/25  20:00:00,63.3999423213,4.12339375887,27.2134544738,0.0,9.17985065927,19.4245,40.9065903568,0.0,33.3988,7.50779035679
 06/25  21:00:00,59.8324984093,4.12339375887,20.5960321366,0.0,9.17985065927,19.4245,34.8784571155,0.0,25.0491,9.82935711552
 06/25  22:00:00,56.0722550089,4.12339375887,17.0092064903,0.0,9.17985065927,19.4245,24.2058938874,0.0,16.6994,7.50649388737
 06/25  23:00:00,55.3031294962,4.12339375887,15.4821594792,0.0,9.17985065927,19.4245,12.3869860444,0.0,8.3497,4.03728604437
 06/25  24:00:00,33.6946692154,4.12339375887,10.5770251423,0.0,4.58992532963,8.1892,7.95537266222,0.0,3.33988,4.61549266222
 06/26  01:00:00,15.1663794012,0.0,0.0,0.0,1.52997510988,7.4902,3.93197432704,0.0,3.33988,0.592094327042
 06/26  02:00:00,15.1777329169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.1659726392,0.0,0.0,0.0,1.52997510988,7.4902,3.93196179418,0.0,3.33988,0.59208179418
 06/26  04:00:00,15.3467049879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,28.0768519405,4.12339375887,4.84991308835,0.0,4.58992532963,8.1892,9.15630843924,0.214546601823,8.3497,0.592061837417
 06/26  06:00:00,43.3660406124,4.12339375887,7.36599745928,0.0,9.17985065927,19.4245,19.586837392,0.0,16.6994,2.88743739197
 06/26  07:00:00,56.8386251575,4.12339375887,14.4645778881,0.0,9.17985065927,26.9147,36.6293603746,0.0,25.0491,11.5802603746
 06/26  08:00:00,61.7125013478,4.12339375887,19.3029440252,0.0,9.17985065927,26.9147,43.8139013151,0.0,33.3988,10.4151013151
 06/26  09:00:00,56.4252608222,4.12339375887,21.474574396,0.0,9.17985065927,19.4245,33.7167501398,0.0,25.0491,8.66765013979
 06/26  10:00:00,65.5262878653,4.12339375887,23.067599961,0.0,9.17985065927,26.9147,49.2564281695,0.0,41.7485,7.50792816948
 06/26  11:00:00,71.6182490311,4.12339375887,28.4363303237,0.0,9.17985065927,26.9147,50.4160249219,0.0,41.7485,8.66752492191
 06/26  12:00:00,73.2776051566,4.12339375887,30.7164442164,0.0,9.17985065927,26.9147,49.2554830588,0.0,41.7485,7.50698305876
 06/26  13:00:00,66.1540613713,4.12339375887,31.1677278032,0.0,9.17985065927,19.4245,40.3240030971,0.0,33.3988,6.92520309708
 06/26  14:00:00,65.657936959,4.12339375887,30.673121105,0.0,9.17985065927,19.4245,30.8178571146,0.0,25.0491,5.76875711462
 06/26  15:00:00,66.8561442348,4.12339375887,31.8710568664,0.0,9.17985065927,19.4245,39.1671506184,0.0,33.3988,5.76835061836
 06/26  16:00:00,75.8104698388,4.12339375887,33.3342527257,0.0,9.17985065927,26.9147,55.867870542,0.0,50.0982,5.769670542
 06/26  17:00:00,75.3328182516,4.12339375887,32.8562878603,0.0,9.17985065927,26.9147,58.1811294428,0.0,50.0982,8.0829294428
 06/26  18:00:00,74.6278533071,4.12339375887,32.1496618857,0.0,9.17985065927,26.9147,60.5123090292,0.0,50.0982,10.4141090292
 06/26  19:00:00,66.5953108279,4.12339375887,31.3896656872,0.0,9.17985065927,19.4245,44.3981463561,0.0,33.3988,10.9993463561
 06/26  20:00:00,66.511175562,4.12339375887,30.2899510532,0.0,9.17985065927,19.4245,43.2264067937,0.0,33.3988,9.82760679366
 06/26  21:00:00,67.3686756703,4.12339375887,28.1129501215,0.0,9.17985065927,19.4245,35.4643629127,0.0,25.0491,10.4152629127
 06/26  22:00:00,64.536763072,4.12339375887,25.4543195396,0.0,9.17985065927,19.4245,25.3670522616,0.0,16.6994,8.66765226159
 06/26  23:00:00,61.2582953551,4.12339375887,21.4195788782,0.0,9.17985065927,19.4245,12.9652390904,0.0,8.3497,4.61553909036
 06/26  24:00:00,38.1528258766,4.12339375887,15.0153720033,0.0,4.58992532963,8.1892,7.37743770794,0.0,3.33988,4.03755770794
 06/27  01:00:00,15.1810561451,0.0,0.0,0.0,1.52997510988,7.4902,3.93197125893,0.0,3.33988,0.592091258928
 06/27  02:00:00,15.1978819585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.1988450163,0.0,0.0,0.0,1.52997510988,7.4902,3.93195131923,0.0,3.33988,0.592071319233
 06/27  04:00:00,16.0874404065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,32.7083335597,4.12339375887,8.73957509473,0.0,4.58992532963,8.1892,9.14164036628,0.199863129952,8.3497,0.592077236323
 06/27  06:00:00,49.0619392042,4.12339375887,11.6461928537,0.0,9.17985065927,19.4245,19.5866165419,0.0,16.6994,2.88721654191
 06/27  07:00:00,62.2995974027,4.12339375887,19.9107417011,0.0,9.17985065927,26.9147,36.6287389597,0.0,25.0491,11.5796389597
 06/27  08:00:00,66.9112960752,4.12339375887,24.4959145281,0.0,9.17985065927,26.9147,43.8127158068,0.0,33.3988,10.4139158068
 06/27  09:00:00,60.7715295408,4.12339375887,25.8198195998,0.0,9.17985065927,19.4245,33.1400962926,0.0,25.0491,8.09099629261
 06/27  10:00:00,70.7053726986,4.12339375887,28.237519795,0.0,9.17985065927,26.9147,49.8323113471,0.0,41.7485,8.08381134706
 06/27  11:00:00,73.3601398895,4.12339375887,30.1782211821,0.0,9.17985065927,26.9147,50.4155934311,0.0,41.7485,8.66709343112
 06/27  12:00:00,74.2697827171,4.12339375887,31.7069298181,0.0,9.17985065927,26.9147,49.2557631434,0.0,41.7485,7.50726314342
 06/27  13:00:00,68.3161998377,4.12339375887,33.3265495004,0.0,9.17985065927,19.4245,40.3232407728,0.0,33.3988,6.92444077282
 06/27  14:00:00,69.3841195638,4.12339375887,34.395286736,0.0,9.17985065927,19.4245,30.8183248609,0.0,25.0491,5.76922486089
 06/27  15:00:00,69.4337890018,4.12339375887,34.4460565523,0.0,9.17985065927,19.4245,39.1676278993,0.0,33.3988,5.7688278993
 06/27  16:00:00,76.7881364773,4.12339375887,34.3106983206,0.0,9.17985065927,26.9147,55.8672556996,0.0,50.0982,5.76905569957
 06/27  17:00:00,76.7121229065,4.12339375887,34.2336436605,0.0,9.17985065927,26.9147,57.6057352482,0.0,50.0982,7.50753524821
 06/27  18:00:00,76.2006250673,4.12339375887,33.7213241728,0.0,9.17985065927,26.9147,60.5121333634,0.0,50.0982,10.4139333634
 06/27  19:00:00,67.5509143684,4.12339375887,32.5623623716,0.0,9.17985065927,19.4245,44.977889141,0.0,33.3988,11.579089141
 06/27  20:00:00,66.7510284116,4.12339375887,30.704769746,0.0,9.17985065927,19.4245,42.6501808513,0.0,33.3988,9.25138085135
 06/27  21:00:00,67.6165473786,4.12339375887,28.4629148372,0.0,9.17985065927,19.4245,35.4635914883,0.0,25.0491,10.4144914883
 06/27  22:00:00,65.0617955924,4.12339375887,25.9234892204,0.0,9.17985065927,19.4245,25.3653936158,0.0,16.6994,8.66599361582
 06/27  23:00:00,61.6934526605,4.12339375887,21.8200719267,0.0,9.17985065927,19.4245,13.5392081791,0.0,8.3497,5.18950817906
 06/27  24:00:00,39.318585525,4.12339375887,16.1817736694,0.0,4.58992532963,8.1892,7.37722620549,0.0,3.33988,4.03734620549
 06/28  01:00:00,15.1846982339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.202580634,0.0,0.0,0.0,1.52997510988,7.4902,3.93194276463,0.0,3.33988,0.592062764626
 06/28  03:00:00,15.1998022017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.3853376912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,33.2557508588,4.12339375887,9.9778270267,0.0,4.58992532963,8.1892,9.11726986691,0.175483952532,8.3497,0.592085914378
 06/28  06:00:00,49.4061292182,4.12339375887,12.3223934212,0.0,9.17985065927,19.4245,19.5860957436,0.0,16.6994,2.88669574356
 06/28  07:00:00,62.4515852616,4.12339375887,20.0627933782,0.0,9.17985065927,26.9147,36.6280876762,0.0,25.0491,11.5789876762
 06/28  08:00:00,67.8271959997,4.12339375887,25.4035076689,0.0,9.17985065927,26.9147,43.8126468019,0.0,33.3988,10.4138468019
 06/28  09:00:00,61.8310608265,4.12339375887,26.8660805232,0.0,9.17985065927,19.4245,33.7164909849,0.0,25.0491,8.6673909849
 06/28  10:00:00,71.7786124091,4.12339375887,29.3027590464,0.0,9.17985065927,26.9147,49.2564671369,0.0,41.7485,7.50796713689
 06/28  11:00:00,74.1809267282,4.12339375887,30.9990080208,0.0,9.17985065927,26.9147,50.415528912,0.0,41.7485,8.66702891202
 06/28  12:00:00,74.687537416,4.12339375887,32.1230536756,0.0,9.17985065927,26.9147,49.2562293516,0.0,41.7485,7.50772935162
 06/28  13:00:00,67.8633656876,4.12339375887,32.8737197779,0.0,9.17985065927,19.4245,40.3231188237,0.0,33.3988,6.92431882366
 06/28  14:00:00,68.587263466,4.12339375887,33.5988450983,0.0,9.17985065927,19.4245,30.8181472791,0.0,25.0491,5.76904727906
 06/28  15:00:00,69.3646087943,4.12339375887,34.3767142435,0.0,9.17985065927,19.4245,39.1675919628,0.0,33.3988,5.76879196283
 06/28  16:00:00,76.4588555568,4.12339375887,33.9801202928,0.0,9.17985065927,26.9147,55.8670340067,0.0,50.0982,5.76883400667
 06/28  17:00:00,76.0495595863,4.12339375887,33.5709157343,0.0,9.17985065927,26.9147,57.6057135884,0.0,50.0982,7.50751358836
 06/28  18:00:00,75.1190956847,4.12339375887,32.6392216237,0.0,9.17985065927,26.9147,60.5123860797,0.0,50.0982,10.4141860797
 06/28  19:00:00,66.6867121946,4.12339375887,31.4798443968,0.0,9.17985065927,19.4245,44.9766981682,0.0,33.3988,11.5778981682
 06/28  20:00:00,66.4405050672,4.12339375887,30.1908608196,0.0,9.17985065927,19.4245,42.6499221514,0.0,33.3988,9.25112215135
 06/28  21:00:00,65.5992860263,4.12339375887,26.2973872247,0.0,9.17985065927,19.4245,35.4622903522,0.0,25.0491,10.4131903522
 06/28  22:00:00,62.5158234217,4.12339375887,23.3870102087,0.0,9.17985065927,19.4245,25.3662110317,0.0,16.6994,8.66681103167
 06/28  23:00:00,63.1847477128,4.12339375887,23.2988032954,0.0,9.17985065927,19.4245,12.9655205913,0.0,8.3497,4.61582059129
