Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  24:00:00,42.0134592383,4.12339375887,18.8673374418,0.0,4.58992532963,8.1892,7.37740242743,0.0,3.33988,4.03752242743
 06/29  01:00:00,15.1969153599,0.0,0.0,0.0,1.52997510988,7.4902,3.93197040561,0.0,3.33988,0.592090405609
 06/29  02:00:00,15.2079457628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.2075557705,0.0,0.0,0.0,1.52997510988,7.4902,3.93197629521,0.0,3.33988,0.592096295214
 06/29  04:00:00,15.4007264772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,34.9997611656,4.12339375887,11.7099574888,0.0,4.58992532963,8.1892,9.09593240217,0.15418194629,8.3497,0.592050455877
 06/29  06:00:00,50.8514767763,4.12339375887,13.767469654,0.0,9.17985065927,19.4245,19.5866861712,0.0,16.6994,2.88728617124
 06/29  07:00:00,63.1549862874,4.12339375887,20.7659458415,0.0,9.17985065927,26.9147,36.0500498707,0.0,25.0491,11.0009498707
 06/29  08:00:00,67.0736440878,4.12339375887,24.6583643374,0.0,9.17985065927,26.9147,43.8129171803,0.0,33.3988,10.4141171803
 06/29  09:00:00,61.1084348281,4.12339375887,26.148754354,0.0,9.17985065927,19.4245,33.7160709675,0.0,25.0491,8.66697096751
 06/29  10:00:00,71.8236104946,4.12339375887,29.3479292611,0.0,9.17985065927,26.9147,49.2563437003,0.0,41.7485,7.5078437003
 06/29  11:00:00,73.6223829673,4.12339375887,30.4404642599,0.0,9.17985065927,26.9147,50.4151644236,0.0,41.7485,8.66666442364
 06/29  12:00:00,73.5658395261,4.12339375887,31.004084266,0.0,9.17985065927,26.9147,49.6953608506,0.0,41.7485,7.94686085057
 06/29  13:00:00,66.9130271137,4.12339375887,31.9254289393,0.0,9.17985065927,19.4245,39.8857700579,0.0,33.3988,6.4869700579
 06/29  14:00:00,67.6893649472,4.12339375887,32.7018540915,0.0,9.17985065927,19.4245,30.8179375167,0.0,25.0491,5.76883751668
 06/29  15:00:00,67.649972685,4.12339375887,32.6635033511,0.0,9.17985065927,19.4245,39.1681168338,0.0,33.3988,5.76931683378
 06/29  16:00:00,75.4055809474,4.12339375887,32.92794072,0.0,9.17985065927,26.9147,55.8675971236,0.0,50.0982,5.76939712364
 06/29  17:00:00,75.5382161545,4.12339375887,33.0588480089,0.0,9.17985065927,26.9147,58.1807372332,0.0,50.0982,8.08253723322
 06/29  18:00:00,75.047385306,4.12339375887,32.5663457728,0.0,9.17985065927,26.9147,59.934197178,0.0,50.0982,9.83599717802
 06/29  19:00:00,66.5854103865,4.12339375887,31.3772835595,0.0,9.17985065927,19.4245,44.9779719481,0.0,33.3988,11.5791719481
 06/29  20:00:00,66.5326428486,4.12339375887,30.2809226218,0.0,9.17985065927,19.4245,42.6495479896,0.0,33.3988,9.25074798961
 06/29  21:00:00,67.5786724059,4.12339375887,28.268434597,0.0,9.17985065927,19.4245,35.4626244464,0.0,25.0491,10.4135244464
 06/29  22:00:00,63.5782992021,4.12339375887,24.4478413272,0.0,9.17985065927,19.4245,25.3653048646,0.0,16.6994,8.66590486464
 06/29  23:00:00,60.1636838247,4.12339375887,20.3093362646,0.0,9.17985065927,19.4245,13.5393872999,0.0,8.3497,5.18968729986
 06/29  24:00:00,38.736323763,4.12339375887,15.6050260354,0.0,4.58992532963,8.1892,7.37706311014,0.0,3.33988,4.03718311014
 06/30  01:00:00,15.1891821082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.2113904028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.2112318259,0.0,0.0,0.0,1.52997510988,7.4902,3.93194579074,0.0,3.33988,0.592065790745
 06/30  04:00:00,16.1134324505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,32.1382832682,4.12339375887,8.17097314164,0.0,4.58992532963,8.1892,9.04138019377,0.099608492432,8.3497,0.592071701336
 06/30  06:00:00,47.0465742719,4.12339375887,9.65226282225,0.0,9.17985065927,19.4245,19.5867216013,0.0,16.6994,2.88732160132
 06/30  07:00:00,58.9869157432,4.12339375887,16.6122662717,0.0,9.17985065927,26.9147,36.6271862715,0.0,25.0491,11.5780862715
 06/30  08:00:00,64.6679128427,4.12339375887,22.2579919573,0.0,9.17985065927,26.9147,43.2346729595,0.0,33.3988,9.83587295954
 06/30  09:00:00,60.0768737822,4.12339375887,25.1256316858,0.0,9.17985065927,19.4245,33.7161864664,0.0,25.0491,8.66708646641
 06/30  10:00:00,69.053778091,4.12339375887,26.5943987968,0.0,9.17985065927,26.9147,49.2563265518,0.0,41.7485,7.50782655184
 06/30  11:00:00,72.6279879977,4.12339375887,29.4460692903,0.0,9.17985065927,26.9147,50.4153111658,0.0,41.7485,8.66681116577
 06/30  12:00:00,73.5875251667,4.12339375887,31.0243693494,0.0,9.17985065927,26.9147,49.2556327816,0.0,41.7485,7.50713278163
 06/30  13:00:00,67.5288573221,4.12339375887,32.539825188,0.0,9.17985065927,19.4245,40.3240297585,0.0,33.3988,6.92522975854
 06/30  14:00:00,67.8787333742,4.12339375887,32.8909454922,0.0,9.17985065927,19.4245,30.8169943421,0.0,25.0491,5.76789434214
 06/30  15:00:00,67.4137054792,4.12339375887,32.4276630773,0.0,9.17985065927,19.4245,39.167550364,0.0,33.3988,5.76875036403
 06/30  16:00:00,75.5114444635,4.12339375887,33.0334424447,0.0,9.17985065927,26.9147,55.8671530363,0.0,50.0982,5.76895303631
 06/30  17:00:00,75.5064302304,4.12339375887,33.0266193089,0.0,9.17985065927,26.9147,57.6047973181,0.0,50.0982,7.50659731809
 06/30  18:00:00,74.8683825752,4.12339375887,32.3880336471,0.0,9.17985065927,26.9147,60.5116393328,0.0,50.0982,10.4134393328
 06/30  19:00:00,66.1668670287,4.12339375887,31.1778658626,0.0,9.17985065927,19.4245,44.9766747771,0.0,33.3988,11.5778747771
 06/30  20:00:00,66.2487709382,4.12339375887,30.2024212685,0.0,9.17985065927,19.4245,42.6492812636,0.0,33.3988,9.25048126365
 06/30  21:00:00,68.0616825486,4.12339375887,28.907879923,0.0,9.17985065927,19.4245,35.4618610628,0.0,25.0491,10.4127610628
 06/30  22:00:00,65.4208935286,4.12339375887,26.2853759404,0.0,9.17985065927,19.4245,25.3656555259,0.0,16.6994,8.66625552591
 06/30  23:00:00,61.0152190309,4.12339375887,21.1660072928,0.0,9.17985065927,19.4245,12.9647609511,0.0,8.3497,4.61506095107
 06/30  24:00:00,36.6935002751,4.12339375887,13.5721852435,0.0,4.58992532963,8.1892,7.37724171199,0.0,3.33988,4.03736171199
 07/01  01:00:00,15.1607880622,0.0,0.0,0.0,1.52997510988,7.4902,3.93196647853,0.0,3.33988,0.592086478528
 07/01  02:00:00,15.1695935053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1626292884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  04:00:00,15.3372337892,0.0,0.0,0.0,1.52997510988,7.4902,3.93197236955,0.0,3.33988,0.592092369552
 07/01  05:00:00,26.407127323,4.12339375887,3.1995354576,0.0,4.58992532963,8.1892,8.60671911776,0.237019117757,8.3497,0.02
 07/01  06:00:00,41.5965501694,4.12339375887,4.57246011706,0.0,9.17985065927,19.4245,20.1599164704,0.0,16.6994,3.4605164704
 07/01  07:00:00,51.7384359426,4.12339375887,9.4075869762,0.0,9.17985065927,26.9147,27.9363837798,0.0,25.0491,2.88728377981
 07/01  08:00:00,53.8089564198,4.12339375887,11.464864718,0.0,9.17985065927,26.9147,36.2862629324,0.0,33.3988,2.88746293236
 07/01  09:00:00,47.2456511757,4.12339375887,12.3718661734,0.0,9.17985065927,19.4245,34.2998923653,0.0,25.0491,9.25079236531
 07/01  10:00:00,56.1959467085,4.12339375887,13.8234054562,0.0,9.17985065927,26.9147,50.4150541471,0.0,41.7485,8.66655414713
 07/01  11:00:00,62.9950815051,4.12339375887,19.8699711911,0.0,9.17985065927,26.9147,51.5780941789,0.0,41.7485,9.82959417888
 07/01  12:00:00,65.2816056624,4.12339375887,22.7832134842,0.0,9.17985065927,26.9147,50.9963699256,0.0,41.7485,9.24786992556
 07/01  13:00:00,55.7787979824,4.12339375887,20.8505705542,0.0,9.17985065927,19.4245,42.0645964352,0.0,33.3988,8.66579643515
 07/01  14:00:00,54.506951973,4.12339375887,19.574878119,0.0,9.17985065927,19.4245,32.5549498215,0.0,25.0491,7.50584982155
 07/01  15:00:00,53.8676084634,4.12339375887,18.9469945271,0.0,9.17985065927,19.4245,40.904813447,0.0,33.3988,7.50601344701
 07/01  16:00:00,63.6075355017,4.12339375887,21.209095851,0.0,9.17985065927,26.9147,57.0211350755,0.0,50.0982,6.92293507546
 07/01  17:00:00,62.4887401213,4.12339375887,20.1111487822,0.0,9.17985065927,26.9147,57.6057987463,0.0,50.0982,7.50759874631
 07/01  18:00:00,64.7307454643,4.12339375887,22.3861810946,0.0,9.17985065927,26.9147,60.5110358726,0.0,50.0982,10.4128358726
 07/01  19:00:00,57.2126523139,4.12339375887,22.1962236591,0.0,9.17985065927,19.4245,43.2339241474,0.0,33.3988,9.83512414737
 07/01  20:00:00,55.8765462037,4.12339375887,19.807916203,0.0,9.17985065927,19.4245,43.2234738701,0.0,33.3988,9.82467387007
 07/01  21:00:00,56.8270585018,4.12339375887,17.6924272595,0.0,9.17985065927,19.4245,35.4624794447,0.0,25.0491,10.4133794447
 07/01  22:00:00,54.0453856182,4.12339375887,15.0572773453,0.0,9.17985065927,19.4245,24.2053398611,0.0,16.6994,7.50593986114
 07/01  23:00:00,51.8640551594,4.12339375887,12.1056781241,0.0,9.17985065927,19.4245,14.1189683485,0.0,8.3497,5.76926834849
 07/01  24:00:00,30.4072681585,4.12339375887,7.33174944041,0.0,4.58992532963,8.1892,7.37683423823,0.0,3.33988,4.03695423823
 07/02  01:00:00,15.1093109776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.1181944993,0.0,0.0,0.0,1.52997510988,7.4902,3.93197563023,0.0,3.33988,0.592095630234
 07/02  03:00:00,15.1277938346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.3126966434,0.0,0.0,0.0,1.52997510988,7.4902,3.93192978907,0.0,3.33988,0.592049789074
 07/02  05:00:00,24.4968926939,4.12339375887,1.31153231625,0.0,4.58992532963,8.1892,8.52917688976,0.159476889755,8.3497,0.02
 07/02  06:00:00,39.2278741789,4.12339375887,2.22495792921,0.0,9.17985065927,19.4245,19.5863625373,0.0,16.6994,2.88696253726
 07/02  07:00:00,50.6190935546,4.12339375887,8.30049787897,0.0,9.17985065927,26.9147,27.9361474013,0.0,25.0491,2.88704740133
 07/02  08:00:00,54.4106991522,4.12339375887,12.063911351,0.0,9.17985065927,26.9147,36.8600272357,0.0,33.3988,3.46122723568
 07/02  09:00:00,46.7429757976,4.12339375887,11.856099854,0.0,9.17985065927,19.4245,27.9367948027,0.0,25.0491,2.88769480275
 07/02  10:00:00,60.5892110589,4.12339375887,18.1722559516,0.0,9.17985065927,26.9147,50.9998493834,0.0,41.7485,9.25134938337
 07/02  11:00:00,64.286299914,4.12339375887,21.1371280358,0.0,9.17985065927,26.9147,50.9993664193,0.0,41.7485,9.25086641933
 07/02  12:00:00,67.6717326489,4.12339375887,25.1326512004,0.0,9.17985065927,26.9147,49.8313343353,0.0,41.7485,8.08283433534
 07/02  13:00:00,60.1648854677,4.12339375887,25.1829142047,0.0,9.17985065927,19.4245,40.9049795387,0.0,33.3988,7.50617953866
 07/02  14:00:00,59.2595838742,4.12339375887,24.2749239452,0.0,9.17985065927,19.4245,30.8185816219,0.0,25.0491,5.76948162194
 07/02  15:00:00,57.1585288889,4.12339375887,22.1761145882,0.0,9.17985065927,19.4245,39.1679748414,0.0,33.3988,5.76917484143
 07/02  16:00:00,65.6921377482,4.12339375887,23.2420797341,0.0,9.17985065927,26.9147,55.8670494281,0.0,50.0982,5.76884942805
 07/02  17:00:00,67.6149062513,4.12339375887,25.1616553853,0.0,9.17985065927,26.9147,57.6050437184,0.0,50.0982,7.50684371838
 07/02  18:00:00,69.9044194232,4.12339375887,27.4526633599,0.0,9.17985065927,26.9147,59.3478419462,0.0,50.0982,9.24964194624
 07/02  19:00:00,59.0804551998,4.12339375887,23.9474471441,0.0,9.17985065927,19.4245,42.649133139,0.0,33.3988,9.25033313905
 07/02  20:00:00,58.7227344121,4.12339375887,22.5590552252,0.0,9.17985065927,19.4245,41.4819298226,0.0,33.3988,8.08312982258
 07/02  21:00:00,56.8502187797,4.12339375887,17.6394162037,0.0,9.17985065927,19.4245,34.2966583494,0.0,25.0491,9.24755834942
 07/02  22:00:00,53.2060259337,4.12339375887,14.1705197136,0.0,9.17985065927,19.4245,24.2055728952,0.0,16.6994,7.50617289519
 07/02  23:00:00,50.6290824402,4.12339375887,10.8649148427,0.0,9.17985065927,19.4245,12.3872643995,0.0,8.3497,4.03756439954
 07/02  24:00:00,28.7379135899,4.12339375887,5.6771937846,0.0,4.58992532963,8.1892,7.95472681109,0.0,3.33988,4.61484681109
 07/03  01:00:00,15.1090731635,0.0,0.0,0.0,1.52997510988,7.4902,3.93196098223,0.0,3.33988,0.59208098223
 07/03  02:00:00,15.1237187624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.1295910398,0.0,0.0,0.0,1.52997510988,7.4902,3.93196688792,0.0,3.33988,0.592086887924
 07/03  04:00:00,15.3378148174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,27.6076305344,4.12339375887,4.38480339585,0.0,4.58992532963,8.1892,8.5691833265,0.199483326501,8.3497,0.02
 07/03  06:00:00,42.5131403141,4.12339375887,5.47648862239,0.0,9.17985065927,19.4245,20.1599727403,0.0,16.6994,3.4605727403
 07/03  07:00:00,51.6806113794,4.12339375887,9.35046722862,0.0,9.17985065927,26.9147,36.0478583024,0.0,25.0491,10.9987583024
 07/03  08:00:00,52.6099246078,4.12339375887,10.2783389518,0.0,9.17985065927,26.9147,43.8116554579,0.0,33.3988,10.4128554579
 07/03  09:00:00,44.9995379649,4.12339375887,10.1503001436,0.0,9.17985065927,19.4245,33.7145691295,0.0,25.0491,8.6654691295
 07/03  10:00:00,51.9989761819,4.12339375887,9.66580332783,0.0,9.17985065927,26.9147,49.2544868126,0.0,41.7485,7.50598681257
 07/03  11:00:00,54.4925166502,4.12339375887,11.4566594746,0.0,9.17985065927,26.9147,49.8379609457,0.0,41.7485,8.08946094571
 07/03  12:00:00,58.0514850054,4.12339375887,15.6403256525,0.0,9.17985065927,26.9147,49.8314194624,0.0,41.7485,8.08291946237
 07/03  13:00:00,49.7430625692,4.12339375887,14.8735586992,0.0,9.17985065927,19.4245,39.7480734836,0.0,33.3988,6.34927348361
 07/03  14:00:00,49.215752841,4.12339375887,14.3267214908,0.0,9.17985065927,19.4245,30.8187046405,0.0,25.0491,5.76960464047
 07/03  15:00:00,50.0798588853,4.12339375887,15.1626770714,0.0,9.17985065927,19.4245,39.1682455333,0.0,33.3988,5.76944553327
 07/03  16:00:00,60.2359624945,4.12339375887,17.8138497624,0.0,9.17985065927,26.9147,55.8681099437,0.0,50.0982,5.76990994371
 07/03  17:00:00,62.3885033298,4.12339375887,19.9688434206,0.0,9.17985065927,26.9147,57.6040120722,0.0,50.0982,7.50581207216
 07/03  18:00:00,65.549563831,4.12339375887,23.151398757,0.0,9.17985065927,26.9147,60.510839403,0.0,50.0982,10.412639403
 07/03  19:00:00,56.4553796048,4.12339375887,21.3816061686,0.0,9.17985065927,19.4245,44.3974025659,0.0,33.3988,10.9986025659
 07/03  20:00:00,55.6200283792,4.12339375887,19.5270167891,0.0,9.17985065927,19.4245,43.2266136103,0.0,33.3988,9.82781361027
 07/03  21:00:00,53.7837629034,4.12339375887,14.6386304208,0.0,9.17985065927,19.4245,34.8840137143,0.0,25.0491,9.83491371434
 07/03  22:00:00,49.5212691671,4.12339375887,10.5421608044,0.0,9.17985065927,19.4245,25.3656143693,0.0,16.6994,8.66621436935
 07/03  23:00:00,47.546605777,4.12339375887,7.80698575697,0.0,9.17985065927,19.4245,12.96512341,0.0,8.3497,4.61542341004
 07/03  24:00:00,26.0151952895,4.12339375887,2.98498244632,0.0,4.58992532963,8.1892,7.39623069471,0.0190605570142,3.33988,4.0372901377
 07/04  01:00:00,15.0604069849,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261931,0.0,3.33988,0.592082619311
 07/04  02:00:00,15.0592155858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.0619636247,0.0,0.0,0.0,1.52997510988,7.4902,3.93196851764,0.0,3.33988,0.592088517637
 07/04  04:00:00,15.2393254372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,23.2076944971,4.12339375887,0.0991762961083,0.0,4.58992532963,8.1892,8.74857729134,0.378877291342,8.3497,0.02
 07/04  06:00:00,36.9731917507,4.12339375887,0.0424782824437,0.0,9.17985065927,19.4245,20.1602565162,0.0,16.6994,3.46085651624
 07/04  07:00:00,45.8702732946,4.12339375887,3.59282195088,0.0,9.17985065927,26.9147,27.9365792122,0.0,25.0491,2.88747921218
 07/04  08:00:00,50.9511492674,4.12339375887,8.63773253133,0.0,9.17985065927,26.9147,36.286455582,0.0,33.3988,2.88765558199
 07/04  09:00:00,43.9432621438,4.12339375887,9.08133934631,0.0,9.17985065927,19.4245,27.9367733954,0.0,25.0491,2.88767339536
 07/04  10:00:00,57.5097787558,4.12339375887,15.1106401569,0.0,9.17985065927,26.9147,51.5762868898,0.0,41.7485,9.82778688976
 07/04  11:00:00,62.4878738626,4.12339375887,19.3403562591,0.0,9.17985065927,26.9147,50.9984921175,0.0,41.7485,9.24999211754
 07/04  12:00:00,63.6952329804,4.12339375887,21.1661393514,0.0,9.17985065927,26.9147,49.2549116187,0.0,41.7485,7.50641161869
 07/04  13:00:00,54.2832092368,4.12339375887,19.3076968563,0.0,9.17985065927,19.4245,40.9057891228,0.0,33.3988,7.50698912284
 07/04  14:00:00,54.0057853638,4.12339375887,19.0247012776,0.0,9.17985065927,19.4245,30.8184862803,0.0,25.0491,5.76938628031
 07/04  15:00:00,56.8359121282,4.12339375887,21.8549277913,0.0,9.17985065927,19.4245,39.1680530627,0.0,33.3988,5.76925306272
 07/04  16:00:00,65.8341762233,4.12339375887,23.359930161,0.0,9.17985065927,26.9147,55.8670661024,0.0,50.0982,5.76886610242
 07/04  17:00:00,65.5267125302,4.12339375887,23.0666989349,0.0,9.17985065927,26.9147,57.6050173902,0.0,50.0982,7.50681739016
 07/04  18:00:00,66.8285193393,4.12339375887,24.4269641672,0.0,9.17985065927,26.9147,59.3485684997,0.0,50.0982,9.25036849967
 07/04  19:00:00,57.1584651206,4.12339375887,22.0285944629,0.0,9.17985065927,19.4245,42.6491891223,0.0,33.3988,9.25038912229
 07/04  20:00:00,55.7195865216,4.12339375887,19.5602718135,0.0,9.17985065927,19.4245,40.9059534479,0.0,33.3988,7.50715344793
 07/04  21:00:00,53.2416967116,4.12339375887,14.0525118738,0.0,9.17985065927,19.4245,34.8764346216,0.0,25.0491,9.82733462155
 07/04  22:00:00,48.8904033219,4.12339375887,9.88567365808,0.0,9.17985065927,19.4245,24.2057418505,0.0,16.6994,7.50634185053
 07/04  23:00:00,47.3445908638,4.12339375887,7.59678559211,0.0,9.17985065927,19.4245,12.3873041711,0.0,8.3497,4.0376041711
 07/04  24:00:00,27.7813973773,4.12339375887,4.73047553066,0.0,4.58992532963,8.1892,7.95339572159,0.0,3.33988,4.61351572159
 07/05  01:00:00,15.0792931057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.0902287794,0.0,0.0,0.0,1.52997510988,7.4902,3.93196054625,0.0,3.33988,0.592080546246
 07/05  03:00:00,15.0885827666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.2529069876,0.0,0.0,0.0,1.52997510988,7.4902,3.9319664467,0.0,3.33988,0.592086446698
 07/05  05:00:00,23.2293157297,4.12339375887,0.118463832908,0.0,4.58992532963,8.1892,8.69153964068,0.321839640681,8.3497,0.02
 07/05  06:00:00,37.0106740612,4.12339375887,0.0709025219272,0.0,9.17985065927,19.4245,19.5865346276,0.0,16.6994,2.88713462764
 07/05  07:00:00,48.4092141034,4.12339375887,6.08782852548,0.0,9.17985065927,26.9147,36.6265394297,0.0,25.0491,11.5774394297
 07/05  08:00:00,51.9302013553,4.12339375887,9.56834526395,0.0,9.17985065927,26.9147,43.2346699089,0.0,33.3988,9.83586990894
 07/05  09:00:00,46.0837406533,4.12339375887,11.1800899505,0.0,9.17985065927,19.4245,33.7157328904,0.0,25.0491,8.66663289042
 07/05  10:00:00,56.6746564454,4.12339375887,14.2482442872,0.0,9.17985065927,26.9147,49.2558288828,0.0,41.7485,7.50732888282
 07/05  11:00:00,64.2910309339,4.12339375887,21.1187164593,0.0,9.17985065927,26.9147,50.4149383799,0.0,41.7485,8.66643837995
 07/05  12:00:00,70.1669357655,4.12339375887,27.6059558896,0.0,9.17985065927,26.9147,49.2553099878,0.0,41.7485,7.50680998778
 07/05  13:00:00,61.11002917,4.12339375887,26.1264748942,0.0,9.17985065927,19.4245,39.7471562915,0.0,33.3988,6.34835629153
 07/05  14:00:00,58.3215934137,4.12339375887,23.3385206072,0.0,9.17985065927,19.4245,30.8171699304,0.0,25.0491,5.76806993045
 07/05  15:00:00,58.1613000133,4.12339375887,23.1784616004,0.0,9.17985065927,19.4245,39.1671368567,0.0,33.3988,5.76833685669
 07/05  16:00:00,67.093241147,4.12339375887,24.6218852592,0.0,9.17985065927,26.9147,55.8674708083,0.0,50.0982,5.76927080832
 07/05  17:00:00,69.7010603417,4.12339375887,27.2984371819,0.0,9.17985065927,26.9147,57.6048788169,0.0,50.0982,7.50667881694
 07/05  18:00:00,70.9770185599,4.12339375887,28.5730930712,0.0,9.17985065927,26.9147,60.5107778581,0.0,50.0982,10.4125778581
 07/05  19:00:00,59.9583111998,4.12339375887,24.8274916354,0.0,9.17985065927,19.4245,44.397961184,0.0,33.3988,10.999161184
 07/05  20:00:00,56.5990696881,4.12339375887,20.437194096,0.0,9.17985065927,19.4245,42.6491852407,0.0,33.3988,9.2503852407
 07/05  21:00:00,54.7286815803,4.12339375887,15.5322598072,0.0,9.17985065927,19.4245,35.4616178361,0.0,25.0491,10.4125178361
 07/05  22:00:00,52.1464528473,4.12339375887,13.1184059176,0.0,9.17985065927,19.4245,25.3653285811,0.0,16.6994,8.66592858108
 07/05  23:00:00,50.2130036865,4.12339375887,10.4348708638,0.0,9.17985065927,19.4245,12.9641087314,0.0,8.3497,4.61440873138
 07/05  24:00:00,28.3820278446,4.12339375887,5.32868607073,0.0,4.58992532963,8.1892,7.3772685158,0.0,3.33988,4.0373885158
 07/06  01:00:00,15.0856062131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.1007214645,0.0,0.0,0.0,1.52997510988,7.4902,3.93196393295,0.0,3.33988,0.592083932951
 07/06  03:00:00,15.0949225557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.2655167368,0.0,0.0,0.0,1.52997510988,7.4902,3.93196982802,0.0,3.33988,0.59208982802
 07/06  05:00:00,23.682323693,4.12339375887,0.535056911144,0.0,4.58992532963,8.1892,8.5515088555,0.181808855501,8.3497,0.02
 07/06  06:00:00,37.7901611252,4.12339375887,0.831972341921,0.0,9.17985065927,19.4245,19.5865301811,0.0,16.6994,2.88713018105
 07/06  07:00:00,48.5986005955,4.12339375887,6.2770898617,0.0,9.17985065927,26.9147,36.6256470452,0.0,25.0491,11.5765470452
 07/06  08:00:00,51.1519287825,4.12339375887,8.79802235954,0.0,9.17985065927,26.9147,43.2344589794,0.0,33.3988,9.83565897942
 07/06  09:00:00,44.439244195,4.12339375887,9.55665097782,0.0,9.17985065927,19.4245,33.715744757,0.0,25.0491,8.66664475696
 07/06  10:00:00,55.4461938885,4.12339375887,13.0391203714,0.0,9.17985065927,26.9147,49.2557084619,0.0,41.7485,7.50720846191
 07/06  11:00:00,60.9189189973,4.12339375887,17.7762423172,0.0,9.17985065927,26.9147,50.4145397746,0.0,41.7485,8.66603977461
 07/06  12:00:00,65.0960949793,4.12339375887,22.5688416844,0.0,9.17985065927,26.9147,49.2551232576,0.0,41.7485,7.50662325763
 07/06  13:00:00,58.3071778756,4.12339375887,23.3271799336,0.0,9.17985065927,19.4245,39.7482354589,0.0,33.3988,6.34943545891
 07/06  14:00:00,58.7839117881,4.12339375887,23.8050236818,0.0,9.17985065927,19.4245,30.8170805147,0.0,25.0491,5.76798051471
 07/06  15:00:00,58.9475568208,4.12339375887,23.9693652332,0.0,9.17985065927,19.4245,39.1683645399,0.0,33.3988,5.76956453995
 07/06  16:00:00,69.5884683802,4.12339375887,27.1922199342,0.0,9.17985065927,26.9147,55.8668302025,0.0,50.0982,5.76863020254
 07/06  17:00:00,71.6944109039,4.12339375887,29.3035834184,0.0,9.17985065927,26.9147,57.6039192443,0.0,50.0982,7.50571924431
 07/06  18:00:00,73.2408064596,4.12339375887,30.8444916465,0.0,9.17985065927,26.9147,60.5101056732,0.0,50.0982,10.4119056732
 07/06  19:00:00,62.8480044567,4.12339375887,27.7244467867,0.0,9.17985065927,19.4245,44.3985868189,0.0,33.3988,10.9997868189
 07/06  20:00:00,58.2720311782,4.12339375887,22.1136263356,0.0,9.17985065927,19.4245,42.6488307585,0.0,33.3988,9.25003075853
 07/06  21:00:00,55.8826263735,4.12339375887,16.6856983263,0.0,9.17985065927,19.4245,35.4616722195,0.0,25.0491,10.4125722195
 07/06  22:00:00,51.0466875245,4.12339375887,12.0408487676,0.0,9.17985065927,19.4245,24.787931674,0.0,16.6994,8.08853167396
 07/06  23:00:00,49.5171898057,4.12339375887,9.74846075845,0.0,9.17985065927,19.4245,13.5381903299,0.0,8.3497,5.18849032993
 07/06  24:00:00,29.9415381857,4.12339375887,6.8769306007,0.0,4.58992532963,8.1892,6.80288408644,0.0,3.33988,3.46300408644
 07/07  01:00:00,15.1081557228,0.0,0.0,0.0,1.52997510988,7.4902,3.93197578344,0.0,3.33988,0.592095783437
 07/07  02:00:00,15.1280644384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.1280254243,0.0,0.0,0.0,1.52997510988,7.4902,3.93195956596,0.0,3.33988,0.592079565962
 07/07  04:00:00,16.0156252606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,26.8370353089,4.12339375887,2.97561379507,0.0,4.58992532963,8.1892,9.09778028357,0.155994830087,8.3497,0.592085453485
 07/07  06:00:00,39.9092977111,4.12339375887,2.62455209369,0.0,9.17985065927,19.4245,19.5863471099,0.0,16.6994,2.88694710992
 07/07  07:00:00,48.9622143297,4.12339375887,6.6438741233,0.0,9.17985065927,26.9147,36.0480560539,0.0,25.0491,10.9989560539
 07/07  08:00:00,52.5924612327,4.12339375887,10.2309988753,0.0,9.17985065927,26.9147,43.8111143104,0.0,33.3988,10.4123143104
 07/07  09:00:00,47.1958475347,4.12339375887,12.2842301298,0.0,9.17985065927,19.4245,33.1389497969,0.0,25.0491,8.08984979688
 07/07  10:00:00,57.4506124497,4.12339375887,15.0270915354,0.0,9.17985065927,26.9147,49.255624857,0.0,41.7485,7.50712485703
 07/07  11:00:00,62.0410752539,4.12339375887,18.8998162782,0.0,9.17985065927,26.9147,50.4139192868,0.0,41.7485,8.66541928683
 07/07  12:00:00,68.0866522212,4.12339375887,25.5467055208,0.0,9.17985065927,26.9147,49.2548321911,0.0,41.7485,7.50633219113
 07/07  13:00:00,62.7291054348,4.12339375887,27.7443357216,0.0,9.17985065927,19.4245,39.7469712071,0.0,33.3988,6.34817120711
 07/07  14:00:00,61.2503883332,4.12339375887,26.2660223023,0.0,9.17985065927,19.4245,30.8184265753,0.0,25.0491,5.7693265753
 07/07  15:00:00,60.2390315558,4.12339375887,25.2548079571,0.0,9.17985065927,19.4245,39.1672429806,0.0,33.3988,5.76844298064
 07/07  16:00:00,70.1365272173,4.12339375887,27.66209268,0.0,9.17985065927,26.9147,55.8671606694,0.0,50.0982,5.76896066939
 07/07  17:00:00,71.9224393227,4.12339375887,29.4937298489,0.0,9.17985065927,26.9147,57.6040081611,0.0,50.0982,7.50580816106
 07/07  18:00:00,72.7100197969,4.12339375887,30.2961529103,0.0,9.17985065927,26.9147,60.5100571246,0.0,50.0982,10.4118571246
 07/07  19:00:00,64.0335728284,4.12339375887,29.1114210237,0.0,9.17985065927,19.4245,44.3974608846,0.0,33.3988,10.9986608846
 07/07  20:00:00,62.3946036973,4.12339375887,26.4171287288,0.0,9.17985065927,19.4245,42.6482514072,0.0,33.3988,9.24945140717
 07/07  21:00:00,59.5012306769,4.12339375887,20.4335414671,0.0,9.17985065927,19.4245,35.4603880215,0.0,25.0491,10.4112880215
 07/07  22:00:00,55.543681675,4.12339375887,16.5006028384,0.0,9.17985065927,19.4245,24.7878950153,0.0,16.6994,8.08849501532
 07/07  23:00:00,54.0336551925,4.12339375887,14.2315894871,0.0,9.17985065927,19.4245,13.5377891147,0.0,8.3497,5.18808911469
 07/07  24:00:00,32.8399973622,4.12339375887,9.73819459547,0.0,4.58992532963,8.1892,7.37681530691,0.0,3.33988,4.03693530691
 07/08  01:00:00,15.1408333999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.1538301924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  03:00:00,15.1570721989,0.0,0.0,0.0,1.52997510988,7.4902,3.93197248779,0.0,3.33988,0.592092487794
 07/08  04:00:00,15.3510732926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,28.7039816759,4.12339375887,5.46376780817,0.0,4.58992532963,8.1892,9.15529104564,0.213518488494,8.3497,0.592072557145
 07/08  06:00:00,41.8964937831,4.12339375887,4.86433947857,0.0,9.17985065927,19.4245,19.5865243095,0.0,16.6994,2.88712430955
 07/08  07:00:00,54.2073265497,4.12339375887,11.8660346358,0.0,9.17985065927,26.9147,27.9362673582,0.0,25.0491,2.88716735819
 07/08  08:00:00,59.1299358109,4.12339375887,16.7567845789,0.0,9.17985065927,26.9147,36.2863805057,0.0,33.3988,2.88758050569
 07/08  09:00:00,52.676688132,4.12339375887,17.7757251105,0.0,9.17985065927,19.4245,34.2995656555,0.0,25.0491,9.2504656555
 07/08  10:00:00,64.9111226887,4.12339375887,22.4815698487,0.0,9.17985065927,26.9147,50.4143757709,0.0,41.7485,8.66587577089
 07/08  11:00:00,70.9442302379,4.12339375887,27.7760291193,0.0,9.17985065927,26.9147,50.9977148667,0.0,41.7485,9.24921486669
 07/08  12:00:00,72.3861702913,4.12339375887,29.8269666427,0.0,9.17985065927,26.9147,50.9977992382,0.0,41.7485,9.24929923819
 07/08  13:00:00,62.1130423217,4.12339375887,27.1271086056,0.0,9.17985065927,19.4245,42.0642083808,0.0,33.3988,8.6654083808
 07/08  14:00:00,57.4261465027,4.12339375887,22.4429650041,0.0,9.17985065927,19.4245,32.5550907738,0.0,25.0491,7.50599077382
 07/08  15:00:00,58.5934547211,4.12339375887,23.6106688881,0.0,9.17985065927,19.4245,40.9049880266,0.0,33.3988,7.50618802655
 07/08  16:00:00,68.8695035148,4.12339375887,26.3958016227,0.0,9.17985065927,26.9147,56.4464478084,0.0,50.0982,6.34824780838
 07/08  17:00:00,69.1923753017,4.12339375887,26.7185323456,0.0,9.17985065927,26.9147,57.6048358487,0.0,50.0982,7.50663584873
 07/08  18:00:00,72.3864965882,4.12339375887,29.9294009781,0.0,9.17985065927,26.9147,60.510339381,0.0,50.0982,10.412139381
 07/08  19:00:00,64.4755526051,4.12339375887,29.3279339035,0.0,9.17985065927,19.4245,43.2333280256,0.0,33.3988,9.83452802561
 07/08  20:00:00,63.0430814722,4.12339375887,26.8621160719,0.0,9.17985065927,19.4245,43.2252731153,0.0,33.3988,9.82647311532
 07/08  21:00:00,59.8885827359,4.12339375887,20.6750828499,0.0,9.17985065927,19.4245,34.8837720444,0.0,25.0491,9.83467204439
 07/08  22:00:00,55.2021474509,4.12339375887,16.1655277148,0.0,9.17985065927,19.4245,24.2046056841,0.0,16.6994,7.50520568415
 07/08  23:00:00,52.952980203,4.12339375887,13.1566177682,0.0,9.17985065927,19.4245,14.1177900449,0.0,8.3497,5.76809004486
 07/08  24:00:00,32.3061508275,4.12339375887,9.20883935038,0.0,4.58992532963,8.1892,7.37693091479,0.0,3.33988,4.03705091479
 07/09  01:00:00,15.146422407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.168786811,0.0,0.0,0.0,1.52997510988,7.4902,3.93197056961,0.0,3.33988,0.592090569615
 07/09  03:00:00,15.1735030889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.3595450572,0.0,0.0,0.0,1.52997510988,7.4902,3.93185066151,0.0,3.33988,0.591970661505
 07/09  05:00:00,27.6977291812,4.12339375887,4.47186323289,0.0,4.58992532963,8.1892,8.56192815971,0.192228159706,8.3497,0.02
 07/09  06:00:00,43.1529994428,4.12339375887,6.10777624133,0.0,9.17985065927,19.4245,19.5862377624,0.0,16.6994,2.88683776243
 07/09  07:00:00,55.5519806331,4.12339375887,13.1942027898,0.0,9.17985065927,26.9147,27.9364217192,0.0,25.0491,2.88732171917
 07/09  08:00:00,59.7275098062,4.12339375887,17.3422089274,0.0,9.17985065927,26.9147,36.8600017835,0.0,33.3988,3.46120178353
 07/09  09:00:00,51.0296288225,4.12339375887,16.118974136,0.0,9.17985065927,19.4245,27.9367258229,0.0,25.0491,2.88762582287
 07/09  10:00:00,63.326430419,4.12339375887,20.9037261106,0.0,9.17985065927,26.9147,50.9980528578,0.0,41.7485,9.24955285785
 07/09  11:00:00,68.5092803205,4.12339375887,25.3487369958,0.0,9.17985065927,26.9147,50.9978306938,0.0,41.7485,9.24933069376
 07/09  12:00:00,70.6514734352,4.12339375887,28.1050682619,0.0,9.17985065927,26.9147,49.2546059137,0.0,41.7485,7.50610591374
 07/09  13:00:00,62.1088164124,4.12339375887,27.124281419,0.0,9.17985065927,19.4245,40.90473588,0.0,33.3988,7.50593588002
 07/09  14:00:00,60.1503275526,4.12339375887,25.1659453374,0.0,9.17985065927,19.4245,30.8177326025,0.0,25.0491,5.76863260246
 07/09  15:00:00,59.6621803368,4.12339375887,24.677843481,0.0,9.17985065927,19.4245,39.16697575,0.0,33.3988,5.76817575004
 07/09  16:00:00,70.4054608999,4.12339375887,27.9310803449,0.0,9.17985065927,26.9147,55.2911976923,0.0,50.0982,5.19299769229
 07/09  17:00:00,72.3901657095,4.12339375887,29.9156962356,0.0,9.17985065927,26.9147,57.6041651341,0.0,50.0982,7.50596513406
 07/09  18:00:00,72.7176259611,4.12339375887,30.2594941769,0.0,9.17985065927,26.9147,59.3493142582,0.0,50.0982,9.25111425821
 07/09  19:00:00,63.7330483529,4.12339375887,28.5899726062,0.0,9.17985065927,19.4245,43.2253585087,0.0,33.3988,9.82655850867
 07/09  20:00:00,63.1260839981,4.12339375887,26.944742972,0.0,9.17985065927,19.4245,40.3293501357,0.0,33.3988,6.9305501357
 07/09  21:00:00,60.354315435,4.12339375887,21.122956262,0.0,9.17985065927,19.4245,34.8729442985,0.0,25.0491,9.82384429845
 07/09  22:00:00,55.6356496755,4.12339375887,16.5814660911,0.0,9.17985065927,19.4245,24.2050055528,0.0,16.6994,7.50560555284
 07/09  23:00:00,53.1247284082,4.12339375887,13.3227489128,0.0,9.17985065927,19.4245,11.8128370635,0.0,8.3497,3.46313706346
 07/09  24:00:00,31.2015490865,4.12339375887,8.1049413637,0.0,4.58992532963,8.1892,8.53041218651,0.0,3.33988,5.19053218651
 07/10  01:00:00,15.1390205337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.1452613519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.15253844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195645326,0.0,3.33988,0.592076453256
 07/10  04:00:00,15.3606136705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,28.9458819627,4.12339375887,5.70502260095,0.0,4.58992532963,8.1892,9.16118094828,0.219398580022,8.3497,0.592082368259
 07/10  06:00:00,44.3782232593,4.12339375887,7.31695788534,0.0,9.17985065927,19.4245,19.5868345927,0.0,16.6994,2.88743459265
 07/10  07:00:00,55.0476128843,4.12339375887,12.684625249,0.0,9.17985065927,26.9147,36.0469821629,0.0,25.0491,10.9978821629
 07/10  08:00:00,58.5232877951,4.12339375887,16.1434071414,0.0,9.17985065927,26.9147,43.8109095352,0.0,33.3988,10.4121095352
 07/10  09:00:00,52.6340796686,4.12339375887,17.7217119277,0.0,9.17985065927,19.4245,33.1380190154,0.0,25.0491,8.08891901544
 07/10  10:00:00,64.0836304807,4.12339375887,21.6490323167,0.0,9.17985065927,26.9147,49.2548813492,0.0,41.7485,7.50638134917
 07/10  11:00:00,70.7267750897,4.12339375887,27.5585739717,0.0,9.17985065927,26.9147,50.4140921463,0.0,41.7485,8.66559214633
 07/10  12:00:00,71.5795739153,4.12339375887,29.0229802783,0.0,9.17985065927,26.9147,49.2548139987,0.0,41.7485,7.50631399866
 07/10  13:00:00,65.0374422541,4.12339375887,30.0506148838,0.0,9.17985065927,19.4245,39.7476647518,0.0,33.3988,6.34886475175
 07/10  14:00:00,64.1953322883,4.12339375887,29.2092291154,0.0,9.17985065927,19.4245,30.8175611936,0.0,25.0491,5.76846119363
 07/10  15:00:00,63.516677455,4.12339375887,28.531644,0.0,9.17985065927,19.4245,39.167298453,0.0,33.3988,5.768498453
 07/10  16:00:00,72.7126556454,4.12339375887,30.2375459296,0.0,9.17985065927,26.9147,55.866596406,0.0,50.0982,5.76839640602
 07/10  17:00:00,73.5147952263,4.12339375887,31.0388181979,0.0,9.17985065927,26.9147,57.0270454762,0.0,50.0982,6.92884547617
 07/10  18:00:00,73.019171202,4.12339375887,30.5421955706,0.0,9.17985065927,26.9147,60.5093757595,0.0,50.0982,10.4111757595
 07/10  19:00:00,64.9439135922,4.12339375887,29.7571589718,0.0,9.17985065927,19.4245,44.396301044,0.0,33.3988,10.997501044
 07/10  20:00:00,63.5148193912,4.12339375887,27.3322359934,0.0,9.17985065927,19.4245,42.6480938703,0.0,33.3988,9.24929387034
 07/10  21:00:00,60.0701913081,4.12339375887,20.8514570661,0.0,9.17985065927,19.4245,35.4599876613,0.0,25.0491,10.4108876613
 07/10  22:00:00,55.5921279101,4.12339375887,16.5496672,0.0,9.17985065927,19.4245,24.7876816918,0.0,16.6994,8.0882816918
 07/10  23:00:00,53.1636384997,4.12339375887,13.3638779829,0.0,9.17985065927,19.4245,13.5390739558,0.0,8.3497,5.18937395583
 07/10  24:00:00,31.9561746731,4.12339375887,8.85874409023,0.0,4.58992532963,8.1892,6.80313984583,0.0,3.33988,3.46325984583
 07/11  01:00:00,15.1424565622,0.0,0.0,0.0,1.52997510988,7.4902,3.9319593666,0.0,3.33988,0.592079366603
 07/11  02:00:00,15.1583696508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1586219872,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527732,0.0,3.33988,0.592085277317
 07/11  04:00:00,16.026524586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,28.5257684684,4.12339375887,4.62289114476,0.0,4.58992532963,8.1892,9.16297772861,0.221186570447,8.3497,0.592091158161
 07/11  06:00:00,43.5390952745,4.12339375887,6.17334841881,0.0,9.17985065927,19.4245,19.5866275159,0.0,16.6994,2.88722751591
 07/11  07:00:00,55.0431960601,4.12339375887,12.6817507563,0.0,9.17985065927,26.9147,36.0470620073,0.0,25.0491,10.9979620073
 07/11  08:00:00,58.8867401279,4.12339375887,16.504190977,0.0,9.17985065927,26.9147,43.2328110394,0.0,33.3988,9.83401103939
 07/11  09:00:00,53.0865644988,4.12339375887,18.1740539952,0.0,9.17985065927,19.4245,33.7151454685,0.0,25.0491,8.66604546849
 07/11  10:00:00,64.0794542762,4.12339375887,21.649531038,0.0,9.17985065927,26.9147,49.2553124076,0.0,41.7485,7.50681240765
 07/11  11:00:00,69.631209552,4.12339375887,26.4750582282,0.0,9.17985065927,26.9147,49.8372059995,0.0,41.7485,8.08870599949
 07/11  12:00:00,70.4203898896,4.12339375887,27.8856575439,0.0,9.17985065927,26.9147,49.253829048,0.0,41.7485,7.505329048
 07/11  13:00:00,62.2654383113,4.12339375887,27.2924005125,0.0,9.17985065927,19.4245,40.3220308308,0.0,33.3988,6.92323083078
 07/11  14:00:00,61.1154566675,4.12339375887,26.132990363,0.0,9.17985065927,19.4245,30.2421195985,0.0,25.0491,5.19301959853
 07/11  15:00:00,59.9506908241,4.12339375887,24.9659860903,0.0,9.17985065927,19.4245,39.1675924062,0.0,33.3988,5.76879240618
 07/11  16:00:00,72.2653939587,4.12339375887,29.7900776677,0.0,9.17985065927,26.9147,55.8671496396,0.0,50.0982,5.76894963961
 07/11  17:00:00,72.832250975,4.12339375887,30.3568557321,0.0,9.17985065927,26.9147,57.6032787185,0.0,50.0982,7.50507871848
 07/11  18:00:00,72.4746138957,4.12339375887,30.0005429331,0.0,9.17985065927,26.9147,60.5099956576,0.0,50.0982,10.4117956576
 07/11  19:00:00,63.314973652,4.12339375887,28.3888042283,0.0,9.17985065927,19.4245,44.3966781904,0.0,33.3988,10.9978781904
 07/11  20:00:00,61.1138786697,4.12339375887,25.1565342864,0.0,9.17985065927,19.4245,42.6479817547,0.0,33.3988,9.24918175469
 07/11  21:00:00,57.1035610149,4.12339375887,18.0540208076,0.0,9.17985065927,19.4245,34.883448263,0.0,25.0491,9.83434826304
 07/11  22:00:00,52.4408584838,4.12339375887,13.4163858689,0.0,9.17985065927,19.4245,25.3640900207,0.0,16.6994,8.6646900207
 07/11  23:00:00,51.474987257,4.12339375887,11.6812047768,0.0,9.17985065927,19.4245,12.9636639106,0.0,8.3497,4.61396391061
 07/11  24:00:00,31.2258569479,4.12339375887,8.1321629067,0.0,4.58992532963,8.1892,7.37690103044,0.0,3.33988,4.03702103044
 07/12  01:00:00,15.1340002901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.151445006,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196936,0.0,3.33988,0.592081969361
 07/12  03:00:00,15.158025167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3372324581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786755,0.0,3.33988,0.592087867551
 07/12  05:00:00,25.8354869626,4.12339375887,2.64081448168,0.0,4.58992532963,8.1892,8.58923938908,0.219539389085,8.3497,0.02
 07/12  06:00:00,40.0607646582,4.12339375887,3.05651512127,0.0,9.17985065927,19.4245,19.5860054723,0.0,16.6994,2.88660547232
 07/12  07:00:00,50.1897000868,4.12339375887,7.87159108094,0.0,9.17985065927,26.9147,36.0470244024,0.0,25.0491,10.9979244024
 07/12  08:00:00,54.3141863221,4.12339375887,11.9630094348,0.0,9.17985065927,26.9147,43.8102896871,0.0,33.3988,10.4114896871
 07/12  09:00:00,49.5259154565,4.12339375887,14.6312940738,0.0,9.17985065927,19.4245,33.1386758379,0.0,25.0491,8.0895758379
 07/12  10:00:00,60.578220958,4.12339375887,18.1676758264,0.0,9.17985065927,26.9147,49.2544702264,0.0,41.7485,7.50597022641
 07/12  11:00:00,67.3475913191,4.12339375887,24.1938149577,0.0,9.17985065927,26.9147,50.4131714277,0.0,41.7485,8.66467142774
 07/12  12:00:00,70.2998373162,4.12339375887,27.7596709078,0.0,9.17985065927,26.9147,48.6792791933,0.0,41.7485,6.9307791933
 07/12  13:00:00,61.9935106467,4.12339375887,27.0134057595,0.0,9.17985065927,19.4245,40.3227421466,0.0,33.3988,6.92394214662
 07/12  14:00:00,60.0010941206,4.12339375887,25.0210991959,0.0,9.17985065927,19.4245,30.8171784763,0.0,25.0491,5.76807847632
 07/12  15:00:00,58.8004976286,4.12339375887,23.8178287549,0.0,9.17985065927,19.4245,38.5926916631,0.0,33.3988,5.19389166307
 07/12  16:00:00,70.2322602204,4.12339375887,27.7569531647,0.0,9.17985065927,26.9147,55.8670903276,0.0,50.0982,5.76889032765
 07/12  17:00:00,71.8114089353,4.12339375887,29.3364775528,0.0,9.17985065927,26.9147,57.6039663787,0.0,50.0982,7.50576637866
 07/12  18:00:00,71.7132864417,4.12339375887,29.2585056566,0.0,9.17985065927,26.9147,60.5101729173,0.0,50.0982,10.4119729173
 07/12  19:00:00,62.9649906242,4.12339375887,27.8260766291,0.0,9.17985065927,19.4245,44.3972411265,0.0,33.3988,10.9984411265
 07/12  20:00:00,58.4449186441,4.12339375887,22.3315354787,0.0,9.17985065927,19.4245,42.6487983496,0.0,33.3988,9.24999834963
 07/12  21:00:00,54.873722878,4.12339375887,15.7285115892,0.0,9.17985065927,19.4245,34.8820610061,0.0,25.0491,9.8329610061
 07/12  22:00:00,52.1625724663,4.12339375887,13.1638589233,0.0,9.17985065927,19.4245,25.3636341402,0.0,16.6994,8.66423414018
 07/12  23:00:00,50.8784113481,4.12339375887,11.1087809326,0.0,9.17985065927,19.4245,12.9637014007,0.0,8.3497,4.61400140072
 07/12  24:00:00,30.2514003496,4.12339375887,7.17648333611,0.0,4.58992532963,8.1892,7.37681114882,0.0,3.33988,4.03693114882
 07/13  01:00:00,15.1153412075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1266583909,0.0,0.0,0.0,1.52997510988,7.4902,3.93193464318,0.0,3.33988,0.592054643178
 07/13  03:00:00,15.1297323236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3244554515,0.0,0.0,0.0,1.52997510988,7.4902,3.93194057429,0.0,3.33988,0.592060574295
 07/13  05:00:00,25.4466425797,4.12339375887,2.25285997233,0.0,4.58992532963,8.1892,8.55288705403,0.183187054034,8.3497,0.02
 07/13  06:00:00,39.6627464503,4.12339375887,2.6572340847,0.0,9.17985065927,19.4245,19.5860114807,0.0,16.6994,2.88661148066
 07/13  07:00:00,50.2072260993,4.12339375887,7.88881693191,0.0,9.17985065927,26.9147,36.0467453775,0.0,25.0491,10.9976453775
 07/13  08:00:00,54.523499478,4.12339375887,12.171925784,0.0,9.17985065927,26.9147,43.8106499848,0.0,33.3988,10.4118499848
 07/13  09:00:00,48.5027077345,4.12339375887,13.6173378546,0.0,9.17985065927,19.4245,33.1375385127,0.0,25.0491,8.08843851269
 07/13  10:00:00,57.6632289522,4.12339375887,15.2774903526,0.0,9.17985065927,26.9147,49.2550174445,0.0,41.7485,7.50651744449
 07/13  11:00:00,64.0616888388,4.12339375887,20.9294210481,0.0,9.17985065927,26.9147,49.8370981307,0.0,41.7485,8.08859813074
 07/13  12:00:00,69.2931288993,4.12339375887,26.76891123,0.0,9.17985065927,26.9147,49.253260777,0.0,41.7485,7.504760777
 07/13  13:00:00,61.3185688821,4.12339375887,26.3546065123,0.0,9.17985065927,19.4245,40.3232239083,0.0,33.3988,6.92442390828
 07/13  14:00:00,58.3335022099,4.12339375887,23.3696994697,0.0,9.17985065927,19.4245,30.241945749,0.0,25.0491,5.19284574897
 07/13  15:00:00,50.90287209,4.12339375887,15.9939712656,0.0,9.17985065927,19.4245,39.1679683424,0.0,33.3988,5.76916834238
 07/13  16:00:00,55.5518489951,4.12339375887,13.2007046096,0.0,9.17985065927,26.9147,55.8667358702,0.0,50.0982,5.76853587025
 07/13  17:00:00,59.0673182981,4.12339375887,16.7158111293,0.0,9.17985065927,26.9147,57.6041494045,0.0,50.0982,7.50594940455
 07/13  18:00:00,60.6790913548,4.12339375887,18.3375421566,0.0,9.17985065927,26.9147,59.9330554201,0.0,50.0982,9.83485542014
 07/13  19:00:00,50.1301348742,4.12339375887,15.1432816151,0.0,9.17985065927,19.4245,44.9737922406,0.0,33.3988,11.5749922406
 07/13  20:00:00,49.9630256949,4.12339375887,13.931621137,0.0,9.17985065927,19.4245,42.4506993201,0.0,33.3988,9.05189932014
 07/13  21:00:00,50.0412839134,4.12339375887,10.9396134067,0.0,9.17985065927,19.4245,35.0748649656,0.0,25.0491,10.0257649656
 07/13  22:00:00,48.1952582033,4.12339375887,9.23131039318,0.0,9.17985065927,19.4245,24.7865594985,0.0,16.6994,8.08715949849
 07/13  23:00:00,47.0001315358,4.12339375887,7.26635839966,0.0,9.17985065927,19.4245,13.5377884754,0.0,8.3497,5.18808847538
 07/13  24:00:00,26.4666281514,4.12339375887,3.4343511292,0.0,4.58992532963,8.1892,6.84112945964,0.038287963134,3.33988,3.46296149651
 07/14  01:00:00,15.0839884023,0.0,0.0,0.0,1.52997510988,7.4902,3.93197594919,0.0,3.33988,0.592095949186
 07/14  02:00:00,15.1071929235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1133100391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193012983,0.0,3.33988,0.592050129831
 07/14  04:00:00,15.9382986442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,24.804128449,4.12339375887,0.975450582919,0.0,4.58992532963,8.1892,9.08327132394,0.141515258579,8.3497,0.592056065358
 07/14  06:00:00,40.5865353212,4.12339375887,3.26519707525,0.0,9.17985065927,19.4245,19.5867546903,0.0,16.6994,2.88735469028
 07/14  07:00:00,50.2209628191,4.12339375887,7.9078804549,0.0,9.17985065927,26.9147,36.0451508504,0.0,25.0491,10.9960508504
 07/14  08:00:00,53.3440078526,4.12339375887,11.0120810167,0.0,9.17985065927,26.9147,43.2326695681,0.0,33.3988,9.83386956811
 07/14  09:00:00,47.681300308,4.12339375887,12.8134242354,0.0,9.17985065927,19.4245,33.7148053892,0.0,25.0491,8.6657053892
 07/14  10:00:00,57.5920555056,4.12339375887,15.2064925909,0.0,9.17985065927,26.9147,49.255319278,0.0,41.7485,7.50681927805
 07/14  11:00:00,64.2806811221,4.12339375887,21.1357418186,0.0,9.17985065927,26.9147,49.8356360938,0.0,41.7485,8.08713609378
 07/14  12:00:00,68.7602715379,4.12339375887,26.2401056783,0.0,9.17985065927,26.9147,49.2549423573,0.0,41.7485,7.50644235732
 07/14  13:00:00,60.7025064161,4.12339375887,25.7439938211,0.0,9.17985065927,19.4245,39.7473067372,0.0,33.3988,6.34850673719
 07/14  14:00:00,57.6864442644,4.12339375887,22.7266276889,0.0,9.17985065927,19.4245,30.8170480788,0.0,25.0491,5.76794807883
 07/14  15:00:00,56.4946584436,4.12339375887,21.5332089475,0.0,9.17985065927,19.4245,39.1673300475,0.0,33.3988,5.76853004748
 07/14  16:00:00,68.6617262532,4.12339375887,26.1940722823,0.0,9.17985065927,26.9147,55.8663812718,0.0,50.0982,5.76818127181
 07/14  17:00:00,70.2939181009,4.12339375887,27.8272196359,0.0,9.17985065927,26.9147,57.0269783112,0.0,50.0982,6.92877831122
 07/14  18:00:00,66.8279312448,4.12339375887,24.4216924399,0.0,9.17985065927,26.9147,60.5099339022,0.0,50.0982,10.4117339022
 07/14  19:00:00,54.7660851211,4.12339375887,19.9287793712,0.0,9.17985065927,19.4245,44.3963883783,0.0,33.3988,10.9975883784
 07/14  20:00:00,56.2214185351,4.12339375887,20.3241137232,0.0,9.17985065927,19.4245,42.6465574582,0.0,33.3988,9.24775745815
 07/14  21:00:00,55.7064978888,4.12339375887,16.6951100766,0.0,9.17985065927,19.4245,34.8821176813,0.0,25.0491,9.83301768128
 07/14  22:00:00,49.1738518923,4.12339375887,10.1960426348,0.0,9.17985065927,19.4245,25.3636874545,0.0,16.6994,8.66428745447
 07/14  23:00:00,44.7933306004,4.12339375887,5.09133029276,0.0,9.17985065927,19.4245,12.9635487183,0.0,8.3497,4.61384871827
 07/14  24:00:00,24.7469551564,4.12339375887,1.73456214346,0.0,4.58992532963,8.1892,7.40983114633,0.033210719822,3.33988,4.03674042651
 07/15  01:00:00,15.0620761091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0836545781,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055682,0.0,3.33988,0.592080556821
 07/15  03:00:00,15.0967022793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.2806141372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,23.2784154868,4.12339375887,0.109348498776,0.0,4.58992532963,8.1892,9.17158079181,0.22979434742,8.3497,0.592086444386
 07/15  06:00:00,38.429872051,4.12339375887,1.4325253135,0.0,9.17985065927,19.4245,19.586620284,0.0,16.6994,2.88722028399
 07/15  07:00:00,48.8044831524,4.12339375887,6.50299283514,0.0,9.17985065927,26.9147,27.936193459,0.0,25.0491,2.88709345897
 07/15  08:00:00,50.0505625458,4.12339375887,7.74670432129,0.0,9.17985065927,26.9147,36.2861679536,0.0,33.3988,2.88736795359
 07/15  09:00:00,45.360879462,4.12339375887,10.5038337294,0.0,9.17985065927,19.4245,34.2982342002,0.0,25.0491,9.24913420018
 07/15  10:00:00,57.5378910895,4.12339375887,15.1502521861,0.0,9.17985065927,26.9147,50.4140781553,0.0,41.7485,8.66557815532
 07/15  11:00:00,63.2226805191,4.12339375887,20.101471281,0.0,9.17985065927,26.9147,50.997040323,0.0,41.7485,9.24854032297
 07/15  12:00:00,65.5327127277,4.12339375887,23.0238239584,0.0,9.17985065927,26.9147,50.4203098598,0.0,41.7485,8.67180985983
