Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  13:00:00,58.0879879868,4.12339375887,23.1337558093,0.0,9.17985065927,19.4245,42.0636842066,0.0,33.3988,8.66488420657
 07/15  14:00:00,57.7771475597,4.12339375887,22.8159122027,0.0,9.17985065927,19.4245,32.553920156,0.0,25.0491,7.50482015605
 07/15  15:00:00,59.2635085139,4.12339375887,24.2862210485,0.0,9.17985065927,19.4245,40.9039669045,0.0,33.3988,7.5051669045
 07/15  16:00:00,68.1008890901,4.12339375887,25.6341732065,0.0,9.17985065927,26.9147,56.4464370307,0.0,50.0982,6.34823703068
 07/15  17:00:00,69.4664552222,4.12339375887,26.9931592078,0.0,9.17985065927,26.9147,57.6038633885,0.0,50.0982,7.50566338846
 07/15  18:00:00,71.3238801736,4.12339375887,28.8594156189,0.0,9.17985065927,26.9147,59.9318185165,0.0,50.0982,9.83361851654
 07/15  19:00:00,62.2320941799,4.12339375887,27.1075881939,0.0,9.17985065927,19.4245,43.8095149981,0.0,33.3988,10.4107149981
 07/15  20:00:00,59.3582965753,4.12339375887,23.2146842308,0.0,9.17985065927,19.4245,42.6477551339,0.0,33.3988,9.24895513385
 07/15  21:00:00,60.2232373848,4.12339375887,21.0300932722,0.0,9.17985065927,19.4245,34.8826198428,0.0,25.0491,9.83351984279
 07/15  22:00:00,57.8394500062,4.12339375887,18.8076315526,0.0,9.17985065927,19.4245,24.2055253773,0.0,16.6994,7.50612537729
 07/15  23:00:00,54.1097556558,4.12339375887,14.3305105191,0.0,9.17985065927,19.4245,14.11817325,0.0,8.3497,5.76847325004
 07/15  24:00:00,30.8714185968,4.12339375887,7.79258117631,0.0,4.58992532963,8.1892,6.80262872919,0.0,3.33988,3.46274872919
 07/16  01:00:00,15.1234614827,0.0,0.0,0.0,1.52997510988,7.4902,3.93196741965,0.0,3.33988,0.592087419653
 07/16  02:00:00,15.1374194062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1389016323,0.0,0.0,0.0,1.52997510988,7.4902,3.93197331157,0.0,3.33988,0.592093311568
 07/16  04:00:00,15.3173267327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,24.5652035327,4.12339375887,1.37768602139,0.0,4.58992532963,8.1892,9.09550048086,0.153727123404,8.3497,0.592073357455
 07/16  06:00:00,38.9771585325,4.12339375887,1.97632102611,0.0,9.17985065927,19.4245,19.5866748092,0.0,16.6994,2.88727480923
 07/16  07:00:00,50.3895834829,4.12339375887,8.07846582577,0.0,9.17985065927,26.9147,27.9364303153,0.0,25.0491,2.8873303153
 07/16  08:00:00,55.1402371163,4.12339375887,12.7913720089,0.0,9.17985065927,26.9147,36.2862643322,0.0,33.3988,2.88746433217
 07/16  09:00:00,48.0024369866,4.12339375887,13.1076005816,0.0,9.17985065927,19.4245,27.936581544,0.0,25.0491,2.88748154397
 07/16  10:00:00,60.2234471641,4.12339375887,17.8128479639,0.0,9.17985065927,26.9147,50.9982096195,0.0,41.7485,9.24970961951
 07/16  11:00:00,65.5663311901,4.12339375887,22.4074070513,0.0,9.17985065927,26.9147,50.9970236104,0.0,41.7485,9.24852361037
 07/16  12:00:00,68.2151832716,4.12339375887,25.6698566678,0.0,9.17985065927,26.9147,49.2545809453,0.0,41.7485,7.50608094531
 07/16  13:00:00,60.8053575665,4.12339375887,25.8214092044,0.0,9.17985065927,19.4245,40.9041079748,0.0,33.3988,7.50530797475
 07/16  14:00:00,60.0639708871,4.12339375887,25.0794213983,0.0,9.17985065927,19.4245,30.2421914965,0.0,25.0491,5.19309149649
 07/16  15:00:00,58.3869673107,4.12339375887,23.4025737243,0.0,9.17985065927,19.4245,39.1676848432,0.0,33.3988,5.76888484321
 07/16  16:00:00,69.5537248043,4.12339375887,27.0792336591,0.0,9.17985065927,26.9147,55.866345007,0.0,50.0982,5.76814500697
 07/16  17:00:00,70.3842456,4.12339375887,27.9098541048,0.0,9.17985065927,26.9147,57.6041103129,0.0,50.0982,7.50591031286
 07/16  18:00:00,70.5073550569,4.12339375887,28.062420588,0.0,9.17985065927,26.9147,59.3475632728,0.0,50.0982,9.24936327284
 07/16  19:00:00,61.6481809806,4.12339375887,26.5254146444,0.0,9.17985065927,19.4245,42.55895002,0.0,33.3988,9.16015002
 07/16  20:00:00,60.0957593942,4.12339375887,23.9522659086,0.0,9.17985065927,19.4245,40.417117488,0.0,33.3988,7.01831748803
 07/16  21:00:00,57.767626296,4.12339375887,18.5689746485,0.0,9.17985065927,19.4245,34.2980759162,0.0,25.0491,9.2489759162
 07/16  22:00:00,53.7031572913,4.12339375887,14.6745119826,0.0,9.17985065927,19.4245,24.204205657,0.0,16.6994,7.50480565699
 07/16  23:00:00,52.6255582161,4.12339375887,12.8406148724,0.0,9.17985065927,19.4245,12.3866471681,0.0,8.3497,4.03694716807
 07/16  24:00:00,30.4162768821,4.12339375887,7.33877098657,0.0,4.58992532963,8.1892,7.95359491789,0.0,3.33988,4.61371491789
 07/17  01:00:00,15.1114954534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.1315103767,0.0,0.0,0.0,1.52997510988,7.4902,3.93196230624,0.0,3.33988,0.59208230624
 07/17  03:00:00,15.1353201811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.3208393794,0.0,0.0,0.0,1.52997510988,7.4902,3.93194235925,0.0,3.33988,0.59206235925
 07/17  05:00:00,25.8760823119,4.12339375887,2.6754736636,0.0,4.58992532963,8.1892,8.57001725978,0.20031725978,8.3497,0.02
 07/17  06:00:00,40.7171243476,4.12339375887,3.70153970995,0.0,9.17985065927,19.4245,19.5864510704,0.0,16.6994,2.88705107038
 07/17  07:00:00,51.3934322384,4.12339375887,9.07132243071,0.0,9.17985065927,26.9147,36.0458450957,0.0,25.0491,10.9967450957
 07/17  08:00:00,55.1412463868,4.12339375887,12.7944130825,0.0,9.17985065927,26.9147,43.8100157868,0.0,33.3988,10.4112157868
 07/17  09:00:00,50.4018832896,4.12339375887,15.5098226132,0.0,9.17985065927,19.4245,33.1383079513,0.0,25.0491,8.08920795127
 07/17  10:00:00,61.4904768756,4.12339375887,19.0794694097,0.0,9.17985065927,26.9147,49.2545318843,0.0,41.7485,7.50603188426
 07/17  11:00:00,66.9937568993,4.12339375887,23.8399805379,0.0,9.17985065927,26.9147,49.8372781915,0.0,41.7485,8.08877819147
 07/17  12:00:00,71.0011961151,4.12339375887,28.4504811191,0.0,9.17985065927,26.9147,49.2548454449,0.0,41.7485,7.5063454449
 07/17  13:00:00,63.3200798986,4.12339375887,28.334435558,0.0,9.17985065927,19.4245,39.7468460414,0.0,33.3988,6.34804604143
 07/17  14:00:00,59.5492354373,4.12339375887,24.5648818966,0.0,9.17985065927,19.4245,30.8166573872,0.0,25.0491,5.76755738724
 07/17  15:00:00,59.2348721417,4.12339375887,24.2512943206,0.0,9.17985065927,19.4245,39.1666819848,0.0,33.3988,5.76788198483
 07/17  16:00:00,69.813595937,4.12339375887,27.3396158679,0.0,9.17985065927,26.9147,55.8662356218,0.0,50.0982,5.7680356218
 07/17  17:00:00,71.5829402903,4.12339375887,29.1093598068,0.0,9.17985065927,26.9147,57.0272628211,0.0,50.0982,6.92906282108
 07/17  18:00:00,72.5281004206,4.12339375887,30.0789483847,0.0,9.17985065927,26.9147,60.5092230577,0.0,50.0982,10.4110230577
 07/17  19:00:00,63.9164428988,4.12339375887,28.7748210466,0.0,9.17985065927,19.4245,44.3963713718,0.0,33.3988,10.9975713718
 07/17  20:00:00,63.1221657099,4.12339375887,26.9408303188,0.0,9.17985065927,19.4245,42.6475900949,0.0,33.3988,9.24879009485
 07/17  21:00:00,60.3491272368,4.12339375887,21.1249888484,0.0,9.17985065927,19.4245,34.8821491081,0.0,25.0491,9.83304910811
 07/17  22:00:00,56.0302087767,4.12339375887,16.9802820133,0.0,9.17985065927,19.4245,24.7874904162,0.0,16.6994,8.08809041624
 07/17  23:00:00,52.0028138469,4.12339375887,12.2091125499,0.0,9.17985065927,19.4245,13.5383612904,0.0,8.3497,5.18866129044
 07/17  24:00:00,29.6498221945,4.12339375887,6.57387694176,0.0,4.58992532963,8.1892,6.8031669914,0.0,3.33988,3.4632869914
 07/18  01:00:00,15.1024882238,0.0,0.0,0.0,1.52997510988,7.4902,3.93195318331,0.0,3.33988,0.592073183311
 07/18  02:00:00,15.1128840274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1170817957,0.0,0.0,0.0,1.52997510988,7.4902,3.93195909466,0.0,3.33988,0.592079094655
 07/18  04:00:00,15.9630952617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,25.5575616636,4.12339375887,1.72389761782,0.0,4.58992532963,8.1892,9.14014928552,0.198390145088,8.3497,0.592059140427
 07/18  06:00:00,39.6447385703,4.12339375887,2.35212843041,0.0,9.17985065927,19.4245,19.5863344575,0.0,16.6994,2.88693445752
 07/18  07:00:00,48.9106770559,4.12339375887,6.59487487344,0.0,9.17985065927,26.9147,36.0460741465,0.0,25.0491,10.9969741465
 07/18  08:00:00,52.1851221975,4.12339375887,9.84057944165,0.0,9.17985065927,26.9147,43.2328443034,0.0,33.3988,9.83404430343
 07/18  09:00:00,48.5859650422,4.12339375887,13.6862510622,0.0,9.17985065927,19.4245,33.1376387331,0.0,25.0491,8.08853873308
 07/18  10:00:00,61.3777360034,4.12339375887,18.9439859176,0.0,9.17985065927,26.9147,49.254492891,0.0,41.7485,7.50599289097
 07/18  11:00:00,69.4931050806,4.12339375887,26.3116540325,0.0,9.17985065927,26.9147,49.8373555791,0.0,41.7485,8.0888555791
 07/18  12:00:00,71.983756915,4.12339375887,29.4222460518,0.0,9.17985065927,26.9147,49.2542461487,0.0,41.7485,7.50574614867
 07/18  13:00:00,63.9610255035,4.12339375887,28.9762706902,0.0,9.17985065927,19.4245,40.322840428,0.0,33.3988,6.92404042798
 07/18  14:00:00,61.9778121932,4.12339375887,26.9938036835,0.0,9.17985065927,19.4245,30.2418527621,0.0,25.0491,5.19275276211
 07/18  15:00:00,59.770046456,4.12339375887,24.7863341851,0.0,9.17985065927,19.4245,39.1663203298,0.0,33.3988,5.76752032981
 07/18  16:00:00,70.7084780508,4.12339375887,28.2347739234,0.0,9.17985065927,26.9147,55.8665022656,0.0,50.0982,5.76830226557
 07/18  17:00:00,74.1054261361,4.12339375887,31.6450817274,0.0,9.17985065927,26.9147,57.6025356048,0.0,50.0982,7.50433560475
 07/18  18:00:00,74.2309821552,4.12339375887,31.8136561998,0.0,9.17985065927,26.9147,59.9318695315,0.0,50.0982,9.83366953145
 07/18  19:00:00,64.8904865483,4.12339375887,29.967983018,0.0,9.17985065927,19.4245,44.3951454947,0.0,33.3988,10.9963454947
 07/18  20:00:00,63.0116459952,4.12339375887,27.0354693754,0.0,9.17985065927,19.4245,42.6481947151,0.0,33.3988,9.24939471507
 07/18  21:00:00,59.5112629861,4.12339375887,20.44511753,0.0,9.17985065927,19.4245,34.8820380954,0.0,25.0491,9.83293809543
 07/18  22:00:00,55.734739213,4.12339375887,16.68763423,0.0,9.17985065927,19.4245,24.7870163151,0.0,16.6994,8.08761631514
 07/18  23:00:00,53.9015566867,4.12339375887,14.0881784107,0.0,9.17985065927,19.4245,13.537689584,0.0,8.3497,5.18798958404
 07/18  24:00:00,31.0694056818,4.12339375887,7.97604516452,0.0,4.58992532963,8.1892,6.80324704267,0.0,3.33988,3.46336704267
 07/19  01:00:00,15.1308142161,0.0,0.0,0.0,1.52997510988,7.4902,3.93196663757,0.0,3.33988,0.592086637566
 07/19  02:00:00,15.1496326195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1436825883,0.0,0.0,0.0,1.52997510988,7.4902,3.931972532,0.0,3.33988,0.592092532003
 07/19  04:00:00,15.3338334421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,27.1567033408,4.12339375887,3.94196336063,0.0,4.58992532963,8.1892,9.15895794444,0.21718534426,8.3497,0.592072600178
 07/19  06:00:00,41.5591337028,4.12339375887,4.53745972491,0.0,9.17985065927,19.4245,19.586389575,0.0,16.6994,2.88698957502
 07/19  07:00:00,52.2915310406,4.12339375887,9.95308744035,0.0,9.17985065927,26.9147,36.0459986886,0.0,25.0491,10.9968986886
 07/19  08:00:00,57.0684895162,4.12339375887,14.6896336461,0.0,9.17985065927,26.9147,43.2309258507,0.0,33.3988,9.8321258507
 07/19  09:00:00,51.4944346296,4.12339375887,16.5745414548,0.0,9.17985065927,19.4245,33.137407563,0.0,25.0491,8.08830756298
 07/19  10:00:00,62.1570816846,4.12339375887,19.7161337941,0.0,9.17985065927,26.9147,49.2548520831,0.0,41.7485,7.5063520831
 07/19  11:00:00,69.6718426465,4.12339375887,26.4899239392,0.0,9.17985065927,26.9147,49.8371251836,0.0,41.7485,8.08862518358
 07/19  12:00:00,72.3703638679,4.12339375887,29.8100063311,0.0,9.17985065927,26.9147,49.2541152428,0.0,41.7485,7.50561524276
 07/19  13:00:00,64.4456814334,4.12339375887,29.4611637787,0.0,9.17985065927,19.4245,39.7464118264,0.0,33.3988,6.34761182644
 07/19  14:00:00,64.5091458528,4.12339375887,29.5250854444,0.0,9.17985065927,19.4245,30.8174371394,0.0,25.0491,5.76833713941
 07/19  15:00:00,62.4139549555,4.12339375887,27.4301815767,0.0,9.17985065927,19.4245,39.1668104769,0.0,33.3988,5.76801047694
 07/19  16:00:00,72.1128221888,4.12339375887,29.6390800755,0.0,9.17985065927,26.9147,55.8659622311,0.0,50.0982,5.76776223108
 07/19  17:00:00,74.1783159018,4.12339375887,31.7048319305,0.0,9.17985065927,26.9147,57.026642172,0.0,50.0982,6.928442172
 07/19  18:00:00,74.2101569511,4.12339375887,31.788888667,0.0,9.17985065927,26.9147,60.5082095054,0.0,50.0982,10.4100095054
 07/19  19:00:00,65.5017800193,4.12339375887,30.3605961887,0.0,9.17985065927,19.4245,44.3949219098,0.0,33.3988,10.9961219098
 07/19  20:00:00,65.0503203431,4.12339375887,27.8068691287,0.0,9.17985065927,19.4245,42.6471184061,0.0,33.3988,9.24831840613
 07/19  21:00:00,60.1181501139,4.12339375887,20.885715009,0.0,9.17985065927,19.4245,34.8823748507,0.0,25.0491,9.83327485073
 07/19  22:00:00,55.9503752574,4.12339375887,16.8968688796,0.0,9.17985065927,19.4245,24.7873560601,0.0,16.6994,8.08795606015
 07/19  23:00:00,53.5172531696,4.12339375887,13.7048734741,0.0,9.17985065927,19.4245,12.9651492672,0.0,8.3497,4.61544926723
 07/19  24:00:00,32.2181727876,4.12339375887,9.10988176734,0.0,4.58992532963,8.1892,7.37701671435,0.0,3.33988,4.03713671435
 07/20  01:00:00,15.1514356148,0.0,0.0,0.0,1.52997510988,7.4902,3.93195688621,0.0,3.33988,0.592076886209
 07/20  02:00:00,15.1541886264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1394706411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.3287253361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196279248,0.0,3.33988,0.592082792481
 07/20  05:00:00,26.824876797,4.12339375887,3.61643276057,0.0,4.58992532963,8.1892,8.58930334667,0.219603346669,8.3497,0.02
 07/20  06:00:00,41.8524376919,4.12339375887,4.82628380024,0.0,9.17985065927,19.4245,19.5858736656,0.0,16.6994,2.8864736656
 07/20  07:00:00,52.4456295132,4.12339375887,10.0979185353,0.0,9.17985065927,26.9147,36.0459289156,0.0,25.0491,10.9968289156
 07/20  08:00:00,56.8449891315,4.12339375887,14.4639255289,0.0,9.17985065927,26.9147,43.8095825413,0.0,33.3988,10.4107825413
 07/20  09:00:00,51.4158467645,4.12339375887,16.4962307999,0.0,9.17985065927,19.4245,33.1376652541,0.0,25.0491,8.08856525411
 07/20  10:00:00,62.4658944957,4.12339375887,20.029036937,0.0,9.17985065927,26.9147,49.2542649032,0.0,41.7485,7.50576490317
 07/20  11:00:00,69.121702423,4.12339375887,25.9485342597,0.0,9.17985065927,26.9147,49.8368100691,0.0,41.7485,8.08831006909
 07/20  12:00:00,71.5872402736,4.12339375887,29.0271457294,0.0,9.17985065927,26.9147,49.2538504894,0.0,41.7485,7.50535048941
 07/20  13:00:00,64.6817052297,4.12339375887,29.6960908934,0.0,9.17985065927,19.4245,39.7472754649,0.0,33.3988,6.34847546489
 07/20  14:00:00,62.6910723685,4.12339375887,27.7066109051,0.0,9.17985065927,19.4245,30.816495828,0.0,25.0491,5.76739582797
 07/20  15:00:00,60.510258799,4.12339375887,25.5263751938,0.0,9.17985065927,19.4245,38.7664045314,0.0,33.3988,5.36760453137
 07/20  16:00:00,70.9758022315,4.12339375887,28.5016886004,0.0,9.17985065927,26.9147,55.6924791987,0.0,50.0982,5.59427919872
 07/20  17:00:00,72.8852859321,4.12339375887,30.4111026232,0.0,9.17985065927,26.9147,57.6039168018,0.0,50.0982,7.50571680179
 07/20  18:00:00,72.5166097578,4.12339375887,30.0825191828,0.0,9.17985065927,26.9147,59.9314064953,0.0,50.0982,9.83320649533
 07/20  19:00:00,63.022862815,4.12339375887,27.8796505383,0.0,9.17985065927,19.4245,44.3942072529,0.0,33.3988,10.9954072529
 07/20  20:00:00,61.9143557329,4.12339375887,24.691831282,0.0,9.17985065927,19.4245,42.647004773,0.0,33.3988,9.24820477298
 07/20  21:00:00,58.3449373429,4.12339375887,19.14157267,0.0,9.17985065927,19.4245,34.8818170073,0.0,25.0491,9.83271700728
 07/20  22:00:00,54.5015027097,4.12339375887,15.4644559269,0.0,9.17985065927,19.4245,25.3636256602,0.0,16.6994,8.6642256602
 07/20  23:00:00,52.5163583766,4.12339375887,12.7230757676,0.0,9.17985065927,19.4245,12.9632144309,0.0,8.3497,4.61351443086
 07/20  24:00:00,30.569178178,4.12339375887,7.48571057177,0.0,4.58992532963,8.1892,7.37641546707,0.0,3.33988,4.03653546707
 07/21  01:00:00,15.127139991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.1442428896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.1424463099,0.0,0.0,0.0,1.52997510988,7.4902,3.93195343402,0.0,3.33988,0.592073434025
 07/21  04:00:00,15.9932428593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,27.1004433591,4.12339375887,3.22902267996,0.0,4.58992532963,8.1892,9.14881262966,0.207033284266,8.3497,0.592079345399
 07/21  06:00:00,41.5974606571,4.12339375887,4.26426378222,0.0,9.17985065927,19.4245,19.5863343665,0.0,16.6994,2.8869343665
 07/21  07:00:00,52.3737864763,4.12339375887,10.0351209977,0.0,9.17985065927,26.9147,36.0449956277,0.0,25.0491,10.9958956277
 07/21  08:00:00,57.404149744,4.12339375887,15.0341528865,0.0,9.17985065927,26.9147,43.2323130534,0.0,33.3988,9.83351305344
 07/21  09:00:00,52.8735121143,4.12339375887,17.9633817418,0.0,9.17985065927,19.4245,33.137793355,0.0,25.0491,8.08869335499
 07/21  10:00:00,63.8712250625,4.12339375887,21.4453680929,0.0,9.17985065927,26.9147,49.2546207826,0.0,41.7485,7.50612078256
 07/21  11:00:00,70.5997808883,4.12339375887,27.4331658531,0.0,9.17985065927,26.9147,49.8361821944,0.0,41.7485,8.08768219437
 07/21  12:00:00,71.1247071844,4.12339375887,28.5775868323,0.0,9.17985065927,26.9147,49.2537989426,0.0,41.7485,7.50529894259
 07/21  13:00:00,63.3722515933,4.12339375887,28.3877824028,0.0,9.17985065927,19.4245,39.746170647,0.0,33.3988,6.34737064697
 07/21  14:00:00,61.9653695797,4.12339375887,26.9806439151,0.0,9.17985065927,19.4245,30.8174820992,0.0,25.0491,5.76838209916
 07/21  15:00:00,59.633436931,4.12339375887,24.6490264191,0.0,9.17985065927,19.4245,39.1668594414,0.0,33.3988,5.76805944141
 07/21  16:00:00,70.3484673217,4.12339375887,27.8738298129,0.0,9.17985065927,26.9147,55.8658003283,0.0,50.0982,5.76760032826
 07/21  17:00:00,72.1434331655,4.12339375887,29.6693288726,0.0,9.17985065927,26.9147,57.026597625,0.0,50.0982,6.92839762503
 07/21  18:00:00,72.4008729912,4.12339375887,29.9316761319,0.0,9.17985065927,26.9147,60.507807661,0.0,50.0982,10.409607661
 07/21  19:00:00,63.5932310658,4.12339375887,28.6669590127,0.0,9.17985065927,19.4245,44.3945974643,0.0,33.3988,10.9957974643
 07/21  20:00:00,62.130376989,4.12339375887,25.1096192957,0.0,9.17985065927,19.4245,42.0706012168,0.0,33.3988,8.67180121679
 07/21  21:00:00,57.9312196143,4.12339375887,18.8807387487,0.0,9.17985065927,19.4245,35.4591467892,0.0,25.0491,10.4100467892
 07/21  22:00:00,54.7982435694,4.12339375887,15.7604337376,0.0,9.17985065927,19.4245,24.7871174584,0.0,16.6994,8.08771745837
 07/21  23:00:00,53.9577619108,4.12339375887,14.1504839111,0.0,9.17985065927,19.4245,12.9642166306,0.0,8.3497,4.61451663058
 07/21  24:00:00,32.8134183962,4.12339375887,9.70924556292,0.0,4.58992532963,8.1892,7.37711964621,0.0,3.33988,4.03723964621
 07/22  01:00:00,15.1459084078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.161729185,0.0,0.0,0.0,1.52997510988,7.4902,3.9319687157,0.0,3.33988,0.592088715703
 07/22  03:00:00,15.1699495461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3756366643,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459268,0.0,3.33988,0.592094592675
 07/22  05:00:00,28.705158028,4.12339375887,5.46089283155,0.0,4.58992532963,8.1892,8.52679027715,0.157090277151,8.3497,0.02
 07/22  06:00:00,42.3565543642,4.12339375887,5.31693351912,0.0,9.17985065927,19.4245,19.5858553134,0.0,16.6994,2.8864553134
 07/22  07:00:00,52.7180931958,4.12339375887,10.3698919401,0.0,9.17985065927,26.9147,27.936258946,0.0,25.0491,2.88715894599
 07/22  08:00:00,55.2233259598,4.12339375887,12.8567273108,0.0,9.17985065927,26.9147,36.2860116358,0.0,33.3988,2.88721163577
 07/22  09:00:00,49.9544359717,4.12339375887,15.0435380335,0.0,9.17985065927,19.4245,34.2978697144,0.0,25.0491,9.24876971443
 07/22  10:00:00,60.3063750286,4.12339375887,17.8747595078,0.0,9.17985065927,26.9147,49.8371902075,0.0,41.7485,8.08869020752
 07/22  11:00:00,64.5552702625,4.12339375887,21.3879326744,0.0,9.17985065927,26.9147,50.9969506443,0.0,41.7485,9.24845064433
 07/22  12:00:00,65.87941998,4.12339375887,23.3267489553,0.0,9.17985065927,26.9147,50.9963099653,0.0,41.7485,9.24780996533
 07/22  13:00:00,57.9348871822,4.12339375887,22.951492806,0.0,9.17985065927,19.4245,41.4859260728,0.0,33.3988,8.08712607285
 07/22  14:00:00,57.2389596272,4.12339375887,22.255967615,0.0,9.17985065927,19.4245,32.5550822703,0.0,25.0491,7.50598227031
 07/22  15:00:00,58.2951123866,4.12339375887,23.312266098,0.0,9.17985065927,19.4245,40.9041235692,0.0,33.3988,7.50532356924
 07/22  16:00:00,67.3525984778,4.12339375887,24.879091633,0.0,9.17985065927,26.9147,56.4463126949,0.0,50.0982,6.34811269492
 07/22  17:00:00,67.3590931448,4.12339375887,24.9046468872,0.0,9.17985065927,26.9147,57.6036159199,0.0,50.0982,7.50541591994
 07/22  18:00:00,71.4788420287,4.12339375887,29.0685166584,0.0,9.17985065927,26.9147,59.9307957187,0.0,50.0982,9.83259571873
 07/22  19:00:00,62.1398913479,4.12339375887,27.0029478662,0.0,9.17985065927,19.4245,43.2311567553,0.0,33.3988,9.83235675528
 07/22  20:00:00,59.0615950617,4.12339375887,21.8379745731,0.0,9.17985065927,19.4245,42.6470927346,0.0,33.3988,9.24829273464
 07/22  21:00:00,57.9288130781,4.12339375887,18.727584798,0.0,9.17985065927,19.4245,35.4582110236,0.0,25.0491,10.4091110236
 07/22  22:00:00,54.2262774353,4.12339375887,15.2038105608,0.0,9.17985065927,19.4245,23.6276964316,0.0,16.6994,6.9282964316
 07/22  23:00:00,51.3307775884,4.12339375887,11.5590360829,0.0,9.17985065927,19.4245,14.1177132657,0.0,8.3497,5.76801326571
 07/22  24:00:00,29.0556607879,4.12339375887,5.99060034627,0.0,4.58992532963,8.1892,7.37635659037,0.0,3.33988,4.03647659037
 07/23  01:00:00,15.1104194895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.1321979677,0.0,0.0,0.0,1.52997510988,7.4902,3.93194866976,0.0,3.33988,0.592068669762
 07/23  03:00:00,15.1231949016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.3042076762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,24.9452339419,4.12339375887,1.75845272678,0.0,4.58992532963,8.1892,9.14151635641,0.199724563052,8.3497,0.592091793359
 07/23  06:00:00,39.4797075255,4.12339375887,2.47772143532,0.0,9.17985065927,19.4245,19.5864504091,0.0,16.6994,2.88705040907
 07/23  07:00:00,51.1733915763,4.12339375887,8.84575481844,0.0,9.17985065927,26.9147,27.9361741983,0.0,25.0491,2.88707419835
 07/23  08:00:00,55.3517154242,4.12339375887,12.9901572454,0.0,9.17985065927,26.9147,36.2861644382,0.0,33.3988,2.8873644382
 07/23  09:00:00,47.7096103712,4.12339375887,12.8083234847,0.0,9.17985065927,19.4245,27.9365088366,0.0,25.0491,2.88740883656
 07/23  10:00:00,59.9863619366,4.12339375887,17.5694617427,0.0,9.17985065927,26.9147,50.9972533506,0.0,41.7485,9.2487533506
 07/23  11:00:00,65.5226472659,4.12339375887,22.3629856273,0.0,9.17985065927,26.9147,50.9972274996,0.0,41.7485,9.24872749963
 07/23  12:00:00,69.7844638644,4.12339375887,27.2301314374,0.0,9.17985065927,26.9147,49.2538270295,0.0,41.7485,7.50532702954
 07/23  13:00:00,59.8550190165,4.12339375887,24.8704748861,0.0,9.17985065927,19.4245,40.3277636306,0.0,33.3988,6.9289636306
 07/23  14:00:00,57.8431870318,4.12339375887,22.8593709393,0.0,9.17985065927,19.4245,30.816601725,0.0,25.0491,5.76750172503
 07/23  15:00:00,57.7584183049,4.12339375887,22.7746086885,0.0,9.17985065927,19.4245,39.1671204233,0.0,33.3988,5.76832042331
 07/23  16:00:00,67.5684189434,4.12339375887,25.0945149038,0.0,9.17985065927,26.9147,55.2909059314,0.0,50.0982,5.19270593139
 07/23  17:00:00,68.5510036751,4.12339375887,26.0773302308,0.0,9.17985065927,26.9147,57.6025790629,0.0,50.0982,7.5043790629
 07/23  18:00:00,70.5153266332,4.12339375887,28.0913445768,0.0,9.17985065927,26.9147,59.3465733479,0.0,50.0982,9.24837334787
 07/23  19:00:00,60.5967793526,4.12339375887,25.4570026697,0.0,9.17985065927,19.4245,42.6467172243,0.0,33.3988,9.24791722433
 07/23  20:00:00,59.9926551614,4.12339375887,22.7741967049,0.0,9.17985065927,19.4245,40.3282936546,0.0,33.3988,6.92949365457
 07/23  21:00:00,58.9903400424,4.12339375887,19.7600090797,0.0,9.17985065927,19.4245,34.2979284569,0.0,25.0491,9.24882845688
 07/23  22:00:00,54.5683850995,4.12339375887,15.516041885,0.0,9.17985065927,19.4245,24.2039475629,0.0,16.6994,7.50454756292
 07/23  23:00:00,52.8416652127,4.12339375887,13.0418086316,0.0,9.17985065927,19.4245,12.3863577741,0.0,8.3497,4.03665777413
 07/23  24:00:00,32.101777796,4.12339375887,9.00043141802,0.0,4.58992532963,8.1892,7.95271175339,0.0,3.33988,4.61283175339
 07/24  01:00:00,15.1320550435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1345119552,0.0,0.0,0.0,1.52997510988,7.4902,3.93196627012,0.0,3.33988,0.592086270117
 07/24  03:00:00,15.1306325018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3136815871,0.0,0.0,0.0,1.52997510988,7.4902,3.93194632281,0.0,3.33988,0.592066322814
 07/24  05:00:00,25.8637186729,4.12339375887,2.66397235928,0.0,4.58992532963,8.1892,8.56951076634,0.199810766344,8.3497,0.02
 07/24  06:00:00,42.3328520862,4.12339375887,4.25297962503,0.0,9.17985065927,19.4245,19.5858629067,0.0,16.6994,2.88646290666
 07/24  07:00:00,51.2933901327,4.12339375887,8.96891835633,0.0,9.17985065927,26.9147,36.0461485383,0.0,25.0491,10.9970485383
 07/24  08:00:00,52.5427861138,4.12339375887,10.2154387781,0.0,9.17985065927,26.9147,43.2312350296,0.0,33.3988,9.83243502961
 07/24  09:00:00,46.0474235198,4.12339375887,11.1912315525,0.0,9.17985065927,19.4245,33.1370527242,0.0,25.0491,8.08795272425
 07/24  10:00:00,57.5051562646,4.12339375887,15.1231240966,0.0,9.17985065927,26.9147,49.2541478959,0.0,41.7485,7.5056478959
 07/24  11:00:00,61.6533260982,4.12339375887,18.5510807191,0.0,9.17985065927,26.9147,49.8359047472,0.0,41.7485,8.08740474722
 07/24  12:00:00,62.1245470631,4.12339375887,19.6697221053,0.0,9.17985065927,26.9147,49.2520264868,0.0,41.7485,7.50352648679
 07/24  13:00:00,52.3837417894,4.12339375887,17.4969398136,0.0,9.17985065927,19.4245,39.7459295973,0.0,33.3988,6.34712959728
 07/24  14:00:00,47.0224375704,4.12339375887,12.1472967552,0.0,9.17985065927,19.4245,30.8169858354,0.0,25.0491,5.76788583541
 07/24  15:00:00,43.5781879315,4.12339375887,8.73121426908,0.0,9.17985065927,19.4245,39.1673055395,0.0,33.3988,5.76850553955
 07/24  16:00:00,51.3892863585,4.12339375887,9.071680787,0.0,9.17985065927,26.9147,55.2918949279,0.0,50.0982,5.19369492785
 07/24  17:00:00,52.6052924208,4.12339375887,10.2991963534,0.0,9.17985065927,26.9147,57.6019207889,0.0,50.0982,7.50372078892
 07/24  18:00:00,54.5942302793,4.12339375887,12.3133617283,0.0,9.17985065927,26.9147,59.9320386021,0.0,50.0982,9.83383860209
 07/24  19:00:00,45.3123273325,4.12339375887,10.3772592645,0.0,9.17985065927,19.4245,44.3948356756,0.0,33.3988,10.9960356756
 07/24  20:00:00,46.4252798732,4.12339375887,9.38901140515,0.0,9.17985065927,19.4245,42.6473667443,0.0,33.3988,9.24856674434
 07/24  21:00:00,45.9059437946,4.12339375887,6.84509464106,0.0,9.17985065927,19.4245,34.8819558447,0.0,25.0491,9.83285584469
 07/24  22:00:00,44.1541616609,4.12339375887,5.22398143444,0.0,9.17985065927,19.4245,25.3637382059,0.0,16.6994,8.6643382059
 07/24  23:00:00,43.3457429796,4.12339375887,3.64855869058,0.0,9.17985065927,19.4245,12.9625593141,0.0,8.3497,4.61285931413
 07/24  24:00:00,23.1951654092,4.12339375887,0.200674157215,0.0,4.58992532963,8.1892,6.87751224167,0.0747211584184,3.33988,3.46291108326
 07/25  01:00:00,15.0334589753,0.0,0.0,0.0,1.52997510988,7.4902,3.93196905873,0.0,3.33988,0.592089058729
 07/25  02:00:00,15.0536774764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.0651174454,0.0,0.0,0.0,1.52997510988,7.4902,3.93197495523,0.0,3.33988,0.592094955229
 07/25  04:00:00,15.876346365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,23.8357429407,4.12339375887,0.0725320578467,0.0,4.58992532963,8.1892,9.22311041292,0.281361303897,8.3497,0.592049109021
 07/25  06:00:00,38.3723295575,4.12339375887,0.0561578259234,0.0,9.17985065927,19.4245,19.5865655269,0.0,16.6994,2.88716552692
 07/25  07:00:00,45.1923350576,4.12339375887,2.91789884308,0.0,9.17985065927,26.9147,35.9185724317,0.0,25.0491,10.8694724317
 07/25  08:00:00,45.9752251371,4.12339375887,3.6990199469,0.0,9.17985065927,26.9147,43.3573119664,0.0,33.3988,9.95851196639
 07/25  09:00:00,38.2830043027,4.12339375887,3.48986061123,0.0,9.17985065927,19.4245,33.1366310863,0.0,25.0491,8.08753108626
 07/25  10:00:00,46.8803689616,4.12339375887,4.58505560194,0.0,9.17985065927,26.9147,49.2532553534,0.0,41.7485,7.50475535342
 07/25  11:00:00,51.061464218,4.12339375887,8.02137939655,0.0,9.17985065927,26.9147,49.8374142123,0.0,41.7485,8.08891421228
 07/25  12:00:00,53.842587934,4.12339375887,11.4396512219,0.0,9.17985065927,26.9147,49.2537799939,0.0,41.7485,7.50527999389
 07/25  13:00:00,46.8932781344,4.12339375887,12.0310524666,0.0,9.17985065927,19.4245,39.7472181196,0.0,33.3988,6.34841811963
 07/25  14:00:00,45.8661462536,4.12339375887,10.9922436075,0.0,9.17985065927,19.4245,30.8168134201,0.0,25.0491,5.76771342006
 07/25  15:00:00,45.2638143988,4.12339375887,10.3855337401,0.0,9.17985065927,19.4245,38.5915162915,0.0,33.3988,5.19271629152
 07/25  16:00:00,55.8752037038,4.12339375887,13.4943973107,0.0,9.17985065927,26.9147,55.8665008624,0.0,50.0982,5.76830086243
 07/25  17:00:00,58.02783928,4.12339375887,15.6842039226,0.0,9.17985065927,26.9147,57.6031315926,0.0,50.0982,7.5049315926
 07/25  18:00:00,59.6045815846,4.12339375887,17.2909413162,0.0,9.17985065927,26.9147,59.9305905182,0.0,50.0982,9.8323905182
 07/25  19:00:00,49.9253263824,4.12339375887,15.1064226214,0.0,9.17985065927,19.4245,44.3952620704,0.0,33.3988,10.9964620704
 07/25  20:00:00,50.8180794739,4.12339375887,13.8857347152,0.0,9.17985065927,19.4245,42.6440229101,0.0,33.3988,9.24522291007
 07/25  21:00:00,50.0048706123,4.12339375887,11.0221114223,0.0,9.17985065927,19.4245,34.8815459429,0.0,25.0491,9.83244594294
 07/25  22:00:00,48.5552707395,4.12339375887,9.57584616356,0.0,9.17985065927,19.4245,24.7854189346,0.0,16.6994,8.08601893459
 07/25  23:00:00,47.8767793997,4.12339375887,8.13258843905,0.0,9.17985065927,19.4245,12.9643327445,0.0,8.3497,4.61463274445
 07/25  24:00:00,27.3582473548,4.12339375887,4.31232894108,0.0,4.58992532963,8.1892,7.41400004947,0.0376115286579,3.33988,4.03650852081
 07/26  01:00:00,15.0841207604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.1020630516,0.0,0.0,0.0,1.52997510988,7.4902,3.93192503012,0.0,3.33988,0.592045030117
 07/26  03:00:00,15.1122650851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2980379126,0.0,0.0,0.0,1.52997510988,7.4902,3.93193097655,0.0,3.33988,0.592050976555
 07/26  05:00:00,24.3115410679,4.12339375887,1.129226378,0.0,4.58992532963,8.1892,8.50578365157,0.136083651569,8.3497,0.02
 07/26  06:00:00,40.9214705241,4.12339375887,2.85162864273,0.0,9.17985065927,19.4245,19.5861507341,0.0,16.6994,2.88675073411
 07/26  07:00:00,49.5454138532,4.12339375887,7.23299682252,0.0,9.17985065927,26.9147,36.044568339,0.0,25.0491,10.995468339
 07/26  08:00:00,50.1996970663,4.12339375887,7.89244341067,0.0,9.17985065927,26.9147,43.2311320511,0.0,33.3988,9.83233205108
 07/26  09:00:00,42.417895351,4.12339375887,7.59409442289,0.0,9.17985065927,19.4245,33.1362074519,0.0,25.0491,8.08710745192
 07/26  10:00:00,51.411754454,4.12339375887,9.08249259223,0.0,9.17985065927,26.9147,49.2522537381,0.0,41.7485,7.50375373807
 07/26  11:00:00,56.0700078441,4.12339375887,13.0062252993,0.0,9.17985065927,26.9147,49.8358972464,0.0,41.7485,8.08739724644
 07/26  12:00:00,58.3939643527,4.12339375887,15.9649337221,0.0,9.17985065927,26.9147,49.2544144394,0.0,41.7485,7.50591443936
 07/26  13:00:00,48.2788411593,4.12339375887,13.4207934311,0.0,9.17985065927,19.4245,39.7466136317,0.0,33.3988,6.34781363166
 07/26  14:00:00,44.2160331374,4.12339375887,9.38224471188,0.0,9.17985065927,19.4245,30.816727816,0.0,25.0491,5.76762781597
 07/26  15:00:00,42.4269182437,4.12339375887,7.59981467511,0.0,9.17985065927,19.4245,39.1670383487,0.0,33.3988,5.76823834868
 07/26  16:00:00,52.7642031587,4.12339375887,10.4391584039,0.0,9.17985065927,26.9147,55.2909994413,0.0,50.0982,5.19279944126
 07/26  17:00:00,55.2076266925,4.12339375887,12.8799267566,0.0,9.17985065927,26.9147,57.6023745106,0.0,50.0982,7.50417451062
 07/26  18:00:00,57.8019977305,4.12339375887,15.4748800529,0.0,9.17985065927,26.9147,59.9316052117,0.0,50.0982,9.83340521169
 07/26  19:00:00,49.0498839579,4.12339375887,14.0484311279,0.0,9.17985065927,19.4245,44.3954565014,0.0,33.3988,10.9966565014
 07/26  20:00:00,49.3731724503,4.12339375887,12.310105993,0.0,9.17985065927,19.4245,42.6459668871,0.0,33.3988,9.24716688713
 07/26  21:00:00,47.0192692235,4.12339375887,7.94665970486,0.0,9.17985065927,19.4245,34.881417837,0.0,25.0491,9.832317837
 07/26  22:00:00,43.9646020265,4.12339375887,5.03238903746,0.0,9.17985065927,19.4245,24.7864739666,0.0,16.6994,8.08707396658
 07/26  23:00:00,43.2760238514,4.12339375887,3.57140844219,0.0,9.17985065927,19.4245,13.5399360656,0.0,8.3497,5.19023606558
 07/26  24:00:00,23.1164810255,4.12339375887,0.111783487036,0.0,4.58992532963,8.1892,6.91870628996,0.1158604464,3.33988,3.46296584356
 07/27  01:00:00,15.0518587493,0.0,0.0,0.0,1.52997510988,7.4902,3.93195503928,0.0,3.33988,0.59207503928
 07/27  02:00:00,15.077459521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.0898926289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2760632946,0.0,0.0,0.0,1.52997510988,7.4902,3.93196093796,0.0,3.33988,0.592080937956
 07/27  05:00:00,23.2990152911,4.12339375887,0.123446114978,0.0,4.58992532963,8.1892,8.47100415843,0.101304158427,8.3497,0.02
 07/27  06:00:00,38.4089579095,4.12339375887,0.363182332868,0.0,9.17985065927,19.4245,19.5859305566,0.0,16.6994,2.88653055659
 07/27  07:00:00,46.0473303507,4.12339375887,3.7653654891,0.0,9.17985065927,26.9147,36.0448506466,0.0,25.0491,10.9957506466
 07/27  08:00:00,47.4124972183,4.12339375887,5.12645071658,0.0,9.17985065927,26.9147,43.2311660323,0.0,33.3988,9.83236603233
 07/27  09:00:00,39.9713046202,4.12339375887,5.16735280672,0.0,9.17985065927,19.4245,33.7125107932,0.0,25.0491,8.66341079324
 07/27  10:00:00,48.4625450182,4.12339375887,6.16083393014,0.0,9.17985065927,26.9147,48.6775995447,0.0,41.7485,6.92909954468
 07/27  11:00:00,52.613853859,4.12339375887,9.58681307144,0.0,9.17985065927,26.9147,50.4121422375,0.0,41.7485,8.66364223749
 07/27  12:00:00,55.2000878045,4.12339375887,12.8175097802,0.0,9.17985065927,26.9147,48.678210848,0.0,41.7485,6.92971084798
 07/27  13:00:00,46.1467151295,4.12339375887,11.3198928482,0.0,9.17985065927,19.4245,40.3221713375,0.0,33.3988,6.92337133754
 07/27  14:00:00,44.3062138651,4.12339375887,9.4712521398,0.0,9.17985065927,19.4245,30.2425814273,0.0,25.0491,5.19348142729
 07/27  15:00:00,44.3282457061,4.12339375887,9.48068859771,0.0,9.17985065927,19.4245,39.1668476217,0.0,33.3988,5.76804762172
 07/27  16:00:00,54.0750711119,4.12339375887,11.7367160768,0.0,9.17985065927,26.9147,55.8667196055,0.0,50.0982,5.76851960552
 07/27  17:00:00,56.3367459242,4.12339375887,13.9969682107,0.0,9.17985065927,26.9147,57.0270050663,0.0,50.0982,6.92880506632
 07/27  18:00:00,58.3002386482,4.12339375887,15.9672703256,0.0,9.17985065927,26.9147,59.9985928943,0.0,50.0982,9.9003928943
 07/27  19:00:00,49.2046198389,4.12339375887,14.1882210968,0.0,9.17985065927,19.4245,44.3258005468,0.0,33.3988,10.9270005468
 07/27  20:00:00,50.9861041226,4.12339375887,13.9070620797,0.0,9.17985065927,19.4245,42.6466651408,0.0,33.3988,9.24786514079
 07/27  21:00:00,50.3603939502,4.12339375887,11.2590124558,0.0,9.17985065927,19.4245,34.8814365291,0.0,25.0491,9.83233652911
 07/27  22:00:00,48.0643578032,4.12339375887,9.10175803735,0.0,9.17985065927,19.4245,25.3633871809,0.0,16.6994,8.66398718093
 07/27  23:00:00,46.1571550173,4.12339375887,6.43267274827,0.0,9.17985065927,19.4245,12.9621478513,0.0,8.3497,4.61244785131
 07/27  24:00:00,24.8478663078,4.12339375887,1.82454917874,0.0,4.58992532963,8.1892,6.87721215266,0.0747591422815,3.33988,3.46257301038
 07/28  01:00:00,15.0686591425,0.0,0.0,0.0,1.52997510988,7.4902,3.93196652599,0.0,3.33988,0.592086525988
 07/28  02:00:00,15.0865779118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.0940191904,0.0,0.0,0.0,1.52997510988,7.4902,3.93197242047,0.0,3.33988,0.592092420469
 07/28  04:00:00,15.9109099678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,24.2265129725,4.12339375887,0.405343691487,0.0,4.58992532963,8.1892,9.0821840094,0.140437448144,8.3497,0.592046561253
 07/28  06:00:00,40.2187793024,4.12339375887,1.85320541967,0.0,9.17985065927,19.4245,19.5862587505,0.0,16.6994,2.88685875045
 07/28  07:00:00,48.4691745222,4.12339375887,6.17091544305,0.0,9.17985065927,26.9147,35.4663718295,0.0,25.0491,10.4172718295
 07/28  08:00:00,50.1692305015,4.12339375887,7.8669688724,0.0,9.17985065927,26.9147,43.8084458165,0.0,33.3988,10.4096458165
 07/28  09:00:00,43.8291758094,4.12339375887,8.99535411632,0.0,9.17985065927,19.4245,33.1369902109,0.0,25.0491,8.08789021086
 07/28  10:00:00,53.2160308088,4.12339375887,10.8754304401,0.0,9.17985065927,26.9147,49.2542339606,0.0,41.7485,7.50573396056
 07/28  11:00:00,58.6159491546,4.12339375887,15.5383787896,0.0,9.17985065927,26.9147,49.8361538124,0.0,41.7485,8.08765381244
 07/28  12:00:00,63.833622693,4.12339375887,21.3734892754,0.0,9.17985065927,26.9147,48.6780622254,0.0,41.7485,6.92956222535
 07/28  13:00:00,56.0207389998,4.12339375887,21.1148999097,0.0,9.17985065927,19.4245,40.3216252655,0.0,33.3988,6.92282526553
 07/28  14:00:00,55.7975660172,4.12339375887,20.8729159798,0.0,9.17985065927,19.4245,30.2422276838,0.0,25.0491,5.19312768377
 07/28  15:00:00,55.2191850537,4.12339375887,20.2834203086,0.0,9.17985065927,19.4245,39.1663798051,0.0,33.3988,5.76757980514
 07/28  16:00:00,64.6406014141,4.12339375887,22.2188079508,0.0,9.17985065927,26.9147,55.8659780262,0.0,50.0982,5.76777802619
 07/28  17:00:00,67.6001010194,4.12339375887,25.1769944616,0.0,9.17985065927,26.9147,57.0270462803,0.0,50.0982,6.9288462803
 07/28  18:00:00,69.0804734607,4.12339375887,26.6550599237,0.0,9.17985065927,26.9147,60.5084428093,0.0,50.0982,10.4102428093
 07/28  19:00:00,60.4766128131,4.12339375887,25.5562648266,0.0,9.17985065927,19.4245,43.8168767652,0.0,33.3988,10.4180767652
 07/28  20:00:00,60.8235118958,4.12339375887,23.8452432384,0.0,9.17985065927,19.4245,42.6472096635,0.0,33.3988,9.24840966354
 07/28  21:00:00,58.0575496817,4.12339375887,19.0367171103,0.0,9.17985065927,19.4245,34.8809312312,0.0,25.0491,9.83183123119
 07/28  22:00:00,54.9879517,4.12339375887,15.975882452,0.0,9.17985065927,19.4245,25.3629453106,0.0,16.6994,8.66354531057
 07/28  23:00:00,51.8831427298,4.12339375887,12.1151910578,0.0,9.17985065927,19.4245,12.9622829384,0.0,8.3497,4.61258293841
 07/28  24:00:00,30.1103261915,4.12339375887,7.04376715343,0.0,4.58992532963,8.1892,6.83070655201,0.0281815804198,3.33988,3.46264497159
 07/29  01:00:00,15.1158461934,0.0,0.0,0.0,1.52997510988,7.4902,3.93195228451,0.0,3.33988,0.592072284511
 07/29  02:00:00,15.1376809427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.1425972679,0.0,0.0,0.0,1.52997510988,7.4902,3.93193231745,0.0,3.33988,0.592052317445
 07/29  04:00:00,15.3224674268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,26.1577134891,4.12339375887,2.94944552954,0.0,4.58992532963,8.1892,9.07865698332,0.136872869407,8.3497,0.592084113911
 07/29  06:00:00,41.8607433949,4.12339375887,3.78162054532,0.0,9.17985065927,19.4245,19.5863134328,0.0,16.6994,2.88691343277
 07/29  07:00:00,49.952689218,4.12339375887,7.64911076554,0.0,9.17985065927,26.9147,27.9355860632,0.0,25.0491,2.88648606322
 07/29  08:00:00,54.271861917,4.12339375887,11.930826001,0.0,9.17985065927,26.9147,36.2861909262,0.0,33.3988,2.88739092618
 07/29  09:00:00,48.9649321785,4.12339375887,14.0700665547,0.0,9.17985065927,19.4245,33.7202545947,0.0,25.0491,8.67115459468
 07/29  10:00:00,58.5205891398,4.12339375887,16.1202222104,0.0,9.17985065927,26.9147,50.412558919,0.0,41.7485,8.66405891899
 07/29  11:00:00,64.1447243574,4.12339375887,20.9990240484,0.0,9.17985065927,26.9147,50.4204785303,0.0,41.7485,8.67197853034
 07/29  12:00:00,65.9533462808,4.12339375887,23.419312407,0.0,9.17985065927,26.9147,50.9966180516,0.0,41.7485,9.24811805163
 07/29  13:00:00,56.7670921632,4.12339375887,21.792757488,0.0,9.17985065927,19.4245,41.4858330816,0.0,33.3988,8.08703308161
 07/29  14:00:00,55.3072105969,4.12339375887,20.3263714664,0.0,9.17985065927,19.4245,32.55334191,0.0,25.0491,7.50424190996
 07/29  15:00:00,55.285569332,4.12339375887,20.3025198423,0.0,9.17985065927,19.4245,40.9041472123,0.0,33.3988,7.50534721232
 07/29  16:00:00,65.4736412369,4.12339375887,23.0001408603,0.0,9.17985065927,26.9147,56.4461207892,0.0,50.0982,6.34792078917
 07/29  17:00:00,64.620499241,4.12339375887,22.1472445996,0.0,9.17985065927,26.9147,57.6030636898,0.0,50.0982,7.50486368985
 07/29  18:00:00,66.1485178211,4.12339375887,23.7280377717,0.0,9.17985065927,26.9147,59.9310553266,0.0,50.0982,9.8328553266
 07/29  19:00:00,58.9923009072,4.12339375887,23.8909652786,0.0,9.17985065927,19.4245,43.2317359216,0.0,33.3988,9.83293592165
 07/29  20:00:00,58.9327007776,4.12339375887,21.7511555896,0.0,9.17985065927,19.4245,42.6471334276,0.0,33.3988,9.24833342756
 07/29  21:00:00,57.9701982243,4.12339375887,18.7891096949,0.0,9.17985065927,19.4245,34.8812804133,0.0,25.0491,9.83218041326
 07/29  22:00:00,54.1990583799,4.12339375887,15.1906893567,0.0,9.17985065927,19.4245,24.2048163591,0.0,16.6994,7.50541635912
 07/29  23:00:00,51.00916351,4.12339375887,11.2535563725,0.0,9.17985065927,19.4245,13.5426630971,0.0,8.3497,5.19296309709
 07/29  24:00:00,27.9938533685,4.12339375887,4.94430062024,0.0,4.58992532963,8.1892,7.37686240518,0.0,3.33988,4.03698240518
 07/30  01:00:00,15.0840577694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.0995818781,0.0,0.0,0.0,1.52997510988,7.4902,3.93197402956,0.0,3.33988,0.592094029558
 07/30  03:00:00,15.1028715832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.271465744,0.0,0.0,0.0,1.52997510988,7.4902,3.93195409356,0.0,3.33988,0.592074093563
 07/30  05:00:00,23.2669284163,4.12339375887,0.119123274636,0.0,4.58992532963,8.1892,8.68024896703,0.310548967031,8.3497,0.02
 07/30  06:00:00,38.0680380705,4.12339375887,0.0441543448616,0.0,9.17985065927,19.4245,19.5858493698,0.0,16.6994,2.88644936979
 07/30  07:00:00,46.3809303971,4.12339375887,4.09983051061,0.0,9.17985065927,26.9147,27.9360680695,0.0,25.0491,2.88696806945
 07/30  08:00:00,49.7495761587,4.12339375887,7.4339102953,0.0,9.17985065927,26.9147,36.2861698495,0.0,33.3988,2.88736984952
 07/30  09:00:00,42.6047861622,4.12339375887,7.74274588442,0.0,9.17985065927,19.4245,28.5100707756,0.0,25.0491,3.46097077561
 07/30  10:00:00,53.7279303144,4.12339375887,11.3541990578,0.0,9.17985065927,26.9147,50.4202056545,0.0,41.7485,8.67170565446
 07/30  11:00:00,57.9943332667,4.12339375887,14.8815139815,0.0,9.17985065927,26.9147,50.9967686901,0.0,41.7485,9.24826869009
 07/30  12:00:00,62.1656130119,4.12339375887,19.6699737986,0.0,9.17985065927,26.9147,49.2529324586,0.0,41.7485,7.5044324586
 07/30  13:00:00,55.9047448547,4.12339375887,20.9562588605,0.0,9.17985065927,19.4245,40.3284620972,0.0,33.3988,6.92966209715
 07/30  14:00:00,55.7269151288,4.12339375887,20.7658065859,0.0,9.17985065927,19.4245,30.8173217081,0.0,25.0491,5.76822170806
 07/30  15:00:00,56.1011778161,4.12339375887,21.1289845277,0.0,9.17985065927,19.4245,39.1671141033,0.0,33.3988,5.7683141033
 07/30  16:00:00,66.150536847,4.12339375887,23.6784937644,0.0,9.17985065927,26.9147,55.2907420575,0.0,50.0982,5.19254205751
 07/30  17:00:00,65.71416065,4.12339375887,23.2475755513,0.0,9.17985065927,26.9147,57.6037694,0.0,50.0982,7.50556939998
 07/30  18:00:00,66.9960032889,4.12339375887,24.5858153517,0.0,9.17985065927,26.9147,59.3459210245,0.0,50.0982,9.24772102446
 07/30  19:00:00,58.2920225556,4.12339375887,23.1721565196,0.0,9.17985065927,19.4245,42.0698695941,0.0,33.3988,8.67106959414
 07/30  20:00:00,57.3052583532,4.12339375887,20.12887918,0.0,9.17985065927,19.4245,40.904303827,0.0,33.3988,7.50550382696
 07/30  21:00:00,54.0289911335,4.12339375887,14.8726671485,0.0,9.17985065927,19.4245,34.2962268176,0.0,25.0491,9.24712681756
 07/30  22:00:00,49.9125844808,4.12339375887,10.9195367683,0.0,9.17985065927,19.4245,24.2045612467,0.0,16.6994,7.50516124675
 07/30  23:00:00,48.2636136002,4.12339375887,8.51598280426,0.0,9.17985065927,19.4245,11.8126772373,0.0,8.3497,3.4629772373
 07/30  24:00:00,27.0194142225,4.12339375887,3.97900112769,0.0,4.58992532963,8.1892,7.9548328342,0.0,3.33988,4.6149528342
 07/31  01:00:00,15.070224219,0.0,0.0,0.0,1.52997510988,7.4902,3.93196978467,0.0,3.33988,0.592089784672
 07/31  02:00:00,15.080037923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.0864819424,0.0,0.0,0.0,1.52997510988,7.4902,3.93194122156,0.0,3.33988,0.592061221563
 07/31  04:00:00,15.2427730293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,23.2034855763,4.12339375887,0.110307055592,0.0,4.58992532963,8.1892,9.26556195047,0.323794811235,8.3497,0.592067139232
 07/31  06:00:00,38.0006233453,4.12339375887,0.0345486394874,0.0,9.17985065927,19.4245,19.586550098,0.0,16.6994,2.88715009805
 07/31  07:00:00,44.4187795976,4.12339375887,2.15572093158,0.0,9.17985065927,26.9147,35.4669080282,0.0,25.0491,10.4178080282
 07/31  08:00:00,49.0841057675,4.12339375887,6.77137473405,0.0,9.17985065927,26.9147,43.8088000522,0.0,33.3988,10.4100000522
 07/31  09:00:00,44.7648850497,4.12339375887,9.89310930098,0.0,9.17985065927,19.4245,33.1370919282,0.0,25.0491,8.08799192821
 07/31  10:00:00,55.1714269653,4.12339375887,12.7821846592,0.0,9.17985065927,26.9147,48.6783008086,0.0,41.7485,6.92980080861
 07/31  11:00:00,60.2265264227,4.12339375887,17.0987469692,0.0,9.17985065927,26.9147,50.412238908,0.0,41.7485,8.66373890797
 07/31  12:00:00,65.5722565124,4.12339375887,23.050652543,0.0,9.17985065927,26.9147,48.6783216199,0.0,41.7485,6.92982161993
 07/31  13:00:00,58.3048828401,4.12339375887,23.3286473166,0.0,9.17985065927,19.4245,40.3212567553,0.0,33.3988,6.92245675525
 07/31  14:00:00,56.228348513,4.12339375887,21.2448510152,0.0,9.17985065927,19.4245,30.2418538289,0.0,25.0491,5.19275382888
 07/31  15:00:00,55.6573576875,4.12339375887,20.6739789123,0.0,9.17985065927,19.4245,39.1671619781,0.0,33.3988,5.76836197815
 07/31  16:00:00,66.0798156538,4.12339375887,23.6063113891,0.0,9.17985065927,26.9147,55.290853497,0.0,50.0982,5.19265349705
 07/31  17:00:00,67.0197599122,4.12339375887,24.576859676,0.0,9.17985065927,26.9147,57.6036203788,0.0,50.0982,7.50542037878
 07/31  18:00:00,68.9784552534,4.12339375887,26.5724802153,0.0,9.17985065927,26.9147,59.9306439604,0.0,50.0982,9.8324439604
 07/31  19:00:00,58.5635881858,4.12339375887,23.4483703225,0.0,9.17985065927,19.4245,44.395661971,0.0,33.3988,10.996861971
 07/31  20:00:00,57.6490252655,4.12339375887,20.4557903847,0.0,9.17985065927,19.4245,42.6463409053,0.0,33.3988,9.24754090534
 07/31  21:00:00,54.3159965769,4.12339375887,15.1445536815,0.0,9.17985065927,19.4245,34.8810163456,0.0,25.0491,9.8319163456
 07/31  22:00:00,51.0797051717,4.12339375887,12.0751017171,0.0,9.17985065927,19.4245,24.7867711212,0.0,16.6994,8.08737112125
 07/31  23:00:00,50.3658049092,4.12339375887,10.6002651844,0.0,9.17985065927,19.4245,12.9652121437,0.0,8.3497,4.61551214369
