Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  24:00:00,29.1535838906,4.12339375887,6.08751886196,0.0,4.58992532963,8.1892,7.37682890015,0.0,3.33988,4.03694890015
 08/01  01:00:00,15.1011621951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.1111722647,0.0,0.0,0.0,1.52997510988,7.4902,3.93196959487,0.0,3.33988,0.592089594871
 08/01  03:00:00,15.1092747246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.9357920854,0.0,0.0,0.0,1.52997510988,7.4902,3.93197547045,0.0,3.33988,0.592095470449
 08/01  05:00:00,24.6762390274,4.12339375887,0.863747790043,0.0,4.58992532963,8.1892,8.55742887042,0.187728870424,8.3497,0.02
 08/01  06:00:00,40.3826973794,4.12339375887,2.03425152172,0.0,9.17985065927,19.4245,19.5858186155,0.0,16.6994,2.88641861554
 08/01  07:00:00,48.4399146486,4.12339375887,6.12931752488,0.0,9.17985065927,26.9147,36.0451496695,0.0,25.0491,10.9960496695
 08/01  08:00:00,51.240748085,4.12339375887,8.90464549396,0.0,9.17985065927,26.9147,43.2308281961,0.0,33.3988,9.83202819614
 08/01  09:00:00,46.2275833672,4.12339375887,11.341770878,0.0,9.17985065927,19.4245,33.7135844091,0.0,25.0491,8.66448440908
 08/01  10:00:00,57.7910514337,4.12339375887,15.3741680859,0.0,9.17985065927,26.9147,48.6785575755,0.0,41.7485,6.93005757546
 08/01  11:00:00,64.6747185335,4.12339375887,21.503261721,0.0,9.17985065927,26.9147,49.8371358912,0.0,41.7485,8.08863589121
 08/01  12:00:00,68.8928090263,4.12339375887,26.3344125987,0.0,9.17985065927,26.9147,49.2536383179,0.0,41.7485,7.50513831787
 08/01  13:00:00,58.841693345,4.12339375887,23.8585218124,0.0,9.17985065927,19.4245,39.7465710618,0.0,33.3988,6.34777106181
 08/01  14:00:00,56.5331801335,4.12339375887,21.5513967963,0.0,9.17985065927,19.4245,30.8175203856,0.0,25.0491,5.76842038561
 08/01  15:00:00,56.2988748081,4.12339375887,21.317713301,0.0,9.17985065927,19.4245,39.1664732975,0.0,33.3988,5.76767329754
 08/01  16:00:00,66.2933608936,4.12339375887,23.822977354,0.0,9.17985065927,26.9147,55.2904025296,0.0,50.0982,5.19220252964
 08/01  17:00:00,68.1193394545,4.12339375887,25.7214090608,0.0,9.17985065927,26.9147,57.6033763219,0.0,50.0982,7.50517632185
 08/01  18:00:00,68.8892063052,4.12339375887,26.4850470328,0.0,9.17985065927,26.9147,59.9311288485,0.0,50.0982,9.83292884845
 08/01  19:00:00,57.3046106547,4.12339375887,22.3951623874,0.0,9.17985065927,19.4245,44.3950214984,0.0,33.3988,10.9962214984
 08/01  20:00:00,55.5055383262,4.12339375887,18.5098540413,0.0,9.17985065927,19.4245,42.646769489,0.0,33.3988,9.24796948896
 08/01  21:00:00,52.7921054637,4.12339375887,13.7661559473,0.0,9.17985065927,19.4245,34.8815197074,0.0,25.0491,9.83241970742
 08/01  22:00:00,50.2333391821,4.12339375887,11.2224422414,0.0,9.17985065927,19.4245,24.7863742336,0.0,16.6994,8.08697423362
 08/01  23:00:00,48.6382575433,4.12339375887,8.87238830097,0.0,9.17985065927,19.4245,12.9639573748,0.0,8.3497,4.61425737485
 08/01  24:00:00,28.8187832497,4.12339375887,5.75501862851,0.0,4.58992532963,8.1892,7.3766775532,0.0,3.33988,4.0367975532
 08/02  01:00:00,15.1092854336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1295332443,0.0,0.0,0.0,1.52997510988,7.4902,3.93197156109,0.0,3.33988,0.592091561088
 08/02  03:00:00,15.1359555846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.3301921595,0.0,0.0,0.0,1.52997510988,7.4902,3.93192569907,0.0,3.33988,0.592045699067
 08/02  05:00:00,27.435175104,4.12339375887,4.21662303261,0.0,4.58992532963,8.1892,8.58494522494,0.215245224945,8.3497,0.02
 08/02  06:00:00,42.5970170413,4.12339375887,4.51944469264,0.0,9.17985065927,19.4245,19.5861342081,0.0,16.6994,2.88673420806
 08/02  07:00:00,50.085778033,4.12339375887,7.76394746134,0.0,9.17985065927,26.9147,36.0447595429,0.0,25.0491,10.9956595429
 08/02  08:00:00,52.1318569156,4.12339375887,9.79230715214,0.0,9.17985065927,26.9147,43.2311567901,0.0,33.3988,9.83235679008
 08/02  09:00:00,44.7745659752,4.12339375887,9.90725223278,0.0,9.17985065927,19.4245,33.1368119681,0.0,25.0491,8.08771196808
 08/02  10:00:00,54.9339713626,4.12339375887,12.542042515,0.0,9.17985065927,26.9147,49.2543011762,0.0,41.7485,7.5058011762
 08/02  11:00:00,60.9298698668,4.12339375887,17.7896122063,0.0,9.17985065927,26.9147,49.8356994265,0.0,41.7485,8.08719942647
 08/02  12:00:00,65.7505903231,4.12339375887,23.2189172763,0.0,9.17985065927,26.9147,49.2537006822,0.0,41.7485,7.50520068224
 08/02  13:00:00,56.2578202399,4.12339375887,21.2894271184,0.0,9.17985065927,19.4245,39.7471935501,0.0,33.3988,6.34839355013
 08/02  14:00:00,53.7279757493,4.12339375887,18.7555800079,0.0,9.17985065927,19.4245,30.8165680188,0.0,25.0491,5.76746801885
 08/02  15:00:00,52.9957742938,4.12339375887,18.016386239,0.0,9.17985065927,19.4245,38.5911628425,0.0,33.3988,5.19236284245
 08/02  16:00:00,62.2147559713,4.12339375887,19.7477176737,0.0,9.17985065927,26.9147,55.8661477601,0.0,50.0982,5.76794776009
 08/02  17:00:00,62.8999217248,4.12339375887,20.5030992835,0.0,9.17985065927,26.9147,57.6029285934,0.0,50.0982,7.50472859338
 08/02  18:00:00,63.9740759955,4.12339375887,21.6020204387,0.0,9.17985065927,26.9147,59.9310243071,0.0,50.0982,9.8328243071
 08/02  19:00:00,53.6448034614,4.12339375887,18.5867255923,0.0,9.17985065927,19.4245,43.8172915824,0.0,33.3988,10.4184915824
 08/02  20:00:00,53.1399686685,4.12339375887,16.0035959505,0.0,9.17985065927,19.4245,42.6470068714,0.0,33.3988,9.24820687137
 08/02  21:00:00,50.5555230685,4.12339375887,11.4299045713,0.0,9.17985065927,19.4245,34.8808534348,0.0,25.0491,9.83175343481
 08/02  22:00:00,47.736802094,4.12339375887,8.7668052811,0.0,9.17985065927,19.4245,25.3623507041,0.0,16.6994,8.66295070405
 08/02  23:00:00,46.6316928991,4.12339375887,6.90011808238,0.0,9.17985065927,19.4245,12.962587189,0.0,8.3497,4.61288718902
 08/02  24:00:00,26.68592132,4.12339375887,3.65067070042,0.0,4.58992532963,8.1892,6.81988823678,0.0172529324864,3.33988,3.46275530429
 08/03  01:00:00,15.0803823603,0.0,0.0,0.0,1.52997510988,7.4902,3.93195769948,0.0,3.33988,0.592077699483
 08/03  02:00:00,15.0992346893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.0988311209,0.0,0.0,0.0,1.52997510988,7.4902,3.93196361406,0.0,3.33988,0.592083614064
 08/03  04:00:00,15.273067938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,23.7603412785,4.12339375887,0.59952435424,0.0,4.58992532963,8.1892,9.093273288,0.151483790454,8.3497,0.592089497546
 08/03  06:00:00,38.626114489,4.12339375887,0.600267072606,0.0,9.17985065927,19.4245,19.5864583879,0.0,16.6994,2.88705838787
 08/03  07:00:00,47.1875566765,4.12339375887,4.89332968739,0.0,9.17985065927,26.9147,35.4665617185,0.0,25.0491,10.4174617185
 08/03  08:00:00,51.1025737722,4.12339375887,8.76922916211,0.0,9.17985065927,26.9147,43.8078652677,0.0,33.3988,10.4090652677
 08/03  09:00:00,46.7922060399,4.12339375887,11.9006590281,0.0,9.17985065927,19.4245,33.1372974811,0.0,25.0491,8.08819748105
 08/03  10:00:00,58.0072679697,4.12339375887,15.5870736645,0.0,9.17985065927,26.9147,49.2541020531,0.0,41.7485,7.50560205308
 08/03  11:00:00,63.0066595519,4.12339375887,19.8524300726,0.0,9.17985065927,26.9147,49.8360459602,0.0,41.7485,8.08754596015
 08/03  12:00:00,65.3898252296,4.12339375887,22.8525194425,0.0,9.17985065927,26.9147,48.6775865875,0.0,41.7485,6.92908658751
 08/03  13:00:00,55.1919679211,4.12339375887,20.2242280267,0.0,9.17985065927,19.4245,40.3220540934,0.0,33.3988,6.92325409341
 08/03  14:00:00,53.8433601127,4.12339375887,18.8648918468,0.0,9.17985065927,19.4245,30.2415177975,0.0,25.0491,5.19241779747
 08/03  15:00:00,53.1221082616,4.12339375887,18.1437580656,0.0,9.17985065927,19.4245,39.1666078182,0.0,33.3988,5.76780781817
 08/03  16:00:00,62.8513478643,4.12339375887,20.3814936943,0.0,9.17985065927,26.9147,55.2911460943,0.0,50.0982,5.19294609431
 08/03  17:00:00,65.1814559998,4.12339375887,22.7830143621,0.0,9.17985065927,26.9147,57.6030614896,0.0,50.0982,7.50486148963
 08/03  18:00:00,66.4898970437,4.12339375887,24.0903486889,0.0,9.17985065927,26.9147,59.9312016438,0.0,50.0982,9.83300164382
 08/03  19:00:00,55.9342599513,4.12339375887,20.8196486038,0.0,9.17985065927,19.4245,44.3949885703,0.0,33.3988,10.9961885703
 08/03  20:00:00,55.0861076283,4.12339375887,17.8937323491,0.0,9.17985065927,19.4245,42.6467694057,0.0,33.3988,9.24796940571
 08/03  21:00:00,53.5893701411,4.12339375887,14.4047730121,0.0,9.17985065927,19.4245,34.8818807626,0.0,25.0491,9.83278076264
 08/03  22:00:00,51.7233914785,4.12339375887,12.6985633139,0.0,9.17985065927,19.4245,24.7871267274,0.0,16.6994,8.08772672737
 08/03  23:00:00,51.2294587681,4.12339375887,11.4365230985,0.0,9.17985065927,19.4245,12.9648932921,0.0,8.3497,4.61519329209
 08/03  24:00:00,30.4710276373,4.12339375887,7.38183913845,0.0,4.58992532963,8.1892,7.37680112241,0.0,3.33988,4.03692112241
 08/04  01:00:00,15.1188989397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  02:00:00,15.1282128748,0.0,0.0,0.0,1.52997510988,7.4902,3.93195669376,0.0,3.33988,0.592076693761
 08/04  03:00:00,15.1313494566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,16.0050105157,0.0,0.0,0.0,1.52997510988,7.4902,3.9319367308,0.0,3.33988,0.592056730804
 08/04  05:00:00,27.6993335787,4.12339375887,3.80676076331,0.0,4.58992532963,8.1892,8.57716987168,0.207469871675,8.3497,0.02
 08/04  06:00:00,43.8023039982,4.12339375887,5.38532646311,0.0,9.17985065927,19.4245,19.5862866436,0.0,16.6994,2.88688664363
 08/04  07:00:00,51.482626125,4.12339375887,9.13499732576,0.0,9.17985065927,26.9147,36.0443663287,0.0,25.0491,10.9952663287
 08/04  08:00:00,52.9867289882,4.12339375887,10.6336964922,0.0,9.17985065927,26.9147,43.2320919352,0.0,33.3988,9.83329193524
 08/04  09:00:00,46.4565231624,4.12339375887,11.5672992732,0.0,9.17985065927,19.4245,33.1372048563,0.0,25.0491,8.08810485627
 08/04  10:00:00,56.0148716373,4.12339375887,13.6078484893,0.0,9.17985065927,26.9147,49.2539637348,0.0,41.7485,7.50546373479
 08/04  11:00:00,61.4918950221,4.12339375887,18.3445283621,0.0,9.17985065927,26.9147,49.8366797645,0.0,41.7485,8.08817976455
 08/04  12:00:00,65.0501505067,4.12339375887,22.5244925191,0.0,9.17985065927,26.9147,49.2540691155,0.0,41.7485,7.50556911551
 08/04  13:00:00,55.1132886132,4.12339375887,20.1590825741,0.0,9.17985065927,19.4245,39.7456542848,0.0,33.3988,6.34685428476
 08/04  14:00:00,53.3371515529,4.12339375887,18.3745623097,0.0,9.17985065927,19.4245,30.8173437124,0.0,25.0491,5.76824371239
 08/04  15:00:00,53.2133856512,4.12339375887,18.2405646092,0.0,9.17985065927,19.4245,38.5911472769,0.0,33.3988,5.19234727695
 08/04  16:00:00,63.804450216,4.12339375887,21.3322004708,0.0,9.17985065927,26.9147,55.8661336572,0.0,50.0982,5.76793365718
 08/04  17:00:00,66.1737150326,4.12339375887,23.745516902,0.0,9.17985065927,26.9147,57.6032496092,0.0,50.0982,7.50504960923
 08/04  18:00:00,69.6116342416,4.12339375887,27.221243992,0.0,9.17985065927,26.9147,59.9313978209,0.0,50.0982,9.83319782095
 08/04  19:00:00,60.4772953224,4.12339375887,25.5826661003,0.0,9.17985065927,19.4245,44.3943322001,0.0,33.3988,10.9955322001
 08/04  20:00:00,58.9260672743,4.12339375887,21.9487808317,0.0,9.17985065927,19.4245,42.070095702,0.0,33.3988,8.671295702
 08/04  21:00:00,58.1148344295,4.12339375887,19.0824243292,0.0,9.17985065927,19.4245,35.4594124099,0.0,25.0491,10.4103124099
 08/04  22:00:00,53.0621983713,4.12339375887,14.0386605167,0.0,9.17985065927,19.4245,24.7862689529,0.0,16.6994,8.0868689529
 08/04  23:00:00,49.7823341322,4.12339375887,9.99809702547,0.0,9.17985065927,19.4245,12.9633342222,0.0,8.3497,4.61363422218
 08/04  24:00:00,29.8582133526,4.12339375887,6.77897189627,0.0,4.58992532963,8.1892,7.37622886405,0.0,3.33988,4.03634886405
 08/05  01:00:00,15.1161037409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1276331813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.1332010652,0.0,0.0,0.0,1.52997510988,7.4902,3.9319495358,0.0,3.33988,0.592069535799
 08/05  04:00:00,15.3253492004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,26.0780991081,4.12339375887,2.87556421664,0.0,4.58992532963,8.1892,9.15168014984,0.209904708189,8.3497,0.592075441653
 08/05  06:00:00,41.8974906963,4.12339375887,3.82150315557,0.0,9.17985065927,19.4245,19.5862255819,0.0,16.6994,2.8868255819
 08/05  07:00:00,50.0230983342,4.12339375887,7.69897003854,0.0,9.17985065927,26.9147,27.9358907848,0.0,25.0491,2.88679078482
 08/05  08:00:00,51.9829417145,4.12339375887,9.64795593874,0.0,9.17985065927,26.9147,36.2862187136,0.0,33.3988,2.88741871355
 08/05  09:00:00,45.6797445622,4.12339375887,10.8096335503,0.0,9.17985065927,19.4245,34.2969642741,0.0,25.0491,9.24786427414
 08/05  10:00:00,56.3679253392,4.12339375887,13.9772803156,0.0,9.17985065927,26.9147,49.8363313481,0.0,41.7485,8.0878313481
 08/05  11:00:00,61.8769837473,4.12339375887,18.7430084331,0.0,9.17985065927,26.9147,50.9964738585,0.0,41.7485,9.24797385845
 08/05  12:00:00,61.5813915581,4.12339375887,19.0710026158,0.0,9.17985065927,26.9147,50.4197739876,0.0,41.7485,8.67127398757
 08/05  13:00:00,52.6831600393,4.12339375887,17.7299445378,0.0,9.17985065927,19.4245,42.0617454649,0.0,33.3988,8.66294546487
 08/05  14:00:00,51.9070609521,4.12339375887,16.9426758947,0.0,9.17985065927,19.4245,31.9772083561,0.0,25.0491,6.92810835613
 08/05  15:00:00,51.8411242917,4.12339375887,16.8798598969,0.0,9.17985065927,19.4245,40.902829525,0.0,33.3988,7.50402952497
 08/05  16:00:00,61.6919306716,4.12339375887,19.2346089731,0.0,9.17985065927,26.9147,56.4455719034,0.0,50.0982,6.34737190338
 08/05  17:00:00,61.6277095417,4.12339375887,19.2513422339,0.0,9.17985065927,26.9147,57.6029724983,0.0,50.0982,7.50477249833
 08/05  18:00:00,63.0399776769,4.12339375887,20.6625421332,0.0,9.17985065927,26.9147,59.9306204378,0.0,50.0982,9.83242043775
 08/05  19:00:00,54.4021964208,4.12339375887,19.3097348735,0.0,9.17985065927,19.4245,43.2309421563,0.0,33.3988,9.83214215626
 08/05  20:00:00,51.9523622435,4.12339375887,14.7993577088,0.0,9.17985065927,19.4245,42.6465140131,0.0,33.3988,9.2477140131
 08/05  21:00:00,50.943005082,4.12339375887,11.8023417691,0.0,9.17985065927,19.4245,34.8810747542,0.0,25.0491,9.83197475421
 08/05  22:00:00,48.4181016624,4.12339375887,9.43933240004,0.0,9.17985065927,19.4245,24.2038547835,0.0,16.6994,7.50445478349
 08/05  23:00:00,47.3496909598,4.12339375887,7.61238314849,0.0,9.17985065927,19.4245,13.5426195083,0.0,8.3497,5.1929195083
 08/05  24:00:00,27.2281432575,4.12339375887,4.18873704457,0.0,4.58992532963,8.1892,7.40494572339,0.0278923913132,3.33988,4.03717333207
 08/06  01:00:00,15.071370643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,15.0844161529,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601483,0.0,3.33988,0.592086014828
 08/06  03:00:00,15.0853934579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.2627303006,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191494,0.0,3.33988,0.592091914943
 08/06  05:00:00,23.2483585813,4.12339375887,0.107713081636,0.0,4.58992532963,8.1892,8.66230289439,0.292602894388,8.3497,0.02
 08/06  06:00:00,38.0569439187,4.12339375887,0.0400699114936,0.0,9.17985065927,19.4245,19.5859979853,0.0,16.6994,2.88659798527
 08/06  07:00:00,46.9431212205,4.12339375887,4.65711564377,0.0,9.17985065927,26.9147,27.9361282733,0.0,25.0491,2.88702827331
 08/06  08:00:00,51.084234064,4.12339375887,8.75988447449,0.0,9.17985065927,26.9147,36.2860814954,0.0,33.3988,2.88728149545
 08/06  09:00:00,44.1447831345,4.12339375887,9.27883938344,0.0,9.17985065927,19.4245,28.5099095727,0.0,25.0491,3.46080957273
 08/06  10:00:00,56.5841833229,4.12339375887,14.2006032623,0.0,9.17985065927,26.9147,50.4204908677,0.0,41.7485,8.67199086768
 08/06  11:00:00,61.928347781,4.12339375887,18.7953026431,0.0,9.17985065927,26.9147,50.9969986115,0.0,41.7485,9.24849861154
 08/06  12:00:00,64.772087819,4.12339375887,22.2422293499,0.0,9.17985065927,26.9147,49.2544137328,0.0,41.7485,7.50591373278
 08/06  13:00:00,56.3245333167,4.12339375887,21.3442631965,0.0,9.17985065927,19.4245,40.3276148704,0.0,33.3988,6.92881487038
 08/06  14:00:00,55.9873309766,4.12339375887,21.0044667684,0.0,9.17985065927,19.4245,30.8162008884,0.0,25.0491,5.76710088837
 08/06  15:00:00,56.9075878261,4.12339375887,21.924819066,0.0,9.17985065927,19.4245,39.166860581,0.0,33.3988,5.76806058097
 08/06  16:00:00,66.8542194064,4.12339375887,24.3809527108,0.0,9.17985065927,26.9147,55.2915287589,0.0,50.0982,5.19332875893
 08/06  17:00:00,67.7752012613,4.12339375887,25.3090866506,0.0,9.17985065927,26.9147,57.6028378808,0.0,50.0982,7.50463788083
 08/06  18:00:00,69.3494661982,4.12339375887,26.9416797787,0.0,9.17985065927,26.9147,59.3447484242,0.0,50.0982,9.24654842419
 08/06  19:00:00,58.5423877305,4.12339375887,23.4076851267,0.0,9.17985065927,19.4245,42.0697257171,0.0,33.3988,8.67092571711
 08/06  20:00:00,57.2468970705,4.12339375887,20.0229706078,0.0,9.17985065927,19.4245,40.90432148,0.0,33.3988,7.50552148005
 08/06  21:00:00,54.5203893869,4.12339375887,15.3160102756,0.0,9.17985065927,19.4245,34.2958315472,0.0,25.0491,9.24673154723
 08/06  22:00:00,51.5181590815,4.12339375887,12.4886102776,0.0,9.17985065927,19.4245,23.6276096897,0.0,16.6994,6.92820968969
 08/06  23:00:00,51.1628873763,4.12339375887,11.3791153706,0.0,9.17985065927,19.4245,12.3865785572,0.0,8.3497,4.03687855721
 08/06  24:00:00,31.4281468586,4.12339375887,8.33199321345,0.0,4.58992532963,8.1892,7.95416831823,0.0,3.33988,4.61428831823
 08/07  01:00:00,15.1417469735,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055875,0.0,3.33988,0.592080558753
 08/07  02:00:00,15.1563424802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.154142158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.3437841768,0.0,0.0,0.0,1.52997510988,7.4902,3.9319664439,0.0,3.33988,0.592086443899
 08/07  05:00:00,26.6091312026,4.12339375887,3.40174817889,0.0,4.58992532963,8.1892,8.52669816068,0.156998160684,8.3497,0.02
 08/07  06:00:00,41.4300846723,4.12339375887,3.36510399584,0.0,9.17985065927,19.4245,19.5862366606,0.0,16.6994,2.88683666062
 08/07  07:00:00,49.8010263272,4.12339375887,7.47743045979,0.0,9.17985065927,26.9147,36.0464079763,0.0,25.0491,10.9973079763
 08/07  08:00:00,53.5818794002,4.12339375887,11.2206772275,0.0,9.17985065927,26.9147,43.2313125972,0.0,33.3988,9.83251259718
 08/07  09:00:00,49.3912592253,4.12339375887,14.4654474007,0.0,9.17985065927,19.4245,33.7135694322,0.0,25.0491,8.6644694322
 08/07  10:00:00,61.1462952248,4.12339375887,18.6831456829,0.0,9.17985065927,26.9147,48.678651647,0.0,41.7485,6.93015164703
 08/07  11:00:00,68.9675057869,4.12339375887,25.7855870796,0.0,9.17985065927,26.9147,49.8366574076,0.0,41.7485,8.08815740765
 08/07  12:00:00,73.3315140065,4.12339375887,30.7723555993,0.0,9.17985065927,26.9147,49.2539093072,0.0,41.7485,7.50540930717
 08/07  13:00:00,66.0975483249,4.12339375887,31.1139962221,0.0,9.17985065927,19.4245,39.7469046085,0.0,33.3988,6.3481046085
 08/07  14:00:00,65.5007774418,4.12339375887,30.5178203825,0.0,9.17985065927,19.4245,30.8165934289,0.0,25.0491,5.76749342892
 08/07  15:00:00,64.5972837601,4.12339375887,29.6153510751,0.0,9.17985065927,19.4245,39.1671691008,0.0,33.3988,5.76836910078
 08/07  16:00:00,72.4757793475,4.12339375887,30.0023628535,0.0,9.17985065927,26.9147,55.29223576,0.0,50.0982,5.19403575995
 08/07  17:00:00,72.52607818,4.12339375887,30.0923483627,0.0,9.17985065927,26.9147,57.6041329348,0.0,50.0982,7.50593293484
 08/07  18:00:00,71.6443211851,4.12339375887,29.2227759795,0.0,9.17985065927,26.9147,59.9311029183,0.0,50.0982,9.83290291831
 08/07  19:00:00,60.1835488252,4.12339375887,25.0716298414,0.0,9.17985065927,19.4245,44.3950091904,0.0,33.3988,10.9962091904
 08/07  20:00:00,55.6655326093,4.12339375887,18.5014345909,0.0,9.17985065927,19.4245,42.6460839104,0.0,33.3988,9.24728391037
 08/07  21:00:00,53.0349514793,4.12339375887,13.8785743835,0.0,9.17985065927,19.4245,34.8801820686,0.0,25.0491,9.83108206857
 08/07  22:00:00,50.808243595,4.12339375887,11.8046415222,0.0,9.17985065927,19.4245,24.7861977383,0.0,16.6994,8.08679773834
 08/07  23:00:00,49.5732474854,4.12339375887,9.80100729675,0.0,9.17985065927,19.4245,12.9642592173,0.0,8.3497,4.61455921726
 08/07  24:00:00,28.1837215314,4.12339375887,5.12927434643,0.0,4.58992532963,8.1892,7.37687289547,0.0,3.33988,4.03699289547
 08/08  01:00:00,15.0842160699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1002260485,0.0,0.0,0.0,1.52997510988,7.4902,3.93195869207,0.0,3.33988,0.592078692072
 08/08  03:00:00,15.1000795011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.9288272297,0.0,0.0,0.0,1.52997510988,7.4902,3.93196458495,0.0,3.33988,0.592084584947
 08/08  05:00:00,24.3767982053,4.12339375887,0.57264825005,0.0,4.58992532963,8.1892,8.55180347477,0.182103474775,8.3497,0.02
 08/08  06:00:00,39.0723519736,4.12339375887,0.745502349503,0.0,9.17985065927,19.4245,19.5862329515,0.0,16.6994,2.88683295148
 08/08  07:00:00,46.4774164711,4.12339375887,4.19433077047,0.0,9.17985065927,26.9147,36.0450497102,0.0,25.0491,10.9959497102
 08/08  08:00:00,49.5186915044,4.12339375887,7.20851277476,0.0,9.17985065927,26.9147,43.231238359,0.0,33.3988,9.83243835903
 08/08  09:00:00,43.8372220031,4.12339375887,8.98300498385,0.0,9.17985065927,19.4245,33.1369757249,0.0,25.0491,8.08787572488
 08/08  10:00:00,54.2615145455,4.12339375887,11.8863524173,0.0,9.17985065927,26.9147,49.2538347182,0.0,41.7485,7.50533471824
 08/08  11:00:00,59.0434923184,4.12339375887,15.9365818085,0.0,9.17985065927,26.9147,49.8355763608,0.0,41.7485,8.08707636078
 08/08  12:00:00,64.3553737412,4.12339375887,21.8532876042,0.0,9.17985065927,26.9147,49.2538986176,0.0,41.7485,7.50539861758
 08/08  13:00:00,58.3181929961,4.12339375887,23.3565331031,0.0,9.17985065927,19.4245,39.7477656936,0.0,33.3988,6.34896569357
 08/08  14:00:00,57.6698351687,4.12339375887,22.6887312891,0.0,9.17985065927,19.4245,30.8178410316,0.0,25.0491,5.76874103158
 08/08  15:00:00,57.9417685441,4.12339375887,22.957788094,0.0,9.17985065927,19.4245,38.5907346338,0.0,33.3988,5.19193463379
 08/08  16:00:00,69.0327178318,4.12339375887,26.5584365514,0.0,9.17985065927,26.9147,55.865915572,0.0,50.0982,5.767715572
 08/08  17:00:00,71.895958942,4.12339375887,29.4394591637,0.0,9.17985065927,26.9147,57.6033462884,0.0,50.0982,7.50514628837
 08/08  18:00:00,72.0404562342,4.12339375887,29.6224832079,0.0,9.17985065927,26.9147,59.9305364,0.0,50.0982,9.83233640004
 08/08  19:00:00,62.2244700275,4.12339375887,27.3056616046,0.0,9.17985065927,19.4245,44.3938447379,0.0,33.3988,10.9950447379
 08/08  20:00:00,61.2948848547,4.12339375887,23.223335017,0.0,9.17985065927,19.4245,42.0700804836,0.0,33.3988,8.67128048355
 08/08  21:00:00,57.5865083365,4.12339375887,18.5381122168,0.0,9.17985065927,19.4245,35.4585169357,0.0,25.0491,10.4094169357
 08/08  22:00:00,54.5259416476,4.12339375887,15.4965827733,0.0,9.17985065927,19.4245,24.786496835,0.0,16.6994,8.087096835
 08/08  23:00:00,51.3998637333,4.12339375887,11.6244091513,0.0,9.17985065927,19.4245,12.9632272611,0.0,8.3497,4.61352726107
 08/08  24:00:00,29.4233481284,4.12339375887,6.35477942278,0.0,4.58992532963,8.1892,7.37627309286,0.0,3.33988,4.03639309286
 08/09  01:00:00,15.100829103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.1132574462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,15.1129308088,0.0,0.0,0.0,1.52997510988,7.4902,3.93196223721,0.0,3.33988,0.592082237208
 08/09  04:00:00,15.2922487235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,23.6733361697,4.12339375887,0.502817216153,0.0,4.58992532963,8.1892,9.13023953444,0.18847725081,8.3497,0.592062283632
 08/09  06:00:00,39.6995862792,4.12339375887,1.65008807765,0.0,9.17985065927,19.4245,19.5860692958,0.0,16.6994,2.88666929577
 08/09  07:00:00,48.7880917834,4.12339375887,6.48377309294,0.0,9.17985065927,26.9147,36.0448289035,0.0,25.0491,10.9957289035
 08/09  08:00:00,52.1332661714,4.12339375887,9.80297481378,0.0,9.17985065927,26.9147,43.2313754443,0.0,33.3988,9.83257544432
 08/09  09:00:00,46.1866623366,4.12339375887,11.3157968518,0.0,9.17985065927,19.4245,33.1372283372,0.0,25.0491,8.08812833719
 08/09  10:00:00,56.0710364924,4.12339375887,13.6801501349,0.0,9.17985065927,26.9147,49.2538690953,0.0,41.7485,7.50536909531
 08/09  11:00:00,61.4914068982,4.12339375887,18.3520689558,0.0,9.17985065927,26.9147,49.8358777418,0.0,41.7485,8.08737774176
 08/09  12:00:00,64.3563093315,4.12339375887,21.8357095699,0.0,9.17985065927,26.9147,49.2536566292,0.0,41.7485,7.50515662925
 08/09  13:00:00,55.7247597133,4.12339375887,20.7570201715,0.0,9.17985065927,19.4245,39.7467320303,0.0,33.3988,6.3479320303
 08/09  14:00:00,53.6961197652,4.12339375887,18.7208539748,0.0,9.17985065927,19.4245,30.2416687651,0.0,25.0491,5.1925687651
 08/09  15:00:00,53.2207341242,4.12339375887,18.2395986892,0.0,9.17985065927,19.4245,39.1669063165,0.0,33.3988,5.7681063165
 08/09  16:00:00,63.8047916289,4.12339375887,21.3327779848,0.0,9.17985065927,26.9147,55.8657935638,0.0,50.0982,5.76759356379
 08/09  17:00:00,64.2805225372,4.12339375887,21.8437652004,0.0,9.17985065927,26.9147,57.0271217091,0.0,50.0982,6.92892170913
 08/09  18:00:00,65.4226832416,4.12339375887,23.0254569105,0.0,9.17985065927,26.9147,60.5066308031,0.0,50.0982,10.4084308031
 08/09  19:00:00,55.5953599748,4.12339375887,20.4875343278,0.0,9.17985065927,19.4245,43.8167498133,0.0,33.3988,10.4179498133
 08/09  20:00:00,56.5066774343,4.12339375887,18.2603418645,0.0,9.17985065927,19.4245,42.6471924722,0.0,33.3988,9.24839247219
 08/09  21:00:00,53.6462654107,4.12339375887,14.469736936,0.0,9.17985065927,19.4245,34.8818761398,0.0,25.0491,9.83277613984
 08/09  22:00:00,51.0475894533,4.12339375887,12.0355497211,0.0,9.17985065927,19.4245,25.3624658378,0.0,16.6994,8.66306583779
 08/09  23:00:00,49.3712865678,4.12339375887,9.60391217778,0.0,9.17985065927,19.4245,12.9624887756,0.0,8.3497,4.61278877563
 08/09  24:00:00,28.6699299263,4.12339375887,5.60811527966,0.0,4.58992532963,8.1892,6.80256425829,0.0,3.33988,3.46268425829
 08/10  01:00:00,15.0986259482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197373253,0.0,3.33988,0.592093732526
 08/10  02:00:00,15.1088139494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.0924367682,0.0,0.0,0.0,1.52997510988,7.4902,3.93195379601,0.0,3.33988,0.592073796007
 08/10  04:00:00,15.2743552757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,23.5994078946,4.12339375887,0.435194767921,0.0,4.58992532963,8.1892,9.12614240793,0.184362695156,8.3497,0.592079712771
 08/10  06:00:00,39.1441876586,4.12339375887,1.10522814384,0.0,9.17985065927,19.4245,19.5864186457,0.0,16.6994,2.88701864567
 08/10  07:00:00,47.6953444221,4.12339375887,5.39883512714,0.0,9.17985065927,26.9147,35.4668598907,0.0,25.0491,10.4177598907
 08/10  08:00:00,50.0733109306,4.12339375887,7.76104064947,0.0,9.17985065927,26.9147,43.8090444325,0.0,33.3988,10.4102444325
 08/10  09:00:00,45.2340632019,4.12339375887,10.3721180484,0.0,9.17985065927,19.4245,33.1374922957,0.0,25.0491,8.08839229565
 08/10  10:00:00,56.3425490949,4.12339375887,13.9514878194,0.0,9.17985065927,26.9147,49.2545365387,0.0,41.7485,7.50603653874
 08/10  11:00:00,60.2248813862,4.12339375887,17.1028845048,0.0,9.17985065927,26.9147,49.836083909,0.0,41.7485,8.08758390901
 08/10  12:00:00,64.8275111381,4.12339375887,22.3141958107,0.0,9.17985065927,26.9147,48.6781669652,0.0,41.7485,6.92966696525
 08/10  13:00:00,57.4060274207,4.12339375887,22.4458318721,0.0,9.17985065927,19.4245,40.3217004454,0.0,33.3988,6.92290044544
 08/10  14:00:00,55.4589348508,4.12339375887,20.4878109653,0.0,9.17985065927,19.4245,30.2422588759,0.0,25.0491,5.19315887592
 08/10  15:00:00,55.1366268833,4.12339375887,20.1541134963,0.0,9.17985065927,19.4245,39.1661006737,0.0,33.3988,5.7673006737
 08/10  16:00:00,65.21284527,4.12339375887,22.7392354111,0.0,9.17985065927,26.9147,55.865960554,0.0,50.0982,5.76776055398
 08/10  17:00:00,66.6079526673,4.12339375887,24.1494131626,0.0,9.17985065927,26.9147,57.0269276799,0.0,50.0982,6.92872767993
 08/10  18:00:00,68.7598306799,4.12339375887,26.3504306851,0.0,9.17985065927,26.9147,60.5074797132,0.0,50.0982,10.4092797132
 08/10  19:00:00,57.8191155084,4.12339375887,22.7040895103,0.0,9.17985065927,19.4245,43.8174805588,0.0,33.3988,10.4186805588
 08/10  20:00:00,56.802001079,4.12339375887,18.5636994054,0.0,9.17985065927,19.4245,42.6471350901,0.0,33.3988,9.24833509008
 08/10  21:00:00,52.8611404824,4.12339375887,13.694906066,0.0,9.17985065927,19.4245,34.881102399,0.0,25.0491,9.83200239898
 08/10  22:00:00,49.5635920544,4.12339375887,10.5645291752,0.0,9.17985065927,19.4245,24.987419675,0.0,16.6994,8.28801967496
 08/10  23:00:00,48.2428052865,4.12339375887,8.47574043485,0.0,9.17985065927,19.4245,13.3367737001,0.0,8.3497,4.98707370013
 08/10  24:00:00,28.4013295679,4.12339375887,5.34437675479,0.0,4.58992532963,8.1892,6.80236506726,0.0,3.33988,3.46248506726
 08/11  01:00:00,15.0932845368,0.0,0.0,0.0,1.52997510988,7.4902,3.93195251769,0.0,3.33988,0.592072517694
 08/11  02:00:00,15.1109069084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.1039050773,0.0,0.0,0.0,1.52997510988,7.4902,3.93195841683,0.0,3.33988,0.59207841683
 08/11  04:00:00,15.9465630136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,25.2024877326,4.12339375887,1.37737948883,0.0,4.58992532963,8.1892,8.56539787831,0.195697878312,8.3497,0.02
 08/11  06:00:00,40.5082088747,4.12339375887,2.15559139102,0.0,9.17985065927,19.4245,20.1596936841,0.0,16.6994,3.46029368412
 08/11  07:00:00,48.3217125011,4.12339375887,6.01487363044,0.0,9.17985065927,26.9147,35.4663813643,0.0,25.0491,10.4172813643
 08/11  08:00:00,51.5878815548,4.12339375887,9.24872866429,0.0,9.17985065927,26.9147,43.8092175883,0.0,33.3988,10.4104175883
 08/11  09:00:00,46.1753273778,4.12339375887,11.2861351308,0.0,9.17985065927,19.4245,33.1369563171,0.0,25.0491,8.0878563171
 08/11  10:00:00,57.6998985543,4.12339375887,15.2782808193,0.0,9.17985065927,26.9147,48.67845091,0.0,41.7485,6.92995091003
 08/11  11:00:00,64.5345696518,4.12339375887,21.3622551771,0.0,9.17985065927,26.9147,50.4124151225,0.0,41.7485,8.66391512253
 08/11  12:00:00,67.8951255236,4.12339375887,25.3364312172,0.0,9.17985065927,26.9147,48.6778615071,0.0,41.7485,6.92936150715
 08/11  13:00:00,58.3513276504,4.12339375887,23.3685775622,0.0,9.17985065927,19.4245,40.3220868517,0.0,33.3988,6.92328685169
 08/11  14:00:00,55.7386510087,4.12339375887,20.7565995564,0.0,9.17985065927,19.4245,30.2418301357,0.0,25.0491,5.19273013569
 08/11  15:00:00,55.3755542946,4.12339375887,20.3940721509,0.0,9.17985065927,19.4245,39.1667328886,0.0,33.3988,5.76793288861
 08/11  16:00:00,65.7168031108,4.12339375887,23.244669981,0.0,9.17985065927,26.9147,55.8659394875,0.0,50.0982,5.76773948749
 08/11  17:00:00,67.2940849584,4.12339375887,24.8850239354,0.0,9.17985065927,26.9147,57.0263952026,0.0,50.0982,6.92819520264
 08/11  18:00:00,69.1986319163,4.12339375887,26.7928101596,0.0,9.17985065927,26.9147,60.5076208982,0.0,50.0982,10.4094208982
 08/11  19:00:00,57.2950193318,4.12339375887,22.3880237737,0.0,9.17985065927,19.4245,43.8169138777,0.0,33.3988,10.4181138777
 08/11  20:00:00,56.6729356654,4.12339375887,18.61968302,0.0,9.17985065927,19.4245,42.6465914784,0.0,33.3988,9.24779147843
 08/11  21:00:00,53.7342584646,4.12339375887,14.6972702455,0.0,9.17985065927,19.4245,34.881794606,0.0,25.0491,9.83269460602
 08/11  22:00:00,51.4741717638,4.12339375887,12.4475914796,0.0,9.17985065927,19.4245,24.9605069619,0.0,16.6994,8.2611069619
 08/11  23:00:00,50.0164494334,4.12339375887,10.2329793819,0.0,9.17985065927,19.4245,13.363218205,0.0,8.3497,5.01351820503
 08/11  24:00:00,29.0435632864,4.12339375887,5.97283070046,0.0,4.58992532963,8.1892,6.80299686859,0.0,3.33988,3.46311686859
 08/12  01:00:00,15.0953972844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195479681,0.0,3.33988,0.592074796812
 08/12  02:00:00,15.1062181488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1108496743,0.0,0.0,0.0,1.52997510988,7.4902,3.93196071115,0.0,3.33988,0.592080711148
 08/12  04:00:00,15.2962398144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,24.2327439415,4.12339375887,1.06676634779,0.0,4.58992532963,8.1892,8.57023294657,0.200532946571,8.3497,0.02
 08/12  06:00:00,39.4764972612,4.12339375887,1.4401613313,0.0,9.17985065927,19.4245,20.1597140114,0.0,16.6994,3.46031401142
 08/12  07:00:00,48.0543881527,4.12339375887,5.75112937282,0.0,9.17985065927,26.9147,27.9358682727,0.0,25.0491,2.88676827268
 08/12  08:00:00,51.4660220912,4.12339375887,9.12727169669,0.0,9.17985065927,26.9147,36.2861986524,0.0,33.3988,2.88739865237
 08/12  09:00:00,46.2158663139,4.12339375887,11.3263572189,0.0,9.17985065927,19.4245,33.7211044723,0.0,25.0491,8.67200447227
 08/12  10:00:00,57.7721552158,4.12339375887,15.3453695958,0.0,9.17985065927,26.9147,50.412846049,0.0,41.7485,8.66434604901
 08/12  11:00:00,63.703810109,4.12339375887,20.5248582883,0.0,9.17985065927,26.9147,50.4203337446,0.0,41.7485,8.67183374455
 08/12  12:00:00,66.3345770693,4.12339375887,23.7751360282,0.0,9.17985065927,26.9147,50.9964426979,0.0,41.7485,9.24794269794
 08/12  13:00:00,59.2138900586,4.12339375887,24.2317343215,0.0,9.17985065927,19.4245,41.4862811697,0.0,33.3988,8.08748116965
 08/12  14:00:00,58.534334421,4.12339375887,23.5540458264,0.0,9.17985065927,19.4245,32.5529110298,0.0,25.0491,7.50381102984
 08/12  15:00:00,58.4049811287,4.12339375887,23.4246483556,0.0,9.17985065927,19.4245,40.9034556003,0.0,33.3988,7.50465560033
 08/12  16:00:00,67.6793256635,4.12339375887,25.2370123541,0.0,9.17985065927,26.9147,56.4464439597,0.0,50.0982,6.34824395973
 08/12  17:00:00,68.0853153862,4.12339375887,25.6882197524,0.0,9.17985065927,26.9147,57.6031698547,0.0,50.0982,7.50496985469
 08/12  18:00:00,69.1195767138,4.12339375887,26.7166318654,0.0,9.17985065927,26.9147,59.9313332447,0.0,50.0982,9.8331332447
 08/12  19:00:00,58.1237999215,4.12339375887,22.9972745431,0.0,9.17985065927,19.4245,43.2313042258,0.0,33.3988,9.83250422582
 08/12  20:00:00,55.3582366066,4.12339375887,17.1168395935,0.0,9.17985065927,19.4245,42.6473826136,0.0,33.3988,9.24858261357
 08/12  21:00:00,52.9704691374,4.12339375887,13.8019611017,0.0,9.17985065927,19.4245,34.8810714908,0.0,25.0491,9.83197149084
 08/12  22:00:00,50.4818185853,4.12339375887,11.476823671,0.0,9.17985065927,19.4245,24.2041867977,0.0,16.6994,7.50478679768
 08/12  23:00:00,49.4657191525,4.12339375887,9.69439989386,0.0,9.17985065927,19.4245,14.1176534047,0.0,8.3497,5.76795340468
 08/12  24:00:00,28.8235901615,4.12339375887,5.75756799088,0.0,4.58992532963,8.1892,6.80268663363,0.0,3.33988,3.46280663363
 08/13  01:00:00,15.0996924692,0.0,0.0,0.0,1.52997510988,7.4902,3.93196692408,0.0,3.33988,0.592086924081
 08/13  02:00:00,15.1167737673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.11800964,0.0,0.0,0.0,1.52997510988,7.4902,3.93194698398,0.0,3.33988,0.592066983976
 08/13  04:00:00,15.3094893929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,25.4906433835,4.12339375887,2.30257971333,0.0,4.58992532963,8.1892,8.57541872474,0.205718724743,8.3497,0.02
 08/13  06:00:00,41.1829659566,4.12339375887,3.11830174065,0.0,9.17985065927,19.4245,20.1595401563,0.0,16.6994,3.46014015626
 08/13  07:00:00,49.3521855948,4.12339375887,7.03100115687,0.0,9.17985065927,26.9147,27.9357136431,0.0,25.0491,2.88661364307
 08/13  08:00:00,52.253688808,4.12339375887,9.90534565047,0.0,9.17985065927,26.9147,36.2861179871,0.0,33.3988,2.88731798706
 08/13  09:00:00,46.3879627308,4.12339375887,11.4772570699,0.0,9.17985065927,19.4245,27.9365536736,0.0,25.0491,2.88745367358
 08/13  10:00:00,59.2086192039,4.12339375887,16.7629440332,0.0,9.17985065927,26.9147,50.4203936391,0.0,41.7485,8.67189363913
 08/13  11:00:00,63.8243678459,4.12339375887,20.6424491379,0.0,9.17985065927,26.9147,50.9970019316,0.0,41.7485,9.24850193162
 08/13  12:00:00,67.9452045902,4.12339375887,25.3856816699,0.0,9.17985065927,26.9147,49.2536680998,0.0,41.7485,7.50516809984
 08/13  13:00:00,60.9159124701,4.12339375887,25.9335961881,0.0,9.17985065927,19.4245,40.9039705626,0.0,33.3988,7.50517056259
 08/13  14:00:00,59.9235346198,4.12339375887,24.9427035834,0.0,9.17985065927,19.4245,30.242208967,0.0,25.0491,5.19310896695
 08/13  15:00:00,59.484490237,4.12339375887,24.5040090796,0.0,9.17985065927,19.4245,39.1662659471,0.0,33.3988,5.7674659471
 08/13  16:00:00,68.9863987625,4.12339375887,26.5350629151,0.0,9.17985065927,26.9147,55.8667395415,0.0,50.0982,5.76853954148
 08/13  17:00:00,70.0175644294,4.12339375887,27.6188075096,0.0,9.17985065927,26.9147,57.0263460192,0.0,50.0982,6.92814601916
 08/13  18:00:00,70.1154876239,4.12339375887,27.7135444001,0.0,9.17985065927,26.9147,59.3461398241,0.0,50.0982,9.24793982412
 08/13  19:00:00,58.6117028671,4.12339375887,23.4802799502,0.0,9.17985065927,19.4245,42.6469492016,0.0,33.3988,9.24814920157
 08/13  20:00:00,57.4211065976,4.12339375887,19.148539533,0.0,9.17985065927,19.4245,40.9045505411,0.0,33.3988,7.5057505411
 08/13  21:00:00,53.1100691181,4.12339375887,13.9195157694,0.0,9.17985065927,19.4245,33.7200793583,0.0,25.0491,8.67097935829
 08/13  22:00:00,50.1583818948,4.12339375887,11.1381708552,0.0,9.17985065927,19.4245,24.2040882045,0.0,16.6994,7.50468820447
 08/13  23:00:00,49.4340294759,4.12339375887,9.65481350405,0.0,9.17985065927,19.4245,12.3862869007,0.0,8.3497,4.03658690068
 08/13  24:00:00,28.8766725919,4.12339375887,5.80913442432,0.0,4.58992532963,8.1892,7.95303873039,0.0,3.33988,4.61315873039
 08/14  01:00:00,15.1050631245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.1241003148,0.0,0.0,0.0,1.52997510988,7.4902,3.93192485793,0.0,3.33988,0.592044857933
 08/14  03:00:00,15.1069284861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2808655085,0.0,0.0,0.0,1.52997510988,7.4902,3.93195669036,0.0,3.33988,0.592076690361
 08/14  05:00:00,24.2456268655,4.12339375887,1.08132347656,0.0,4.58992532963,8.1892,8.56796333684,0.198263336845,8.3497,0.02
 08/14  06:00:00,41.1885379694,4.12339375887,2.08435049098,0.0,9.17985065927,19.4245,19.586226703,0.0,16.6994,2.88682670296
 08/14  07:00:00,48.3826791376,4.12339375887,6.07195661292,0.0,9.17985065927,26.9147,36.0454474867,0.0,25.0491,10.9963474867
 08/14  08:00:00,52.23112859,4.12339375887,9.88021641138,0.0,9.17985065927,26.9147,43.2317285283,0.0,33.3988,9.83292852825
 08/14  09:00:00,48.1111494786,4.12339375887,13.2059092667,0.0,9.17985065927,19.4245,33.138240121,0.0,25.0491,8.089140121
 08/14  10:00:00,60.3312716773,4.12339375887,17.9026954438,0.0,9.17985065927,26.9147,49.2542377103,0.0,41.7485,7.50573771031
 08/14  11:00:00,65.6794907713,4.12339375887,22.518215504,0.0,9.17985065927,26.9147,49.8360057969,0.0,41.7485,8.08750579691
 08/14  12:00:00,69.7146702163,4.12339375887,27.160233364,0.0,9.17985065927,26.9147,49.2536825554,0.0,41.7485,7.50518255538
 08/14  13:00:00,61.1238330199,4.12339375887,26.1400331448,0.0,9.17985065927,19.4245,39.7460322083,0.0,33.3988,6.34723220832
 08/14  14:00:00,57.1205434042,4.12339375887,22.1395608595,0.0,9.17985065927,19.4245,30.8172659679,0.0,25.0491,5.76816596788
 08/14  15:00:00,53.7552165267,4.12339375887,18.7878108241,0.0,9.17985065927,19.4245,39.1670274732,0.0,33.3988,5.76822747319
 08/14  16:00:00,56.6850753646,4.12339375887,14.3108591651,0.0,9.17985065927,26.9147,55.2917196709,0.0,50.0982,5.19351967088
 08/14  17:00:00,53.6627842926,4.12339375887,11.3689029734,0.0,9.17985065927,26.9147,57.6038936621,0.0,50.0982,7.50569366212
 08/14  18:00:00,54.6491173937,4.12339375887,12.4018066487,0.0,9.17985065927,26.9147,59.9314195435,0.0,50.0982,9.8332195435
 08/14  19:00:00,44.3294909121,4.12339375887,9.39419492643,0.0,9.17985065927,19.4245,44.3967189618,0.0,33.3988,10.9979189618
 08/14  20:00:00,45.5800372256,4.12339375887,7.49195972346,0.0,9.17985065927,19.4245,42.6466052242,0.0,33.3988,9.2478052242
 08/14  21:00:00,44.1200361002,4.12339375887,5.07390523619,0.0,9.17985065927,19.4245,34.8807848546,0.0,25.0491,9.83168485464
 08/14  22:00:00,42.8677795461,4.12339375887,3.95606489918,0.0,9.17985065927,19.4245,24.7870416638,0.0,16.6994,8.08764166382
 08/14  23:00:00,42.6945763552,4.12339375887,3.01769395284,0.0,9.17985065927,19.4245,13.537545934,0.0,8.3497,5.18784593396
 08/14  24:00:00,23.3304134863,4.12339375887,0.365343187317,0.0,4.58992532963,8.1892,6.81893256142,0.0162726833637,3.33988,3.46277987806
 08/15  01:00:00,15.0160654537,0.0,0.0,0.0,1.52997510988,7.4902,3.93196342433,0.0,3.33988,0.592083424332
 08/15  02:00:00,15.0376839443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.0453517871,0.0,0.0,0.0,1.52997510988,7.4902,3.93196930484,0.0,3.33988,0.592089304837
 08/15  04:00:00,15.8666298947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.8394085624,4.12339375887,0.0691255976377,0.0,4.58992532963,8.1892,8.60223681949,0.232536819488,8.3497,0.02
 08/15  06:00:00,39.9754840159,4.12339375887,0.607772320612,0.0,9.17985065927,19.4245,20.1597924659,0.0,16.6994,3.46039246587
 08/15  07:00:00,45.4319594374,4.12339375887,3.15812851372,0.0,9.17985065927,26.9147,35.4662558268,0.0,25.0491,10.4171558268
 08/15  08:00:00,45.9119437702,4.12339375887,3.63654067746,0.0,9.17985065927,26.9147,43.8084938705,0.0,33.3988,10.4096938705
 08/15  09:00:00,37.9281093592,4.12339375887,3.13201299456,0.0,9.17985065927,19.4245,33.1369088668,0.0,25.0491,8.08780886682
 08/15  10:00:00,46.6183493279,4.12339375887,4.3261178917,0.0,9.17985065927,26.9147,49.2542229361,0.0,41.7485,7.50572293612
 08/15  11:00:00,50.2380802157,4.12339375887,7.22095516976,0.0,9.17985065927,26.9147,49.835807119,0.0,41.7485,8.08730711896
 08/15  12:00:00,52.9121889459,4.12339375887,10.5261146191,0.0,9.17985065927,26.9147,49.2542189433,0.0,41.7485,7.50571894331
 08/15  13:00:00,45.5606140995,4.12339375887,10.6922154934,0.0,9.17985065927,19.4245,39.7470621545,0.0,33.3988,6.34826215449
 08/15  14:00:00,46.265705646,4.12339375887,11.3664965069,0.0,9.17985065927,19.4245,30.8167062402,0.0,25.0491,5.76760624016
 08/15  15:00:00,46.8309263858,4.12339375887,11.9168125435,0.0,9.17985065927,19.4245,38.5924808833,0.0,33.3988,5.19368088334
 08/15  16:00:00,55.7132513704,4.12339375887,13.3880949857,0.0,9.17985065927,26.9147,55.8667719968,0.0,50.0982,5.76857199677
 08/15  17:00:00,57.1259948419,4.12339375887,14.8058797761,0.0,9.17985065927,26.9147,57.6041400253,0.0,50.0982,7.50594002528
 08/15  18:00:00,57.3065511803,4.12339375887,15.0042605443,0.0,9.17985065927,26.9147,59.9295586243,0.0,50.0982,9.83135862435
 08/15  19:00:00,47.1859181896,4.12339375887,12.3892654519,0.0,9.17985065927,19.4245,44.3949390331,0.0,33.3988,10.9961390331
 08/15  20:00:00,47.1988555861,4.12339375887,9.25458913799,0.0,9.17985065927,19.4245,42.6465373583,0.0,33.3988,9.24773735832
 08/15  21:00:00,45.1000510643,4.12339375887,6.16999078003,0.0,9.17985065927,19.4245,34.8808948576,0.0,25.0491,9.83179485756
 08/15  22:00:00,42.6370137861,4.12339375887,3.72709342483,0.0,9.17985065927,19.4245,24.7862870828,0.0,16.6994,8.08688708278
 08/15  23:00:00,41.3176107573,4.12339375887,1.64916185033,0.0,9.17985065927,19.4245,12.9643839255,0.0,8.3497,4.61468392553
 08/15  24:00:00,22.9577892875,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.54325018143,0.166900912212,3.33988,4.03646926922
 08/16  01:00:00,14.990514758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.0093223276,0.0,0.0,0.0,1.52997510988,7.4902,3.93193093331,0.0,3.33988,0.59205093331
 08/16  03:00:00,15.0096027142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.1704928016,0.0,0.0,0.0,1.52997510988,7.4902,3.93193686914,0.0,3.33988,0.59205686914
 08/16  05:00:00,23.0147600301,4.12339375887,0.0,0.0,4.58992532963,8.1892,13.0358075371,4.66610753713,8.3497,0.02
 08/16  06:00:00,38.9629623198,4.12339375887,0.0312933422934,0.0,9.17985065927,19.4245,24.0491599183,4.46308314472,16.6994,2.8866767736
 08/16  07:00:00,42.2680728099,4.12339375887,0.0778389344962,0.0,9.17985065927,26.9147,36.0610886805,0.0155308456024,25.0491,10.9964578349
 08/16  08:00:00,43.6594164565,4.12339375887,1.40410199779,0.0,9.17985065927,26.9147,43.2321290109,0.0,33.3988,9.83332901094
 08/16  09:00:00,38.5455711767,4.12339375887,3.74174810055,0.0,9.17985065927,19.4245,33.7143117977,0.0,25.0491,8.66521179772
 08/16  10:00:00,49.3247869973,4.12339375887,6.98716719138,0.0,9.17985065927,26.9147,48.6790526588,0.0,41.7485,6.93055265884
 08/16  11:00:00,54.0176709594,4.12339375887,10.9199603382,0.0,9.17985065927,26.9147,50.4137956126,0.0,41.7485,8.66529561261
 08/16  12:00:00,57.0317255071,4.12339375887,14.5721127339,0.0,9.17985065927,26.9147,48.6780135196,0.0,41.7485,6.92951351963
 08/16  13:00:00,49.7685876959,4.12339375887,14.8438777268,0.0,9.17985065927,19.4245,40.3224448308,0.0,33.3988,6.92364483078
 08/16  14:00:00,48.9317859515,4.12339375887,13.9979092192,0.0,9.17985065927,19.4245,30.2420654172,0.0,25.0491,5.19296541719
 08/16  15:00:00,49.1883114371,4.12339375887,14.2423344949,0.0,9.17985065927,19.4245,39.1672716166,0.0,33.3988,5.76847161657
 08/16  16:00:00,58.4836706712,4.12339375887,16.0939401245,0.0,9.17985065927,26.9147,55.8655798558,0.0,50.0982,5.76737985582
 08/16  17:00:00,60.0201231793,4.12339375887,17.6524717922,0.0,9.17985065927,26.9147,57.026902644,0.0,50.0982,6.92870264398
 08/16  18:00:00,62.1023274077,4.12339375887,19.7329030814,0.0,9.17985065927,26.9147,60.508677746,0.0,50.0982,10.410477746
 08/16  19:00:00,52.7857858447,4.12339375887,17.7163547678,0.0,9.17985065927,19.4245,43.8180073608,0.0,33.3988,10.4192073608
 08/16  20:00:00,53.2118665853,4.12339375887,15.0227181944,0.0,9.17985065927,19.4245,42.6474964575,0.0,33.3988,9.24869645751
 08/16  21:00:00,49.8752420568,4.12339375887,10.7502520622,0.0,9.17985065927,19.4245,35.4582065101,0.0,25.0491,10.4091065101
 08/16  22:00:00,47.3610144875,4.12339375887,8.39034956556,0.0,9.17985065927,19.4245,24.7863620827,0.0,16.6994,8.08696208271
 08/16  23:00:00,45.7936078586,4.12339375887,6.07112444432,0.0,9.17985065927,19.4245,12.963534747,0.0,8.3497,4.61383474697
 08/16  24:00:00,26.3575996601,4.12339375887,3.32518362288,0.0,4.58992532963,8.1892,7.40899997296,0.0325960903002,3.33988,4.03652388266
 08/17  01:00:00,15.0662649234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.0779207279,0.0,0.0,0.0,1.52997510988,7.4902,3.93193265806,0.0,3.33988,0.592052658059
 08/17  03:00:00,15.0825809975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.2684400214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,23.4314012796,4.12339375887,0.281194325426,0.0,4.58992532963,8.1892,9.08180253747,0.14000947548,8.3497,0.592093061994
 08/17  06:00:00,39.9274658454,4.12339375887,0.840583782606,0.0,9.17985065927,19.4245,19.5863686296,0.0,16.6994,2.88696862963
 08/17  07:00:00,47.4656138733,4.12339375887,5.16594445766,0.0,9.17985065927,26.9147,36.0452676045,0.0,25.0491,10.9961676045
 08/17  08:00:00,50.8340959443,4.12339375887,8.50502701338,0.0,9.17985065927,26.9147,43.231369083,0.0,33.3988,9.83256908299
 08/17  09:00:00,45.5776795011,4.12339375887,10.7072534125,0.0,9.17985065927,19.4245,33.137677891,0.0,25.0491,8.08857789103
 08/17  10:00:00,56.8364710553,4.12339375887,14.4451407841,0.0,9.17985065927,26.9147,49.2544941838,0.0,41.7485,7.50599418385
 08/17  11:00:00,63.4384914156,4.12339375887,20.2991534732,0.0,9.17985065927,26.9147,49.8374078252,0.0,41.7485,8.0889078252
