Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  12:00:00,68.2807387788,4.12339375887,25.7516760209,0.0,9.17985065927,26.9147,49.2539185431,0.0,41.7485,7.50541854311
 08/17  13:00:00,60.6823934186,4.12339375887,25.7034317386,0.0,9.17985065927,19.4245,39.746879812,0.0,33.3988,6.34807981201
 08/17  14:00:00,60.674619554,4.12339375887,25.6907300019,0.0,9.17985065927,19.4245,30.8171798424,0.0,25.0491,5.7680798424
 08/17  15:00:00,61.0964486532,4.12339375887,26.1126899627,0.0,9.17985065927,19.4245,39.1665809,0.0,33.3988,5.76778089998
 08/17  16:00:00,71.821847387,4.12339375887,29.3478823588,0.0,9.17985065927,26.9147,55.4439381206,0.0,50.0982,5.34573812056
 08/17  17:00:00,73.9870204148,4.12339375887,31.519870957,0.0,9.17985065927,26.9147,57.4500848951,0.0,50.0982,7.35188489515
 08/17  18:00:00,73.3556605733,4.12339375887,30.9278800932,0.0,9.17985065927,26.9147,60.508763084,0.0,50.0982,10.410563084
 08/17  19:00:00,64.2820850654,4.12339375887,29.1374968685,0.0,9.17985065927,19.4245,43.8169565196,0.0,33.3988,10.4181565196
 08/17  20:00:00,58.6037853621,4.12339375887,20.374585999,0.0,9.17985065927,19.4245,42.6475513043,0.0,33.3988,9.2487513043
 08/17  21:00:00,52.4222339134,4.12339375887,13.2926927179,0.0,9.17985065927,19.4245,35.4597609359,0.0,25.0491,10.4106609359
 08/17  22:00:00,50.4388053791,4.12339375887,11.4502380733,0.0,9.17985065927,19.4245,24.7868257885,0.0,16.6994,8.08742578853
 08/17  23:00:00,48.7459388534,4.12339375887,8.99979563672,0.0,9.17985065927,19.4245,12.9634955031,0.0,8.3497,4.61379550313
 08/17  24:00:00,27.6365083842,4.12339375887,4.59018615371,0.0,4.58992532963,8.1892,7.39416335137,0.017548839529,3.33988,4.03673451184
 08/18  01:00:00,15.1017562392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.1193412841,0.0,0.0,0.0,1.52997510988,7.4902,3.93195585658,0.0,3.33988,0.592075856579
 08/18  03:00:00,15.1188344467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.9655044725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,26.4016890442,4.12339375887,2.54638858659,0.0,4.58992532963,8.1892,9.1332494229,0.19145904298,8.3497,0.592090379918
 08/18  06:00:00,43.2515358809,4.12339375887,3.8084612839,0.0,9.17985065927,19.4245,19.5864637292,0.0,16.6994,2.88706372918
 08/18  07:00:00,50.8414483184,4.12339375887,8.52040147082,0.0,9.17985065927,26.9147,36.0451451516,0.0,25.0491,10.9960451516
 08/18  08:00:00,54.5817237528,4.12339375887,12.2314970577,0.0,9.17985065927,26.9147,43.2323931737,0.0,33.3988,9.83359317368
 08/18  09:00:00,49.6645235343,4.12339375887,14.7709669106,0.0,9.17985065927,19.4245,33.1375039473,0.0,25.0491,8.08840394732
 08/18  10:00:00,60.4749896255,4.12339375887,18.0607370866,0.0,9.17985065927,26.9147,49.2541708603,0.0,41.7485,7.50567086031
 08/18  11:00:00,67.4949769548,4.12339375887,24.3242378607,0.0,9.17985065927,26.9147,50.3499116574,0.0,41.7485,8.60141165741
 08/18  12:00:00,71.1083797035,4.12339375887,28.5494640396,0.0,9.17985065927,26.9147,48.7420467778,0.0,41.7485,6.9935467778
 08/18  13:00:00,63.9250434144,4.12339375887,28.9408330069,0.0,9.17985065927,19.4245,40.3227328779,0.0,33.3988,6.92393287787
 08/18  14:00:00,64.0191226673,4.12339375887,29.0348795368,0.0,9.17985065927,19.4245,30.24210128,0.0,25.0491,5.19300128005
 08/18  15:00:00,63.6501890288,4.12339375887,28.6662714021,0.0,9.17985065927,19.4245,39.1673739467,0.0,33.3988,5.76857394666
 08/18  16:00:00,72.7810341266,4.12339375887,30.3069163497,0.0,9.17985065927,26.9147,55.8664414138,0.0,50.0982,5.76824141385
 08/18  17:00:00,74.1888243773,4.12339375887,31.7149166319,0.0,9.17985065927,26.9147,57.0263682337,0.0,50.0982,6.92816823372
 08/18  18:00:00,73.706886526,4.12339375887,31.2657549552,0.0,9.17985065927,26.9147,60.5082257825,0.0,50.0982,10.4100257825
 08/18  19:00:00,63.8440271247,4.12339375887,28.9196692148,0.0,9.17985065927,19.4245,44.3955423103,0.0,33.3988,10.9967423103
 08/18  20:00:00,63.5104668531,4.12339375887,25.4193440453,0.0,9.17985065927,19.4245,42.0707358117,0.0,33.3988,8.67193581173
 08/18  21:00:00,58.8716594246,4.12339375887,19.8042292101,0.0,9.17985065927,19.4245,35.4591179992,0.0,25.0491,10.4100179992
 08/18  22:00:00,54.9820890682,4.12339375887,15.9358839408,0.0,9.17985065927,19.4245,24.7871207546,0.0,16.6994,8.08772075462
 08/18  23:00:00,52.2559148511,4.12339375887,12.4645455188,0.0,9.17985065927,19.4245,12.9642758733,0.0,8.3497,4.61457587329
 08/18  24:00:00,31.4581531538,4.12339375887,8.36459247152,0.0,4.58992532963,8.1892,7.37629675311,0.0,3.33988,4.03641675311
 08/19  01:00:00,15.1365227607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.1636018434,0.0,0.0,0.0,1.52997510988,7.4902,3.93197515909,0.0,3.33988,0.592095159088
 08/19  03:00:00,15.1756759539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.3809837741,0.0,0.0,0.0,1.52997510988,7.4902,3.93192931551,0.0,3.33988,0.592049315513
 08/19  05:00:00,29.2878726875,4.12339375887,6.03587586103,0.0,4.58992532963,8.1892,8.57570458405,0.206004584049,8.3497,0.02
 08/19  06:00:00,45.6833571519,4.12339375887,6.51488649787,0.0,9.17985065927,19.4245,19.5863718243,0.0,16.6994,2.88697182425
 08/19  07:00:00,54.3903000857,4.12339375887,12.0381017218,0.0,9.17985065927,26.9147,27.9359855961,0.0,25.0491,2.88688559608
 08/19  08:00:00,56.7514921216,4.12339375887,14.3800114291,0.0,9.17985065927,26.9147,36.2858838324,0.0,33.3988,2.88708383238
 08/19  09:00:00,50.6546895442,4.12339375887,15.7367737857,0.0,9.17985065927,19.4245,34.2971298061,0.0,25.0491,9.24802980612
 08/19  10:00:00,60.7968430062,4.12339375887,18.3539112804,0.0,9.17985065927,26.9147,49.8366330885,0.0,41.7485,8.0881330885
 08/19  11:00:00,64.7396515183,4.12339375887,21.570733768,0.0,9.17985065927,26.9147,50.9972958103,0.0,41.7485,9.24879581027
 08/19  12:00:00,65.8311156844,4.12339375887,23.2786989708,0.0,9.17985065927,26.9147,50.9972512926,0.0,41.7485,9.24875129256
 08/19  13:00:00,57.6138991361,4.12339375887,22.6308464504,0.0,9.17985065927,19.4245,41.4864984439,0.0,33.3988,8.08769844387
 08/19  14:00:00,57.817950789,4.12339375887,22.8347300058,0.0,9.17985065927,19.4245,32.5545562294,0.0,25.0491,7.5054562294
 08/19  15:00:00,62.1529307434,4.12339375887,27.1695356047,0.0,9.17985065927,19.4245,40.9035089292,0.0,33.3988,7.50470892923
 08/19  16:00:00,71.8557280374,4.12339375887,29.3818622942,0.0,9.17985065927,26.9147,56.4457615843,0.0,50.0982,6.34756158426
 08/19  17:00:00,72.0099054873,4.12339375887,29.545892677,0.0,9.17985065927,26.9147,57.6034967809,0.0,50.0982,7.5052967809
 08/19  18:00:00,73.3164892839,4.12339375887,30.8979971972,0.0,9.17985065927,26.9147,59.9317695963,0.0,50.0982,9.83356959631
 08/19  19:00:00,63.8814055446,4.12339375887,28.7385999878,0.0,9.17985065927,19.4245,43.8091822752,0.0,33.3988,10.4103822752
 08/19  20:00:00,62.4140132794,4.12339375887,24.1164040738,0.0,9.17985065927,19.4245,42.644254755,0.0,33.3988,9.24545475499
 08/19  21:00:00,60.4589847977,4.12339375887,21.2269866578,0.0,9.17985065927,19.4245,34.8823211332,0.0,25.0491,9.8332211332
 08/19  22:00:00,57.5581778021,4.12339375887,18.488481552,0.0,9.17985065927,19.4245,24.2032836421,0.0,16.6994,7.50388364211
 08/19  23:00:00,53.902646006,4.12339375887,14.1257529081,0.0,9.17985065927,19.4245,13.5430275409,0.0,8.3497,5.19332754092
 08/19  24:00:00,30.5374366257,4.12339375887,7.45693423082,0.0,4.58992532963,8.1892,7.37749404113,0.0,3.33988,4.03761404113
 08/20  01:00:00,15.1308775115,0.0,0.0,0.0,1.52997510988,7.4902,3.93193622422,0.0,3.33988,0.592056224223
 08/20  02:00:00,15.1488109233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.1634596776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.3673208258,0.0,0.0,0.0,1.52997510988,7.4902,3.93194215282,0.0,3.33988,0.592062152822
 08/20  05:00:00,27.8373989863,4.12339375887,4.60528446818,0.0,4.58992532963,8.1892,8.55605082372,0.186350823724,8.3497,0.02
 08/20  06:00:00,44.8689350329,4.12339375887,5.71227945587,0.0,9.17985065927,19.4245,19.5858977317,0.0,16.6994,2.88649773174
 08/20  07:00:00,52.7817594173,4.12339375887,10.4444834477,0.0,9.17985065927,26.9147,28.509247019,0.0,25.0491,3.46014701899
 08/20  08:00:00,54.1398473526,4.12339375887,11.7960679785,0.0,9.17985065927,26.9147,36.2860005487,0.0,33.3988,2.8872005487
 08/20  09:00:00,45.202234767,4.12339375887,10.3334738991,0.0,9.17985065927,19.4245,27.9366069846,0.0,25.0491,2.88750698463
 08/20  10:00:00,56.375346327,4.12339375887,14.0009959194,0.0,9.17985065927,26.9147,50.9969863356,0.0,41.7485,9.24848633558
 08/20  11:00:00,60.3399851785,4.12339375887,17.2273256503,0.0,9.17985065927,26.9147,50.4207343982,0.0,41.7485,8.67223439823
 08/20  12:00:00,61.7214175535,4.12339375887,19.235746229,0.0,9.17985065927,26.9147,49.2532346038,0.0,41.7485,7.50473460378
 08/20  13:00:00,51.4657142663,4.12339375887,16.5560181693,0.0,9.17985065927,19.4245,40.9035745213,0.0,33.3988,7.50477452133
 08/20  14:00:00,48.4253633303,4.12339375887,13.5264183082,0.0,9.17985065927,19.4245,30.8176894041,0.0,25.0491,5.76858940407
 08/20  15:00:00,48.0932575767,4.12339375887,13.1880578431,0.0,9.17985065927,19.4245,38.5915204811,0.0,33.3988,5.19272048112
 08/20  16:00:00,58.8913633275,4.12339375887,16.4852486792,0.0,9.17985065927,26.9147,55.866522173,0.0,50.0982,5.76832217296
 08/20  17:00:00,60.3169531036,4.12339375887,17.912404413,0.0,9.17985065927,26.9147,57.6035525686,0.0,50.0982,7.50535256862
 08/20  18:00:00,60.8910627094,4.12339375887,18.5395833162,0.0,9.17985065927,26.9147,59.3458371926,0.0,50.0982,9.24763719263
 08/20  19:00:00,51.0350006152,4.12339375887,16.0026043656,0.0,9.17985065927,19.4245,42.6441814915,0.0,33.3988,9.2453814915
 08/20  20:00:00,51.8812523243,4.12339375887,13.7083053986,0.0,9.17985065927,19.4245,40.3288910721,0.0,33.3988,6.93009107214
 08/20  21:00:00,48.4819990422,4.12339375887,9.36932074161,0.0,9.17985065927,19.4245,34.2975101525,0.0,25.0491,9.2484101525
 08/20  22:00:00,44.8593812053,4.12339375887,5.91146680746,0.0,9.17985065927,19.4245,24.2041596667,0.0,16.6994,7.50475966666
 08/20  23:00:00,43.7297465875,4.12339375887,4.03157480731,0.0,9.17985065927,19.4245,12.3864205689,0.0,8.3497,4.03672056888
 08/20  24:00:00,23.1006130289,4.12339375887,0.127873251884,0.0,4.58992532963,8.1892,8.05607667762,0.102244577161,3.33988,4.61395210046
 08/21  01:00:00,15.0119075395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.030602736,0.0,0.0,0.0,1.52997510988,7.4902,3.93196314079,0.0,3.33988,0.592083140788
 08/21  03:00:00,15.0439018406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.2189282669,0.0,0.0,0.0,1.52997510988,7.4902,3.93196904426,0.0,3.33988,0.592089044258
 08/21  05:00:00,23.1485684571,4.12339375887,0.0564152094255,0.0,4.58992532963,8.1892,8.59305331265,0.223353312653,8.3497,0.02
 08/21  06:00:00,39.0884556265,4.12339375887,0.0461506385189,0.0,9.17985065927,19.4245,19.5862936182,0.0,16.6994,2.88689361822
 08/21  07:00:00,44.5659844922,4.12339375887,2.29662460098,0.0,9.17985065927,26.9147,36.0462717644,0.0,25.0491,10.9971717644
 08/21  08:00:00,47.9074890003,4.12339375887,5.60543960465,0.0,9.17985065927,26.9147,43.810625461,0.0,33.3988,10.411825461
 08/21  09:00:00,42.1062621321,4.12339375887,7.26029772625,0.0,9.17985065927,19.4245,33.1379276323,0.0,25.0491,8.08882763235
 08/21  10:00:00,51.4145407883,4.12339375887,9.05286450371,0.0,9.17985065927,26.9147,49.2548501267,0.0,41.7485,7.50635012668
 08/21  11:00:00,54.7289463411,4.12339375887,11.6362688897,0.0,9.17985065927,26.9147,49.8370058377,0.0,41.7485,8.08850583771
 08/21  12:00:00,57.1375216828,4.12339375887,14.6737353644,0.0,9.17985065927,26.9147,49.254275766,0.0,41.7485,7.50577576595
 08/21  13:00:00,49.3626112957,4.12339375887,14.4470918121,0.0,9.17985065927,19.4245,39.7476252339,0.0,33.3988,6.34882523389
 08/21  14:00:00,48.0185420996,4.12339375887,13.095467342,0.0,9.17985065927,19.4245,30.8175319446,0.0,25.0491,5.76843194462
 08/21  15:00:00,48.1106020342,4.12339375887,13.1789526143,0.0,9.17985065927,19.4245,39.1666413482,0.0,33.3988,5.76784134819
 08/21  16:00:00,58.6401413478,4.12339375887,16.2360418447,0.0,9.17985065927,26.9147,55.2910166636,0.0,50.0982,5.1928166636
 08/21  17:00:00,60.7777381173,4.12339375887,18.4040255474,0.0,9.17985065927,26.9147,57.6038642738,0.0,50.0982,7.50566427377
 08/21  18:00:00,62.1451528037,4.12339375887,19.7781230137,0.0,9.17985065927,26.9147,60.5082792585,0.0,50.0982,10.4100792585
 08/21  19:00:00,51.0503394675,4.12339375887,15.9977884209,0.0,9.17985065927,19.4245,43.8183580552,0.0,33.3988,10.4195580552
 08/21  20:00:00,51.4614311261,4.12339375887,13.2683183655,0.0,9.17985065927,19.4245,42.6480308907,0.0,33.3988,9.24923089072
 08/21  21:00:00,48.4623924251,4.12339375887,9.34587057663,0.0,9.17985065927,19.4245,35.4595271897,0.0,25.0491,10.4104271897
 08/21  22:00:00,45.652647609,4.12339375887,6.69984722149,0.0,9.17985065927,19.4245,24.7876411222,0.0,16.6994,8.08824112217
 08/21  23:00:00,44.0880904147,4.12339375887,4.39153339138,0.0,9.17985065927,19.4245,12.9645792279,0.0,8.3497,4.61487922791
 08/21  24:00:00,24.1436283999,4.12339375887,1.1532511687,0.0,4.58992532963,8.1892,7.39507989302,0.0183656303526,3.33988,4.03683426267
 08/22  01:00:00,15.0287808723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  02:00:00,15.0428304091,0.0,0.0,0.0,1.52997510988,7.4902,3.93194830466,0.0,3.33988,0.592068304658
 08/22  03:00:00,15.0467482587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,15.8180805529,0.0,0.0,0.0,1.52997510988,7.4902,3.93195421403,0.0,3.33988,0.592074214035
 08/22  05:00:00,23.7516230436,4.12339375887,0.0684012403861,0.0,4.58992532963,8.1892,8.61981688719,0.250116887191,8.3497,0.02
 08/22  06:00:00,39.3485230371,4.12339375887,0.0422038310155,0.0,9.17985065927,19.4245,19.5862320862,0.0,16.6994,2.88683208616
 08/22  07:00:00,43.9725251158,4.12339375887,1.71369875536,0.0,9.17985065927,26.9147,36.0458873577,0.0,25.0491,10.9967873577
 08/22  08:00:00,46.9247101332,4.12339375887,4.6353979367,0.0,9.17985065927,26.9147,43.8092225637,0.0,33.3988,10.4104225637
 08/22  09:00:00,41.010128038,4.12339375887,6.18012051661,0.0,9.17985065927,19.4245,33.1381901068,0.0,25.0491,8.08909010676
 08/22  10:00:00,52.0279492248,4.12339375887,9.66248143493,0.0,9.17985065927,26.9147,49.254965107,0.0,41.7485,7.506465107
 08/22  11:00:00,57.8826472841,4.12339375887,14.7503794933,0.0,9.17985065927,26.9147,49.8373255612,0.0,41.7485,8.08882556117
 08/22  12:00:00,60.5129201689,4.12339375887,18.0056883176,0.0,9.17985065927,26.9147,49.2540590623,0.0,41.7485,7.50555906232
 08/22  13:00:00,51.6314432113,4.12339375887,16.6881682926,0.0,9.17985065927,19.4245,39.7472753079,0.0,33.3988,6.34847530786
 08/22  14:00:00,51.0855871337,4.12339375887,16.1311554571,0.0,9.17985065927,19.4245,30.817203672,0.0,25.0491,5.76810367198
 08/22  15:00:00,52.033253923,4.12339375887,17.0660003557,0.0,9.17985065927,19.4245,39.1672765373,0.0,33.3988,5.76847653734
 08/22  16:00:00,62.4247240282,4.12339375887,20.0047300546,0.0,9.17985065927,26.9147,55.2910000241,0.0,50.0982,5.19280002415
 08/22  17:00:00,63.8248235549,4.12339375887,21.4351664183,0.0,9.17985065927,26.9147,57.6040651257,0.0,50.0982,7.50586512568
 08/22  18:00:00,64.1891809446,4.12339375887,21.8067722912,0.0,9.17985065927,26.9147,60.508884353,0.0,50.0982,10.410684353
 08/22  19:00:00,53.2949862209,4.12339375887,18.4241777395,0.0,9.17985065927,19.4245,44.3960865013,0.0,33.3988,10.9972865013
 08/22  20:00:00,53.849562608,4.12339375887,14.7741160218,0.0,9.17985065927,19.4245,42.6469578269,0.0,33.3988,9.24815782691
 08/22  21:00:00,50.0478318193,4.12339375887,11.0512984922,0.0,9.17985065927,19.4245,34.8815694561,0.0,25.0491,9.83246945613
 08/22  22:00:00,48.1204521739,4.12339375887,9.13425198537,0.0,9.17985065927,19.4245,24.7874470136,0.0,16.6994,8.08804701355
 08/22  23:00:00,46.9517299601,4.12339375887,7.2073580832,0.0,9.17985065927,19.4245,12.9653859387,0.0,8.3497,4.61568593869
 08/22  24:00:00,26.8951085885,4.12339375887,3.85923418689,0.0,4.58992532963,8.1892,7.39175214461,0.0145661140066,3.33988,4.0373060306
 08/23  01:00:00,15.0700367058,0.0,0.0,0.0,1.52997510988,7.4902,3.93196541742,0.0,3.33988,0.592085417423
 08/23  02:00:00,15.0806832187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.0827661199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.2692409721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197131486,0.0,3.33988,0.592091314859
 08/23  05:00:00,23.8718090189,4.12339375887,0.714428709816,0.0,4.58992532963,8.1892,8.51528594516,0.145585945162,8.3497,0.02
 08/23  06:00:00,41.2308847181,4.12339375887,2.12644570995,0.0,9.17985065927,19.4245,19.5861843281,0.0,16.6994,2.88678432808
 08/23  07:00:00,47.8649914794,4.12339375887,5.55764347647,0.0,9.17985065927,26.9147,36.0473752495,0.0,25.0491,10.9982752495
 08/23  08:00:00,50.517583705,4.12339375887,8.18908929324,0.0,9.17985065927,26.9147,43.8090629579,0.0,33.3988,10.4102629579
 08/23  09:00:00,44.0711919548,4.12339375887,9.21581514439,0.0,9.17985065927,19.4245,33.1374911508,0.0,25.0491,8.08839115079
 08/23  10:00:00,54.3740237451,4.12339375887,12.0062905578,0.0,9.17985065927,26.9147,49.2549522011,0.0,41.7485,7.50645220108
 08/23  11:00:00,62.0697314973,4.12339375887,18.9383991196,0.0,9.17985065927,26.9147,49.8377108082,0.0,41.7485,8.0892108082
 08/23  12:00:00,68.1474876165,4.12339375887,25.6206625971,0.0,9.17985065927,26.9147,49.2550347243,0.0,41.7485,7.5065347243
 08/23  13:00:00,60.8241289964,4.12339375887,25.8436465628,0.0,9.17985065927,19.4245,40.3218710862,0.0,33.3988,6.92307108622
 08/23  14:00:00,59.1507518918,4.12339375887,24.1671113067,0.0,9.17985065927,19.4245,30.2425579281,0.0,25.0491,5.19345792805
 08/23  15:00:00,57.4937141667,4.12339375887,22.5101405575,0.0,9.17985065927,19.4245,39.1668939433,0.0,33.3988,5.76809394331
 08/23  16:00:00,67.152662585,4.12339375887,24.6790007676,0.0,9.17985065927,26.9147,55.8660269983,0.0,50.0982,5.76782699833
 08/23  17:00:00,69.9462511095,4.12339375887,27.4958170325,0.0,9.17985065927,26.9147,57.6036178407,0.0,50.0982,7.50541784065
 08/23  18:00:00,71.3237315426,4.12339375887,28.9125522719,0.0,9.17985065927,26.9147,59.9316964114,0.0,50.0982,9.83349641139
 08/23  19:00:00,59.4405978204,4.12339375887,24.3063254217,0.0,9.17985065927,19.4245,44.3965857808,0.0,33.3988,10.9977857808
 08/23  20:00:00,60.3180654301,4.12339375887,20.9892199272,0.0,9.17985065927,19.4245,42.648029311,0.0,33.3988,9.24922931101
 08/23  21:00:00,56.2767189642,4.12339375887,17.0755992003,0.0,9.17985065927,19.4245,34.8821859248,0.0,25.0491,9.83308592482
 08/23  22:00:00,53.70463754,4.12339375887,14.6647774346,0.0,9.17985065927,19.4245,25.3636045543,0.0,16.6994,8.6642045543
 08/23  23:00:00,51.7971254811,4.12339375887,12.0007612713,0.0,9.17985065927,19.4245,12.9636795391,0.0,8.3497,4.61397953913
 08/23  24:00:00,30.8529073683,4.12339375887,7.7624429226,0.0,4.58992532963,8.1892,7.37651859803,0.0,3.33988,4.03663859803
 08/24  01:00:00,15.1390931041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.1577573097,0.0,0.0,0.0,1.52997510988,7.4902,3.93196901914,0.0,3.33988,0.59208901914
 08/24  03:00:00,15.1608110087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.3577597572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  05:00:00,28.7812200855,4.12339375887,5.54281576949,0.0,4.58992532963,8.1892,9.16130784925,0.219512953621,8.3497,0.592094895631
 08/24  06:00:00,45.0881589512,4.12339375887,5.92649856853,0.0,9.17985065927,19.4245,19.5858402421,0.0,16.6994,2.88644024208
 08/24  07:00:00,52.3307267285,4.12339375887,9.99148594862,0.0,9.17985065927,26.9147,36.0452557729,0.0,25.0491,10.9961557729
 08/24  08:00:00,55.1600013074,4.12339375887,12.7986618818,0.0,9.17985065927,26.9147,43.8082522207,0.0,33.3988,10.4094522207
 08/24  09:00:00,48.5584671062,4.12339375887,13.6666504529,0.0,9.17985065927,19.4245,33.1375030369,0.0,25.0491,8.08840303689
 08/24  10:00:00,59.5468171214,4.12339375887,17.1311847464,0.0,9.17985065927,26.9147,49.2546654656,0.0,41.7485,7.50616546556
 08/24  11:00:00,65.2128392713,4.12339375887,22.058609792,0.0,9.17985065927,26.9147,49.8368588207,0.0,41.7485,8.08835882066
 08/24  12:00:00,69.5810982302,4.12339375887,27.0343295002,0.0,9.17985065927,26.9147,49.2551667622,0.0,41.7485,7.5066667622
 08/24  13:00:00,60.1452087291,4.12339375887,25.1610580841,0.0,9.17985065927,19.4245,39.7476345528,0.0,33.3988,6.34883455285
 08/24  14:00:00,57.9136483598,4.12339375887,22.9306554074,0.0,9.17985065927,19.4245,30.8171668989,0.0,25.0491,5.76806689885
 08/24  15:00:00,56.6441706116,4.12339375887,21.6614745698,0.0,9.17985065927,19.4245,39.1669293412,0.0,33.3988,5.76812934116
 08/24  16:00:00,67.3841197249,4.12339375887,24.9112889505,0.0,9.17985065927,26.9147,55.8665929355,0.0,50.0982,5.76839293552
 08/24  17:00:00,70.3020685618,4.12339375887,27.8362466816,0.0,9.17985065927,26.9147,57.0274395163,0.0,50.0982,6.92923951632
 08/24  18:00:00,71.1334972576,4.12339375887,28.7234143809,0.0,9.17985065927,26.9147,60.5097628273,0.0,50.0982,10.4115628273
 08/24  19:00:00,58.896947178,4.12339375887,23.7672484324,0.0,9.17985065927,19.4245,44.396811279,0.0,33.3988,10.998011279
 08/24  20:00:00,60.04398374,4.12339375887,20.7186369767,0.0,9.17985065927,19.4245,42.646528786,0.0,33.3988,9.24772878598
 08/24  21:00:00,55.0409895907,4.12339375887,15.8472361252,0.0,9.17985065927,19.4245,34.8828824797,0.0,25.0491,9.83378247969
 08/24  22:00:00,52.2103548685,4.12339375887,13.1811162378,0.0,9.17985065927,19.4245,25.3632741704,0.0,16.6994,8.66387417042
 08/24  23:00:00,50.0787787746,4.12339375887,10.3048367984,0.0,9.17985065927,19.4245,12.9632489515,0.0,8.3497,4.61354895153
 08/24  24:00:00,29.0655272106,4.12339375887,5.99630394169,0.0,4.58992532963,8.1892,7.37656793566,0.0,3.33988,4.03668793566
 08/25  01:00:00,15.1128632859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.1359289338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,15.144125502,0.0,0.0,0.0,1.52997510988,7.4902,3.93197239429,0.0,3.33988,0.592092394286
 08/25  04:00:00,16.0339694432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,28.8265492275,4.12339375887,4.90323541968,0.0,4.58992532963,8.1892,9.15490298915,0.213121929239,8.3497,0.592081059914
 08/25  06:00:00,45.0578935333,4.12339375887,5.57802724199,0.0,9.17985065927,19.4245,19.5865144409,0.0,16.6994,2.88711444093
 08/25  07:00:00,50.9822796669,4.12339375887,8.64161057324,0.0,9.17985065927,26.9147,36.0465271485,0.0,25.0491,10.9974271485
 08/25  08:00:00,53.9714597841,4.12339375887,11.6022057592,0.0,9.17985065927,26.9147,43.2326301195,0.0,33.3988,9.83383011947
 08/25  09:00:00,48.0062292736,4.12339375887,13.0958472177,0.0,9.17985065927,19.4245,33.7146932845,0.0,25.0491,8.66559328455
 08/25  10:00:00,58.52466466,4.12339375887,16.0881935374,0.0,9.17985065927,26.9147,49.2551388517,0.0,41.7485,7.5066388517
 08/25  11:00:00,64.7564122208,4.12339375887,21.5744935135,0.0,9.17985065927,26.9147,49.8379351534,0.0,41.7485,8.08943515339
 08/25  12:00:00,68.0080723014,4.12339375887,25.4494971975,0.0,9.17985065927,26.9147,49.2547853831,0.0,41.7485,7.5062853831
 08/25  13:00:00,60.5687574186,4.12339375887,25.5866760981,0.0,9.17985065927,19.4245,39.7476503928,0.0,33.3988,6.3488503928
 08/25  14:00:00,59.8969768934,4.12339375887,24.9164229224,0.0,9.17985065927,19.4245,30.8173441866,0.0,25.0491,5.76824418665
 08/25  15:00:00,59.7565014453,4.12339375887,24.7770853825,0.0,9.17985065927,19.4245,39.1667437031,0.0,33.3988,5.76794370306
 08/25  16:00:00,69.5537593587,4.12339375887,27.114440008,0.0,9.17985065927,26.9147,55.8666106025,0.0,50.0982,5.76841060246
 08/25  17:00:00,71.2765237752,4.12339375887,28.8841677791,0.0,9.17985065927,26.9147,57.6037722451,0.0,50.0982,7.50557224512
 08/25  18:00:00,71.0607754773,4.12339375887,28.6620331781,0.0,9.17985065927,26.9147,59.9327379197,0.0,50.0982,9.83453791971
 08/25  19:00:00,57.9576683615,4.12339375887,23.0473408205,0.0,9.17985065927,19.4245,44.3961907287,0.0,33.3988,10.9973907287
 08/25  20:00:00,58.4144861136,4.12339375887,19.2881909258,0.0,9.17985065927,19.4245,42.6476336155,0.0,33.3988,9.24883361551
 08/25  21:00:00,54.8070222002,4.12339375887,15.7593520797,0.0,9.17985065927,19.4245,34.8946896356,0.0,25.0491,9.8455896356
 08/25  22:00:00,52.6963319632,4.12339375887,13.6612169876,0.0,9.17985065927,19.4245,25.3521801475,0.0,16.6994,8.65278014754
 08/25  23:00:00,51.1275921721,4.12339375887,11.3337962464,0.0,9.17985065927,19.4245,12.9640844692,0.0,8.3497,4.61438446921
 08/25  24:00:00,29.4471112587,4.12339375887,6.37082807261,0.0,4.58992532963,8.1892,7.376923815,0.0,3.33988,4.037043815
 08/26  01:00:00,15.1045206521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.1203135586,0.0,0.0,0.0,1.52997510988,7.4902,3.93197266114,0.0,3.33988,0.59209266114
 08/26  03:00:00,15.1201328148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.3111938747,0.0,0.0,0.0,1.52997510988,7.4902,3.93192681887,0.0,3.33988,0.592046818865
 08/26  05:00:00,25.7789082857,4.12339375887,2.58601935345,0.0,4.58992532963,8.1892,8.57750570341,0.207805703406,8.3497,0.02
 08/26  06:00:00,42.3731288878,4.12339375887,3.24902619592,0.0,9.17985065927,19.4245,19.586153032,0.0,16.6994,2.88675303196
 08/26  07:00:00,49.8116595294,4.12339375887,7.48547995045,0.0,9.17985065927,26.9147,27.9363015575,0.0,25.0491,2.88720155746
 08/26  08:00:00,53.7952371797,4.12339375887,11.4248778766,0.0,9.17985065927,26.9147,36.2862118636,0.0,33.3988,2.88741186364
 08/26  09:00:00,48.3948386247,4.12339375887,13.4731615163,0.0,9.17985065927,19.4245,34.2987925056,0.0,25.0491,9.24969250557
 08/26  10:00:00,58.2785990481,4.12339375887,15.8421737381,0.0,9.17985065927,26.9147,50.413380631,0.0,41.7485,8.66488063099
 08/26  11:00:00,65.3444698984,4.12339375887,22.1625511904,0.0,9.17985065927,26.9147,50.9981452421,0.0,41.7485,9.24964524205
 08/26  12:00:00,69.4458658965,4.12339375887,26.9067043041,0.0,9.17985065927,26.9147,50.9975098875,0.0,41.7485,9.24900988751
 08/26  13:00:00,64.3599793,4.12339375887,29.4011725728,0.0,9.17985065927,19.4245,41.4875269483,0.0,33.3988,8.08872694827
 08/26  14:00:00,62.8936712636,4.12339375887,27.9248858381,0.0,9.17985065927,19.4245,32.554538934,0.0,25.0491,7.50543893399
 08/26  15:00:00,62.8424042467,4.12339375887,27.8597515851,0.0,9.17985065927,19.4245,40.904286811,0.0,33.3988,7.50548681096
 08/26  16:00:00,72.4992036285,4.12339375887,30.0728263639,0.0,9.17985065927,26.9147,56.4472034145,0.0,50.0982,6.34900341446
 08/26  17:00:00,72.3706101861,4.12339375887,29.962150076,0.0,9.17985065927,26.9147,57.6043139982,0.0,50.0982,7.50611399817
 08/26  18:00:00,73.8888542842,4.12339375887,31.477766005,0.0,9.17985065927,26.9147,60.5092003358,0.0,50.0982,10.4110003358
 08/26  19:00:00,63.5990419522,4.12339375887,28.4617291012,0.0,9.17985065927,19.4245,43.2322400408,0.0,33.3988,9.8334400408
 08/26  20:00:00,61.5815175131,4.12339375887,22.2402941535,0.0,9.17985065927,19.4245,42.647699581,0.0,33.3988,9.24889958097
 08/26  21:00:00,58.6854045023,4.12339375887,19.4716376933,0.0,9.17985065927,19.4245,35.4605101482,0.0,25.0491,10.4114101482
 08/26  22:00:00,55.8482751122,4.12339375887,16.7992855272,0.0,9.17985065927,19.4245,24.2048121344,0.0,16.6994,7.50541213438
 08/26  23:00:00,53.2966295715,4.12339375887,13.4938185679,0.0,9.17985065927,19.4245,13.542570988,0.0,8.3497,5.19287098802
 08/26  24:00:00,30.3467160492,4.12339375887,7.25816130121,0.0,4.58992532963,8.1892,7.37695743434,0.0,3.33988,4.03707743434
 08/27  01:00:00,15.1331933071,0.0,0.0,0.0,1.52997510988,7.4902,3.93195086618,0.0,3.33988,0.592070866178
 08/27  02:00:00,15.1541476918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.1561891955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  04:00:00,15.3467894143,0.0,0.0,0.0,1.52997510988,7.4902,3.93195677148,0.0,3.33988,0.592076771483
 08/27  05:00:00,27.4383055786,4.12339375887,4.21596717456,0.0,4.58992532963,8.1892,8.59222912638,0.222529126377,8.3497,0.02
 08/27  06:00:00,44.7945343808,4.12339375887,5.63279619599,0.0,9.17985065927,19.4245,19.586071715,0.0,16.6994,2.88667171504
 08/27  07:00:00,52.8728196037,4.12339375887,10.519263147,0.0,9.17985065927,26.9147,28.5098875951,0.0,25.0491,3.46078759507
 08/27  08:00:00,55.6544990524,4.12339375887,13.2787771146,0.0,9.17985065927,26.9147,36.2863559425,0.0,33.3988,2.88755594245
 08/27  09:00:00,50.0878393604,4.12339375887,15.1453844775,0.0,9.17985065927,19.4245,27.9366117924,0.0,25.0491,2.88751179239
 08/27  10:00:00,62.9677919477,4.12339375887,20.4965587171,0.0,9.17985065927,26.9147,50.9987234757,0.0,41.7485,9.25022347568
 08/27  11:00:00,66.7240867288,4.12339375887,23.5421680208,0.0,9.17985065927,26.9147,50.9979542129,0.0,41.7485,9.24945421293
 08/27  12:00:00,70.7596896709,4.12339375887,28.2003315116,0.0,9.17985065927,26.9147,49.2544958524,0.0,41.7485,7.50599585243
 08/27  13:00:00,62.8710306881,4.12339375887,27.8874474456,0.0,9.17985065927,19.4245,40.9052953383,0.0,33.3988,7.50649533835
 08/27  14:00:00,61.6355534487,4.12339375887,26.6525755411,0.0,9.17985065927,19.4245,30.8168269574,0.0,25.0491,5.76772695738
 08/27  15:00:00,61.952910409,4.12339375887,26.9698373217,0.0,9.17985065927,19.4245,38.5917006005,0.0,33.3988,5.19290060048
 08/27  16:00:00,72.0900941893,4.12339375887,29.6163318893,0.0,9.17985065927,26.9147,55.8665102438,0.0,50.0982,5.76831024375
 08/27  17:00:00,71.819359969,4.12339375887,29.373464949,0.0,9.17985065927,26.9147,57.6044899884,0.0,50.0982,7.50628998844
 08/27  18:00:00,72.6982297134,4.12339375887,30.2876767248,0.0,9.17985065927,26.9147,59.3474785543,0.0,50.0982,9.24927855431
 08/27  19:00:00,60.8159504807,4.12339375887,25.6787911686,0.0,9.17985065927,19.4245,42.6480312721,0.0,33.3988,9.24923127209
 08/27  20:00:00,59.8550085398,4.12339375887,20.5299347826,0.0,9.17985065927,19.4245,40.9053554108,0.0,33.3988,7.50655541075
 08/27  21:00:00,54.3761930989,4.12339375887,15.1840547216,0.0,9.17985065927,19.4245,34.2971296776,0.0,25.0491,9.24802967763
 08/27  22:00:00,51.5871258995,4.12339375887,12.5599833045,0.0,9.17985065927,19.4245,24.2049466082,0.0,16.6994,7.50554660825
 08/27  23:00:00,50.7224675823,4.12339375887,10.9350553083,0.0,9.17985065927,19.4245,12.3862273122,0.0,8.3497,4.03652731216
 08/27  24:00:00,29.5240545014,4.12339375887,6.44796563912,0.0,4.58992532963,8.1892,7.95297895211,0.0,3.33988,4.61309895211
 08/28  01:00:00,15.106642475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.1145833336,0.0,0.0,0.0,1.52997510988,7.4902,3.93196466073,0.0,3.33988,0.592084660728
 08/28  03:00:00,15.1158591517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.3072747882,0.0,0.0,0.0,1.52997510988,7.4902,3.931970563,0.0,3.33988,0.592090562999
 08/28  05:00:00,25.5739590218,4.12339375887,2.38388608076,0.0,4.58992532963,8.1892,8.56946648881,0.199766488813,8.3497,0.02
 08/28  06:00:00,41.8633451812,4.12339375887,2.74724603136,0.0,9.17985065927,19.4245,19.5861450618,0.0,16.6994,2.88674506182
 08/28  07:00:00,48.9441795946,4.12339375887,6.632516793,0.0,9.17985065927,26.9147,36.0463188173,0.0,25.0491,10.9972188173
 08/28  08:00:00,52.4493467988,4.12339375887,10.1029607962,0.0,9.17985065927,26.9147,43.8105659121,0.0,33.3988,10.4117659121
 08/28  09:00:00,48.553632633,4.12339375887,13.6421444339,0.0,9.17985065927,19.4245,33.1384386456,0.0,25.0491,8.0893386456
 08/28  10:00:00,60.6455273373,4.12339375887,18.1989321084,0.0,9.17985065927,26.9147,49.2554877885,0.0,41.7485,7.50698778846
 08/28  11:00:00,66.7431145863,4.12339375887,23.5611958789,0.0,9.17985065927,26.9147,50.41442225,0.0,41.7485,8.66592225003
 08/28  12:00:00,70.6267574483,4.12339375887,28.0676228623,0.0,9.17985065927,26.9147,49.2548477855,0.0,41.7485,7.50634778551
 08/28  13:00:00,61.2632748264,4.12339375887,26.2804192315,0.0,9.17985065927,19.4245,39.7480994758,0.0,33.3988,6.34929947584
 08/28  14:00:00,61.1569403658,4.12339375887,26.1757791898,0.0,9.17985065927,19.4245,30.8182937669,0.0,25.0491,5.76919376689
 08/28  15:00:00,60.982944655,4.12339375887,26.0037635921,0.0,9.17985065927,19.4245,39.1673659721,0.0,33.3988,5.76856597215
 08/28  16:00:00,70.3444452095,4.12339375887,27.8801047978,0.0,9.17985065927,26.9147,55.2921237531,0.0,50.0982,5.19392375306
 08/28  17:00:00,70.8110538667,4.12339375887,28.4111089888,0.0,9.17985065927,26.9147,57.6042971955,0.0,50.0982,7.50609719554
 08/28  18:00:00,70.5426066175,4.12339375887,28.1384486343,0.0,9.17985065927,26.9147,60.5101083855,0.0,50.0982,10.4119083855
 08/28  19:00:00,57.5399566657,4.12339375887,22.4133488892,0.0,9.17985065927,19.4245,44.3969170405,0.0,33.3988,10.9981170405
 08/28  20:00:00,56.9572305157,4.12339375887,17.648496268,0.0,9.17985065927,19.4245,42.6486397923,0.0,33.3988,9.24983979229
 08/28  21:00:00,54.3778843324,4.12339375887,15.1889944424,0.0,9.17985065927,19.4245,35.4616844153,0.0,25.0491,10.4125844153
 08/28  22:00:00,52.8251118617,4.12339375887,13.7886706164,0.0,9.17985065927,19.4245,24.7875761723,0.0,16.6994,8.08817617225
 08/28  23:00:00,50.4697115828,4.12339375887,10.6890149358,0.0,9.17985065927,19.4245,12.9650960759,0.0,8.3497,4.61539607586
 08/28  24:00:00,28.6650717972,4.12339375887,5.60108964928,0.0,4.58992532963,8.1892,7.37710186851,0.0,3.33988,4.03722186851
 08/29  01:00:00,15.0799904583,0.0,0.0,0.0,1.52997510988,7.4902,3.93196896022,0.0,3.33988,0.592088960223
 08/29  02:00:00,15.1001908604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.1122412949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.9677834081,0.0,0.0,0.0,1.52997510988,7.4902,3.93195764959,0.0,3.33988,0.592077649587
 08/29  05:00:00,26.0775622389,4.12339375887,2.2297655002,0.0,4.58992532963,8.1892,8.56475701647,0.195057016475,8.3497,0.02
 08/29  06:00:00,42.0062729387,4.12339375887,2.58918879616,0.0,9.17985065927,19.4245,20.159543863,0.0,16.6994,3.46014386295
 08/29  07:00:00,48.6912279483,4.12339375887,6.38007690632,0.0,9.17985065927,26.9147,36.0470642212,0.0,25.0491,10.9979642212
 08/29  08:00:00,52.0813487016,4.12339375887,9.73948027806,0.0,9.17985065927,26.9147,43.2329320175,0.0,33.3988,9.83413201745
 08/29  09:00:00,48.5210742984,4.12339375887,13.6120611123,0.0,9.17985065927,19.4245,33.7150393522,0.0,25.0491,8.66593935221
 08/29  10:00:00,60.2867616402,4.12339375887,17.8403209612,0.0,9.17985065927,26.9147,49.2551830663,0.0,41.7485,7.5066830663
 08/29  11:00:00,66.8119133681,4.12339375887,23.6299946607,0.0,9.17985065927,26.9147,49.8380546155,0.0,41.7485,8.08955461548
 08/29  12:00:00,69.9358771371,4.12339375887,27.3764216575,0.0,9.17985065927,26.9147,49.2547816135,0.0,41.7485,7.50628161349
 08/29  13:00:00,60.7830283879,4.12339375887,25.8002125962,0.0,9.17985065927,19.4245,40.3223900215,0.0,33.3988,6.92359002148
 08/29  14:00:00,57.9209778398,4.12339375887,22.9387613589,0.0,9.17985065927,19.4245,30.242346206,0.0,25.0491,5.193246206
 08/29  15:00:00,58.3885977842,4.12339375887,23.4068803589,0.0,9.17985065927,19.4245,39.167157017,0.0,33.3988,5.76835701703
 08/29  16:00:00,69.5929832372,4.12339375887,27.1207521736,0.0,9.17985065927,26.9147,55.867154384,0.0,50.0982,5.76895438398
 08/29  17:00:00,70.7837374989,4.12339375887,28.3669899122,0.0,9.17985065927,26.9147,57.6042557392,0.0,50.0982,7.50605573922
 08/29  18:00:00,72.1191406132,4.12339375887,29.7103686058,0.0,9.17985065927,26.9147,60.509796904,0.0,50.0982,10.411596904
 08/29  19:00:00,59.4185772091,4.12339375887,24.5054448295,0.0,9.17985065927,19.4245,44.3969102643,0.0,33.3988,10.9981102643
 08/29  20:00:00,58.9593332098,4.12339375887,19.842555895,0.0,9.17985065927,19.4245,42.6481805773,0.0,33.3988,9.24938057729
 08/29  21:00:00,54.1971832204,4.12339375887,15.1629226856,0.0,9.17985065927,19.4245,34.8838530452,0.0,25.0491,9.83475304525
 08/29  22:00:00,51.705418426,4.12339375887,12.6827838453,0.0,9.17985065927,19.4245,25.3639545038,0.0,16.6994,8.66455450381
 08/29  23:00:00,50.3215344034,4.12339375887,10.5369090182,0.0,9.17985065927,19.4245,12.9640035814,0.0,8.3497,4.61430358136
 08/29  24:00:00,29.4655347502,4.12339375887,6.39072150339,0.0,4.58992532963,8.1892,7.37698185781,0.0,3.33988,4.03710185781
 08/30  01:00:00,15.1144009979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,15.1335556529,0.0,0.0,0.0,1.52997510988,7.4902,3.9319270146,0.0,3.33988,0.592047014598
 08/30  03:00:00,15.1295783926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.31183184,0.0,0.0,0.0,1.52997510988,7.4902,3.93193295787,0.0,3.33988,0.592052957871
 08/30  05:00:00,25.7121232609,4.12339375887,2.52084444277,0.0,4.58992532963,8.1892,8.5753363789,0.205636378904,8.3497,0.02
 08/30  06:00:00,43.155121739,4.12339375887,4.02086816842,0.0,9.17985065927,19.4245,19.5862555182,0.0,16.6994,2.88685551823
 08/30  07:00:00,50.5739027353,4.12339375887,8.2440363425,0.0,9.17985065927,26.9147,36.0479026356,0.0,25.0491,10.9988026356
 08/30  08:00:00,53.7216975237,4.12339375887,11.3643253767,0.0,9.17985065927,26.9147,43.8099456202,0.0,33.3988,10.4111456202
 08/30  09:00:00,49.3087382222,4.12339375887,14.3899153881,0.0,9.17985065927,19.4245,33.7149428592,0.0,25.0491,8.66584285916
 08/30  10:00:00,61.0769613435,4.12339375887,18.623287078,0.0,9.17985065927,26.9147,49.2555302004,0.0,41.7485,7.50703020042
 08/30  11:00:00,68.6028369064,4.12339375887,25.420918199,0.0,9.17985065927,26.9147,49.838000248,0.0,41.7485,8.08950024802
 08/30  12:00:00,72.1232857421,4.12339375887,29.5634307456,0.0,9.17985065927,26.9147,49.2544776659,0.0,41.7485,7.50597766594
 08/30  13:00:00,62.5141597036,4.12339375887,27.5308596214,0.0,9.17985065927,19.4245,39.746797287,0.0,33.3988,6.34799728697
 08/30  14:00:00,60.4192270816,4.12339375887,25.4366103299,0.0,9.17985065927,19.4245,30.8180506905,0.0,25.0491,5.76895069052
 08/30  15:00:00,61.3186648021,4.12339375887,26.3368394994,0.0,9.17985065927,19.4245,39.1676637403,0.0,33.3988,5.7688637403
 08/30  16:00:00,71.1055085022,4.12339375887,28.6333676306,0.0,9.17985065927,26.9147,55.8668968765,0.0,50.0982,5.76869687652
 08/30  17:00:00,71.1906458638,4.12339375887,28.7586119298,0.0,9.17985065927,26.9147,57.6040811996,0.0,50.0982,7.50588119958
 08/30  18:00:00,72.138293907,4.12339375887,29.7302659325,0.0,9.17985065927,26.9147,60.5094022865,0.0,50.0982,10.4112022865
 08/30  19:00:00,59.6225456376,4.12339375887,24.4916404244,0.0,9.17985065927,19.4245,44.3975219208,0.0,33.3988,10.9987219208
 08/30  20:00:00,60.1180440184,4.12339375887,20.7886246095,0.0,9.17985065927,19.4245,42.6467133824,0.0,33.3988,9.24791338245
 08/30  21:00:00,55.8412747537,4.12339375887,16.6448272655,0.0,9.17985065927,19.4245,34.8832642028,0.0,25.0491,9.8341642028
 08/30  22:00:00,52.7833680855,4.12339375887,13.7556784103,0.0,9.17985065927,19.4245,25.3649594885,0.0,16.6994,8.66555948849
 08/30  23:00:00,50.9956499278,4.12339375887,11.212954528,0.0,9.17985065927,19.4245,12.9644758155,0.0,8.3497,4.61477581546
 08/30  24:00:00,30.4475904837,4.12339375887,7.36488537073,0.0,4.58992532963,8.1892,7.37677977472,0.0,3.33988,4.03689977472
 08/31  01:00:00,15.1091426001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  02:00:00,15.1182655378,0.0,0.0,0.0,1.52997510988,7.4902,3.93196276244,0.0,3.33988,0.592082762438
 08/31  03:00:00,15.1242470676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.3214333268,0.0,0.0,0.0,1.52997510988,7.4902,3.93194281379,0.0,3.33988,0.592062813787
 08/31  05:00:00,27.0429511874,4.12339375887,3.82696725362,0.0,4.58992532963,8.1892,8.57272354946,0.203023549462,8.3497,0.02
 08/31  06:00:00,43.7387738604,4.12339375887,4.59647368473,0.0,9.17985065927,19.4245,19.5858095885,0.0,16.6994,2.88640958853
 08/31  07:00:00,50.760435396,4.12339375887,8.42546245716,0.0,9.17985065927,26.9147,36.6267868007,0.0,25.0491,11.5776868007
 08/31  08:00:00,50.9747736326,4.12339375887,8.648253233,0.0,9.17985065927,26.9147,43.2328899301,0.0,33.3988,9.83408993013
 08/31  09:00:00,41.7327959351,4.12339375887,6.91431185382,0.0,9.17985065927,19.4245,33.7143530322,0.0,25.0491,8.66525303217
 08/31  10:00:00,49.6950552393,4.12339375887,7.38680398951,0.0,9.17985065927,26.9147,49.2540407409,0.0,41.7485,7.50554074092
 08/31  11:00:00,55.1960510146,4.12339375887,12.1421510932,0.0,9.17985065927,26.9147,49.8370043045,0.0,41.7485,8.08850430452
 08/31  12:00:00,59.731212718,4.12339375887,17.2946865024,0.0,9.17985065927,26.9147,49.255549142,0.0,41.7485,7.50704914197
 08/31  13:00:00,52.0641353078,4.12339375887,17.1726295332,0.0,9.17985065927,19.4245,40.3232743395,0.0,33.3988,6.92447433952
 08/31  14:00:00,50.3090322833,4.12339375887,15.4031793719,0.0,9.17985065927,19.4245,30.817285789,0.0,25.0491,5.76818578899
 08/31  15:00:00,49.4087248874,4.12339375887,14.4975891076,0.0,9.17985065927,19.4245,38.5918186059,0.0,33.3988,5.19301860591
 08/31  16:00:00,58.5552018948,4.12339375887,16.1578621839,0.0,9.17985065927,26.9147,55.8666014871,0.0,50.0982,5.76840148707
 08/31  17:00:00,60.2598205068,4.12339375887,17.8651178673,0.0,9.17985065927,26.9147,57.6043835764,0.0,50.0982,7.50618357638
 08/31  18:00:00,61.6029473698,4.12339375887,19.2619355164,0.0,9.17985065927,26.9147,60.5097978342,0.0,50.0982,10.4115978342
 08/31  19:00:00,50.3477308479,4.12339375887,15.3484474467,0.0,9.17985065927,19.4245,44.3967591295,0.0,33.3988,10.9979591295
 08/31  20:00:00,52.5697739791,4.12339375887,13.3703930625,0.0,9.17985065927,19.4245,42.6482651978,0.0,33.3988,9.24946519779
 08/31  21:00:00,49.930606132,4.12339375887,10.8282387185,0.0,9.17985065927,19.4245,35.4605208577,0.0,25.0491,10.4114208577
 08/31  22:00:00,47.7721903256,4.12339375887,8.80849333641,0.0,9.17985065927,19.4245,24.7869512231,0.0,16.6994,8.08755122315
 08/31  23:00:00,46.2444179311,4.12339375887,6.5184892658,0.0,9.17985065927,19.4245,13.5381750981,0.0,8.3497,5.18847509806
 08/31  24:00:00,25.6561840046,4.12339375887,2.63229364217,0.0,4.58992532963,8.1892,7.41533979658,0.0383433201544,3.33988,4.03711647643
 09/01  01:00:00,15.0643107355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.0833360462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,15.0897412775,0.0,0.0,0.0,1.52997510988,7.4902,3.93194150493,0.0,3.33988,0.592061504931
 09/01  04:00:00,15.9034691592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,23.8856993598,4.12339375887,0.108903858773,0.0,4.58992532963,8.1892,9.20889562505,0.267128201495,8.3497,0.592067423555
 09/01  06:00:00,39.4201325105,4.12339375887,0.0448924407571,0.0,9.17985065927,19.4245,19.5863932975,0.0,16.6994,2.88699329749
 09/01  07:00:00,45.1351204757,4.12339375887,2.86317987995,0.0,9.17985065927,26.9147,36.0467525709,0.0,25.0491,10.9976525709
 09/01  08:00:00,46.1815062267,4.12339375887,3.90566279374,0.0,9.17985065927,26.9147,43.8115436379,0.0,33.3988,10.4127436379
 09/01  09:00:00,38.6001624953,4.12339375887,3.80676063521,0.0,9.17985065927,19.4245,33.1369502983,0.0,25.0491,8.08785029831
 09/01  10:00:00,47.0947183784,4.12339375887,4.80365009941,0.0,9.17985065927,26.9147,49.2546139575,0.0,41.7485,7.50611395753
 09/01  11:00:00,50.9565811591,4.12339375887,7.93174842818,0.0,9.17985065927,26.9147,50.4146026427,0.0,41.7485,8.66610264272
 09/01  12:00:00,53.6736584566,4.12339375887,11.2836116347,0.0,9.17985065927,26.9147,49.2543583836,0.0,41.7485,7.50585838361
 09/01  13:00:00,46.4020851262,4.12339375887,11.5483412571,0.0,9.17985065927,19.4245,39.7478944155,0.0,33.3988,6.34909441545
 09/01  14:00:00,44.7860679065,4.12339375887,9.92587550994,0.0,9.17985065927,19.4245,30.8182095395,0.0,25.0491,5.76910953953
 09/01  15:00:00,44.1485397287,4.12339375887,9.28210742168,0.0,9.17985065927,19.4245,39.1676272922,0.0,33.3988,5.7688272922
 09/01  16:00:00,53.8596066789,4.12339375887,11.4972291586,0.0,9.17985065927,26.9147,55.867129481,0.0,50.0982,5.76892948099
 09/01  17:00:00,55.0565831266,4.12339375887,12.7314568154,0.0,9.17985065927,26.9147,57.6047086376,0.0,50.0982,7.50650863759
 09/01  18:00:00,56.4428162747,4.12339375887,14.1616035393,0.0,9.17985065927,26.9147,60.5107950489,0.0,50.0982,10.4125950489
 09/01  19:00:00,45.9214472486,4.12339375887,11.1483112111,0.0,9.17985065927,19.4245,44.3971563713,0.0,33.3988,10.9983563713
 09/01  20:00:00,47.6460930499,4.12339375887,8.66065224056,0.0,9.17985065927,19.4245,42.6487012053,0.0,33.3988,9.24990120533
 09/01  21:00:00,44.5148161418,4.12339375887,5.59412999705,0.0,9.17985065927,19.4245,35.4605993043,0.0,25.0491,10.4114993043
 09/01  22:00:00,42.5105315917,4.12339375887,3.59826007948,0.0,9.17985065927,19.4245,24.7872004148,0.0,16.6994,8.08780041475
 09/01  23:00:00,41.5811651489,4.12339375887,1.90315644833,0.0,9.17985065927,19.4245,13.5381801473,0.0,8.3497,5.18848014727
 09/01  24:00:00,22.9724116634,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.52282132914,0.145789732378,3.33988,4.03715159677
 09/02  01:00:00,15.0158230674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.0358463543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,15.049791079,0.0,0.0,0.0,1.52997510988,7.4902,3.93194594905,0.0,3.33988,0.592065949046
 09/02  04:00:00,15.2357499123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,23.158944978,4.12339375887,0.0378164419781,0.0,4.58992532963,8.1892,9.27430879943,0.332536938824,8.3497,0.592071860602
 09/02  06:00:00,39.1159931609,4.12339375887,0.0495256466967,0.0,9.17985065927,19.4245,19.5864380679,0.0,16.6994,2.88703806786
 09/02  07:00:00,45.441764875,4.12339375887,3.16536577791,0.0,9.17985065927,26.9147,27.9357689455,0.0,25.0491,2.88666894549
 09/02  08:00:00,46.7753232257,4.12339375887,4.49108704351,0.0,9.17985065927,26.9147,36.2860596018,0.0,33.3988,2.88725960182
 09/02  09:00:00,38.8790013288,4.12339375887,4.07771555059,0.0,9.17985065927,19.4245,34.7549145211,0.0,25.0491,9.70581452106
 09/02  10:00:00,48.2838066447,4.12339375887,5.97464047597,0.0,9.17985065927,26.9147,49.9596836376,0.0,41.7485,8.21118363758
 09/02  11:00:00,52.3392081337,4.12339375887,9.29136011434,0.0,9.17985065927,26.9147,50.9981842816,0.0,41.7485,9.24968428155
 09/02  12:00:00,53.3654324017,4.12339375887,10.9535092829,0.0,9.17985065927,26.9147,50.9985923883,0.0,41.7485,9.25009238827
 09/02  13:00:00,46.3817969481,4.12339375887,11.5166083316,0.0,9.17985065927,19.4245,42.0645579974,0.0,33.3988,8.66575799741
 09/02  14:00:00,47.1215004176,4.12339375887,12.2383061868,0.0,9.17985065927,19.4245,32.5556281877,0.0,25.0491,7.50652818766
 09/02  15:00:00,47.3648746707,4.12339375887,12.4804791916,0.0,9.17985065927,19.4245,40.9049325385,0.0,33.3988,7.50613253851
 09/02  16:00:00,56.2822118153,4.12339375887,13.9152614068,0.0,9.17985065927,26.9147,57.0211485573,0.0,50.0982,6.92294855735
 09/02  17:00:00,57.3716161346,4.12339375887,14.9981256862,0.0,9.17985065927,26.9147,57.6037623767,0.0,50.0982,7.50556237666
 09/02  18:00:00,60.8961390208,4.12339375887,18.5629877084,0.0,9.17985065927,26.9147,59.9320475216,0.0,50.0982,9.8338475216
 09/02  19:00:00,53.9022739286,4.12339375887,17.8197378364,0.0,9.17985065927,19.4245,43.8108334628,0.0,33.3988,10.4120334628
 09/02  20:00:00,54.1053252046,4.12339375887,14.8721954739,0.0,9.17985065927,19.4245,42.6489066488,0.0,33.3988,9.25010664877
 09/02  21:00:00,51.5920628586,4.12339375887,12.4784899863,0.0,9.17985065927,19.4245,35.460754727,0.0,25.0491,10.411654727
 09/02  22:00:00,48.9687056587,4.12339375887,10.0047745433,0.0,9.17985065927,19.4245,24.2053182192,0.0,16.6994,7.50591821925
 09/02  23:00:00,48.4869369549,4.12339375887,8.74842904134,0.0,9.17985065927,19.4245,14.1188651475,0.0,8.3497,5.76916514753
