Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  24:00:00,27.2582582323,4.12339375887,4.21619689147,0.0,4.58992532963,8.1892,7.42234402154,0.0458772957969,3.33988,4.03658672574
 09/03  01:00:00,15.0875970867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.117879628,0.0,0.0,0.0,1.52997510988,7.4902,3.93192649622,0.0,3.33988,0.592046496219
 09/03  03:00:00,15.1293714132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.3123845173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,26.4743618088,4.12339375887,3.26184365393,0.0,4.58992532963,8.1892,9.08432945829,0.142542520903,8.3497,0.592086937389
 09/03  06:00:00,43.7153277601,4.12339375887,4.56917164994,0.0,9.17985065927,19.4245,19.5866253287,0.0,16.6994,2.88722532875
 09/03  07:00:00,52.0173833503,4.12339375887,9.69653661357,0.0,9.17985065927,26.9147,27.9359758674,0.0,25.0491,2.88687586736
 09/03  08:00:00,53.6937677229,4.12339375887,11.3640085184,0.0,9.17985065927,26.9147,36.2859595596,0.0,33.3988,2.88715955956
 09/03  09:00:00,43.9815211093,4.12339375887,9.12679680074,0.0,9.17985065927,19.4245,28.5101243929,0.0,25.0491,3.46102439291
 09/03  10:00:00,56.2725488156,4.12339375887,13.8938566976,0.0,9.17985065927,26.9147,50.9992692804,0.0,41.7485,9.25076928044
 09/03  11:00:00,61.2946616521,4.12339375887,18.1681290384,0.0,9.17985065927,26.9147,50.9993215065,0.0,41.7485,9.25082150651
 09/03  12:00:00,65.0476831257,4.12339375887,22.5372124316,0.0,9.17985065927,26.9147,49.2549472748,0.0,41.7485,7.5064472748
 09/03  13:00:00,58.4204054305,4.12339375887,23.4534088096,0.0,9.17985065927,19.4245,40.9048480543,0.0,33.3988,7.50604805427
 09/03  14:00:00,57.9739432342,4.12339375887,22.9905167995,0.0,9.17985065927,19.4245,30.8171182511,0.0,25.0491,5.76801825107
 09/03  15:00:00,57.2392528813,4.12339375887,22.2551478355,0.0,9.17985065927,19.4245,39.1669494805,0.0,33.3988,5.76814948046
 09/03  16:00:00,65.7117940897,4.12339375887,23.237766392,0.0,9.17985065927,26.9147,55.867123047,0.0,50.0982,5.76892304698
 09/03  17:00:00,67.1662409584,4.12339375887,24.6923215223,0.0,9.17985065927,26.9147,57.6044221152,0.0,50.0982,7.50622211523
 09/03  18:00:00,67.6072820014,4.12339375887,25.1460668289,0.0,9.17985065927,26.9147,59.3479637869,0.0,50.0982,9.24976378693
 09/03  19:00:00,57.5083362519,4.12339375887,21.3484197799,0.0,9.17985065927,19.4245,42.6484496993,0.0,33.3988,9.24964969925
 09/03  20:00:00,57.5060827783,4.12339375887,18.2164253717,0.0,9.17985065927,19.4245,40.9050123092,0.0,33.3988,7.5062123092
 09/03  21:00:00,53.2720475408,4.12339375887,14.1037943425,0.0,9.17985065927,19.4245,34.875099627,0.0,25.0491,9.82599962698
 09/03  22:00:00,51.1634487988,4.12339375887,12.1475715019,0.0,9.17985065927,19.4245,24.205292259,0.0,16.6994,7.50589225901
 09/03  23:00:00,50.7974020715,4.12339375887,11.0181572822,0.0,9.17985065927,19.4245,11.8127203706,0.0,8.3497,3.46302037058
 09/03  24:00:00,29.9301189939,4.12339375887,6.85429469203,0.0,4.58992532963,8.1892,8.52856259481,0.0,3.33988,5.18868259481
 09/04  01:00:00,15.1191852221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.1333650987,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681595,0.0,3.33988,0.592088159499
 09/04  03:00:00,15.1308450373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.3058873232,0.0,0.0,0.0,1.52997510988,7.4902,3.93197403022,0.0,3.33988,0.59209403022
 09/04  05:00:00,24.1646922598,4.12339375887,0.98123290948,0.0,4.58992532963,8.1892,8.55774963184,0.188049631836,8.3497,0.02
 09/04  06:00:00,40.7959912654,4.12339375887,1.67905982119,0.0,9.17985065927,19.4245,19.5865065918,0.0,16.6994,2.88710659183
 09/04  07:00:00,49.3253291723,4.12339375887,5.97111723787,0.0,9.17985065927,26.9147,27.9358787741,0.0,25.0491,2.88677877415
 09/04  08:00:00,51.4896965835,4.12339375887,9.1606814104,0.0,9.17985065927,26.9147,36.8599706911,0.0,33.3988,3.46117069109
 09/04  09:00:00,44.9676480662,4.12339375887,10.0763308846,0.0,9.17985065927,19.4245,27.936754644,0.0,25.0491,2.88765464404
 09/04  10:00:00,57.1174392375,4.12339375887,14.6980358774,0.0,9.17985065927,26.9147,50.9996051303,0.0,41.7485,9.25110513026
 09/04  11:00:00,61.1512878341,4.12339375887,17.9908912042,0.0,9.17985065927,26.9147,50.9986523309,0.0,41.7485,9.25015233092
 09/04  12:00:00,63.6056605411,4.12339375887,21.0578404913,0.0,9.17985065927,26.9147,49.2546397243,0.0,41.7485,7.50613972433
 09/04  13:00:00,56.1576729955,4.12339375887,21.1752344448,0.0,9.17985065927,19.4245,41.1556743338,0.0,33.3988,7.75687433377
 09/04  14:00:00,55.9032707737,4.12339375887,20.9215374558,0.0,9.17985065927,19.4245,30.5676263476,0.0,25.0491,5.51852634758
 09/04  15:00:00,56.5286803762,4.12339375887,21.5485924901,0.0,9.17985065927,19.4245,39.1677207887,0.0,33.3988,5.76892078866
 09/04  16:00:00,66.3048990225,4.12339375887,23.8343360851,0.0,9.17985065927,26.9147,55.8668545107,0.0,50.0982,5.76865451072
 09/04  17:00:00,66.4840674909,4.12339375887,24.0829886657,0.0,9.17985065927,26.9147,57.6038096907,0.0,50.0982,7.50560969074
 09/04  18:00:00,65.6718873572,4.12339375887,23.2692005426,0.0,9.17985065927,26.9147,59.9257391894,0.0,50.0982,9.82753918939
 09/04  19:00:00,55.0052930876,4.12339375887,18.8411159348,0.0,9.17985065927,19.4245,42.6489794814,0.0,33.3988,9.25017948136
 09/04  20:00:00,56.7371662089,4.12339375887,17.434414009,0.0,9.17985065927,19.4245,40.9046617744,0.0,33.3988,7.50586177442
 09/04  21:00:00,53.3777623354,4.12339375887,14.1942518689,0.0,9.17985065927,19.4245,34.2990536595,0.0,25.0491,9.24995365947
 09/04  22:00:00,50.5839581545,4.12339375887,11.5649141365,0.0,9.17985065927,19.4245,24.2057189179,0.0,16.6994,7.50631891793
 09/04  23:00:00,49.772503383,4.12339375887,9.99283471063,0.0,9.17985065927,19.4245,12.3867731438,0.0,8.3497,4.03707314383
 09/04  24:00:00,29.1073104996,4.12339375887,6.03438944688,0.0,4.58992532963,8.1892,7.95528848734,0.0,3.33988,4.61540848734
 09/05  01:00:00,15.1081945054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196966936,0.0,3.33988,0.592089669356
 09/05  02:00:00,15.1277470123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,15.1302430036,0.0,0.0,0.0,1.52997510988,7.4902,3.93193864992,0.0,3.33988,0.592058649922
 09/05  04:00:00,16.0005205362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,27.4176051916,4.12339375887,3.53005974454,0.0,4.58992532963,8.1892,9.1424657204,0.200701147327,8.3497,0.592064573078
 09/05  06:00:00,43.541255779,4.12339375887,4.09293083696,0.0,9.17985065927,19.4245,19.5863062193,0.0,16.6994,2.88690621932
 09/05  07:00:00,50.9723344221,4.12339375887,7.57995257152,0.0,9.17985065927,26.9147,36.0468354736,0.0,25.0491,10.9977354736
 09/05  08:00:00,50.479916777,4.12339375887,8.15415379057,0.0,9.17985065927,26.9147,43.8118152043,0.0,33.3988,10.4130152043
 09/05  09:00:00,42.6961517886,4.12339375887,7.86389126605,0.0,9.17985065927,19.4245,33.7148731221,0.0,25.0491,8.6657731221
 09/05  10:00:00,51.0348772318,4.12339375887,8.71325148751,0.0,9.17985065927,26.9147,49.2549995855,0.0,41.7485,7.5064995855
 09/05  11:00:00,55.4971156004,4.12339375887,12.4492675817,0.0,9.17985065927,26.9147,50.4141005496,0.0,41.7485,8.66560054957
 09/05  12:00:00,58.4024333082,4.12339375887,15.9884150503,0.0,9.17985065927,26.9147,49.2541966211,0.0,41.7485,7.50569662112
 09/05  13:00:00,49.0952429513,4.12339375887,14.2486199104,0.0,9.17985065927,19.4245,39.747737885,0.0,33.3988,6.34893788503
 09/05  14:00:00,46.4584244989,4.12339375887,11.6195063984,0.0,9.17985065927,19.4245,30.8177562548,0.0,25.0491,5.76865625484
 09/05  15:00:00,46.4707009151,4.12339375887,11.6198319672,0.0,9.17985065927,19.4245,39.1673295644,0.0,33.3988,5.76852956437
 09/05  16:00:00,55.4740793709,4.12339375887,13.1337292463,0.0,9.17985065927,26.9147,55.8675012174,0.0,50.0982,5.76930121741
 09/05  17:00:00,57.05510522,4.12339375887,14.7208158683,0.0,9.17985065927,26.9147,57.6046289327,0.0,50.0982,7.50642893273
 09/05  18:00:00,59.5646938911,4.12339375887,17.246400546,0.0,9.17985065927,26.9147,60.5120344127,0.0,50.0982,10.4138344127
 09/05  19:00:00,50.9521836041,4.12339375887,15.101389851,0.0,9.17985065927,19.4245,44.3989406864,0.0,33.3988,11.0001406864
 09/05  20:00:00,52.5332996331,4.12339375887,13.5146905116,0.0,9.17985065927,19.4245,43.2249432605,0.0,33.3988,9.82614326048
 09/05  21:00:00,48.9122758655,4.12339375887,9.95838037161,0.0,9.17985065927,19.4245,34.8837245109,0.0,25.0491,9.83462451087
 09/05  22:00:00,47.3873142877,4.12339375887,8.43129270341,0.0,9.17985065927,19.4245,25.366153699,0.0,16.6994,8.66675369898
 09/05  23:00:00,47.0967547858,4.12339375887,7.36254537021,0.0,9.17985065927,19.4245,13.5400952353,0.0,8.3497,5.19039523532
 09/05  24:00:00,27.0235271004,4.12339375887,3.98376560125,0.0,4.58992532963,8.1892,6.8403884633,0.0376838808117,3.33988,3.46282458249
 09/06  01:00:00,15.088114691,0.0,0.0,0.0,1.52997510988,7.4902,3.9319522565,0.0,3.33988,0.592072256502
 09/06  02:00:00,15.1122961542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.1159204037,0.0,0.0,0.0,1.52997510988,7.4902,3.93195817976,0.0,3.33988,0.592078179757
 09/06  04:00:00,15.3005170816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,25.24008434,4.12339375887,2.04501682459,0.0,4.58992532963,8.1892,9.08270229987,0.140918228013,8.3497,0.592084071861
 09/06  06:00:00,42.5239195069,4.12339375887,3.39129651223,0.0,9.17985065927,19.4245,19.5865756446,0.0,16.6994,2.88717564465
 09/06  07:00:00,50.8616509787,4.12339375887,7.49110266888,0.0,9.17985065927,26.9147,36.046636206,0.0,25.0491,10.997536206
 09/06  08:00:00,50.5403410681,4.12339375887,8.22934290571,0.0,9.17985065927,26.9147,43.8118167145,0.0,33.3988,10.4130167145
 09/06  09:00:00,43.2526468373,4.12339375887,8.4222373081,0.0,9.17985065927,19.4245,33.7144357429,0.0,25.0491,8.66533574287
 09/06  10:00:00,53.1823048666,4.12339375887,10.8401643887,0.0,9.17985065927,26.9147,49.256119829,0.0,41.7485,7.50761982899
 09/06  11:00:00,57.9042240796,4.12339375887,14.8268168915,0.0,9.17985065927,26.9147,50.4141533815,0.0,41.7485,8.66565338147
 09/06  12:00:00,60.8969129067,4.12339375887,18.4487653821,0.0,9.17985065927,26.9147,49.2554080194,0.0,41.7485,7.50690801937
 09/06  13:00:00,53.5708036044,4.12339375887,18.6674820625,0.0,9.17985065927,19.4245,39.7487435874,0.0,33.3988,6.34994358745
 09/06  14:00:00,51.5067795624,4.12339375887,16.5900661795,0.0,9.17985065927,19.4245,30.8177767682,0.0,25.0491,5.76867676821
 09/06  15:00:00,51.3825079486,4.12339375887,16.4499713152,0.0,9.17985065927,19.4245,39.1678770597,0.0,33.3988,5.7690770597
 09/06  16:00:00,61.5937160829,4.12339375887,19.1670032657,0.0,9.17985065927,26.9147,55.8673712202,0.0,50.0982,5.76917122019
 09/06  17:00:00,64.3540365845,4.12339375887,21.9253757961,0.0,9.17985065927,26.9147,57.6052400029,0.0,50.0982,7.50704000291
 09/06  18:00:00,66.666540542,4.12339375887,24.2568099181,0.0,9.17985065927,26.9147,60.5112543305,0.0,50.0982,10.4130543305
 09/06  19:00:00,56.595706163,4.12339375887,20.4848757047,0.0,9.17985065927,19.4245,44.9761712717,0.0,33.3988,11.5773712717
 09/06  20:00:00,56.4521875863,4.12339375887,17.21171076,0.0,9.17985065927,19.4245,42.6484102131,0.0,33.3988,9.24961021311
 09/06  21:00:00,52.2187484624,4.12339375887,13.094183986,0.0,9.17985065927,19.4245,35.4637348979,0.0,25.0491,10.4146348979
 09/06  22:00:00,49.0539578037,4.12339375887,10.0789605144,0.0,9.17985065927,19.4245,25.3643700875,0.0,16.6994,8.66497008749
 09/06  23:00:00,47.2211646101,4.12339375887,7.48829119373,0.0,9.17985065927,19.4245,12.9634489791,0.0,8.3497,4.61374897915
 09/06  24:00:00,26.7255563714,4.12339375887,3.68744098535,0.0,4.58992532963,8.1892,7.41134271623,0.0343814669201,3.33988,4.03708124931
 09/07  01:00:00,15.0750301041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.093332944,0.0,0.0,0.0,1.52997510988,7.4902,3.93195170257,0.0,3.33988,0.592071702574
 09/07  03:00:00,15.1104645665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.3097100964,0.0,0.0,0.0,1.52997510988,7.4902,3.93195760655,0.0,3.33988,0.59207760655
 09/07  05:00:00,25.4709600706,4.12339375887,2.27604149875,0.0,4.58992532963,8.1892,8.54539081292,0.175690812921,8.3497,0.02
 09/07  06:00:00,41.9310246786,4.12339375887,2.80442738911,0.0,9.17985065927,19.4245,19.5864976588,0.0,16.6994,2.88709765882
 09/07  07:00:00,49.8312047776,4.12339375887,6.46849845318,0.0,9.17985065927,26.9147,36.6277011806,0.0,25.0491,11.5786011806
 09/07  08:00:00,50.5135849181,4.12339375887,8.19116692332,0.0,9.17985065927,26.9147,43.8119227587,0.0,33.3988,10.4131227587
 09/07  09:00:00,43.5781520163,4.12339375887,8.72070965,0.0,9.17985065927,19.4245,33.1392847686,0.0,25.0491,8.09018476862
 09/07  10:00:00,53.4952035069,4.12339375887,11.1248727391,0.0,9.17985065927,26.9147,49.8320006758,0.0,41.7485,8.08350067581
 09/07  11:00:00,57.9826320775,4.12339375887,14.8823245604,0.0,9.17985065927,26.9147,49.8378569975,0.0,41.7485,8.08935699755
 09/07  12:00:00,60.5025481649,4.12339375887,18.035187418,0.0,9.17985065927,26.9147,49.2551927158,0.0,41.7485,7.50669271576
 09/07  13:00:00,53.7443235465,4.12339375887,18.8220195249,0.0,9.17985065927,19.4245,40.3238936796,0.0,33.3988,6.92509367959
 09/07  14:00:00,52.5086683304,4.12339375887,17.5749125437,0.0,9.17985065927,19.4245,30.8168512341,0.0,25.0491,5.7677512341
 09/07  15:00:00,51.3727769976,4.12339375887,16.4260015966,0.0,9.17985065927,19.4245,39.1665829038,0.0,33.3988,5.76778290383
 09/07  16:00:00,61.6223347092,4.12339375887,19.1777916272,0.0,9.17985065927,26.9147,55.8670781999,0.0,50.0982,5.76887819994
 09/07  17:00:00,63.6729157046,4.12339375887,21.2427163596,0.0,9.17985065927,26.9147,57.6048938373,0.0,50.0982,7.50669383726
 09/07  18:00:00,63.9630968942,4.12339375887,21.6032110722,0.0,9.17985065927,26.9147,60.5112194996,0.0,50.0982,10.4130194996
 09/07  19:00:00,52.836237497,4.12339375887,16.7369346785,0.0,9.17985065927,19.4245,44.9765864015,0.0,33.3988,11.5777864015
 09/07  20:00:00,53.411554588,4.12339375887,14.1859604791,0.0,9.17985065927,19.4245,42.6482113725,0.0,33.3988,9.24941137249
 09/07  21:00:00,49.2167775334,4.12339375887,10.1153849944,0.0,9.17985065927,19.4245,35.4629789051,0.0,25.0491,10.4138789051
 09/07  22:00:00,46.571908836,4.12339375887,7.61787826623,0.0,9.17985065927,19.4245,24.7884239497,0.0,16.6994,8.08902394967
 09/07  23:00:00,45.2230447599,4.12339375887,5.50842849472,0.0,9.17985065927,19.4245,13.538357878,0.0,8.3497,5.18865787801
 09/07  24:00:00,24.1428159337,4.12339375887,1.13260949912,0.0,4.58992532963,8.1892,7.41153840622,0.0344008703352,3.33988,4.03725753588
 09/08  01:00:00,15.0456024822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0852856883,0.0,0.0,0.0,1.52997510988,7.4902,3.93196462009,0.0,3.33988,0.59208462009
 09/08  03:00:00,15.1061385525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.9321604896,0.0,0.0,0.0,1.52997510988,7.4902,3.93194467349,0.0,3.33988,0.592064673487
 09/08  05:00:00,23.9098988533,4.12339375887,0.129691061526,0.0,4.58992532963,8.1892,8.55079750923,0.181097509229,8.3497,0.02
 09/08  06:00:00,39.3834269222,4.12339375887,0.0295304356683,0.0,9.17985065927,19.4245,19.5864023665,0.0,16.6994,2.88700236653
 09/08  07:00:00,45.7673858506,4.12339375887,2.44064271624,0.0,9.17985065927,26.9147,36.6268037633,0.0,25.0491,11.5777037633
 09/08  08:00:00,46.5033211864,4.12339375887,4.22236237026,0.0,9.17985065927,26.9147,43.8123563446,0.0,33.3988,10.4135563446
 09/08  09:00:00,39.8133011924,4.12339375887,4.99817632808,0.0,9.17985065927,19.4245,33.1397518541,0.0,25.0491,8.09065185408
 09/08  10:00:00,49.2403380732,4.12339375887,6.9098718039,0.0,9.17985065927,26.9147,49.8321157291,0.0,41.7485,8.08361572908
 09/08  11:00:00,53.6731561563,4.12339375887,10.5955857912,0.0,9.17985065927,26.9147,49.8387737065,0.0,41.7485,8.09027370654
 09/08  12:00:00,56.4976982136,4.12339375887,14.0541579478,0.0,9.17985065927,26.9147,49.8318199221,0.0,41.7485,8.08331992211
 09/08  13:00:00,48.7717856974,4.12339375887,13.8733426707,0.0,9.17985065927,19.4245,39.7477868058,0.0,33.3988,6.34898680583
 09/08  14:00:00,48.2343941874,4.12339375887,13.3201397773,0.0,9.17985065927,19.4245,30.8180015057,0.0,25.0491,5.76890150573
 09/08  15:00:00,47.9071895642,4.12339375887,12.9849597703,0.0,9.17985065927,19.4245,39.1680088548,0.0,33.3988,5.76920885483
 09/08  16:00:00,57.2211610512,4.12339375887,14.8181886604,0.0,9.17985065927,26.9147,55.8673646017,0.0,50.0982,5.76916460167
 09/08  17:00:00,58.917023819,4.12339375887,16.574570382,0.0,9.17985065927,26.9147,57.6048611681,0.0,50.0982,7.50666116809
 09/08  18:00:00,58.6462088304,4.12339375887,16.3395728927,0.0,9.17985065927,26.9147,60.5128258539,0.0,50.0982,10.4146258539
 09/08  19:00:00,47.548595921,4.12339375887,11.7126942605,0.0,9.17985065927,19.4245,44.9780338593,0.0,33.3988,11.5792338593
 09/08  20:00:00,48.6947442201,4.12339375887,9.69846642386,0.0,9.17985065927,19.4245,42.6499336328,0.0,33.3988,9.25113363281
 09/08  21:00:00,45.9220577045,4.12339375887,6.986303103,0.0,9.17985065927,19.4245,35.4629055586,0.0,25.0491,10.4138055586
 09/08  22:00:00,43.8711282426,4.12339375887,4.94614702758,0.0,9.17985065927,19.4245,25.3653960147,0.0,16.6994,8.66599601467
 09/08  23:00:00,42.672935028,4.12339375887,2.9820082729,0.0,9.17985065927,19.4245,12.9651367601,0.0,8.3497,4.61543676007
 09/08  24:00:00,22.9945794564,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.48531603185,0.108338734509,3.33988,4.03709729734
 09/09  01:00:00,15.0362777485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196303337,0.0,3.33988,0.592083033367
 09/09  02:00:00,15.0615430129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.0719875266,0.0,0.0,0.0,1.52997510988,7.4902,3.93196891935,0.0,3.33988,0.592088919351
 09/09  04:00:00,15.2527044737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,23.2216835557,4.12339375887,0.0758559840053,0.0,4.58992532963,8.1892,8.66657287461,0.296872874608,8.3497,0.02
 09/09  06:00:00,39.3171336029,4.12339375887,0.218092572952,0.0,9.17985065927,19.4245,20.1603363587,0.0,16.6994,3.46093635872
 09/09  07:00:00,49.1552244132,4.12339375887,5.79826206989,0.0,9.17985065927,26.9147,27.9361684246,0.0,25.0491,2.88706842461
 09/09  08:00:00,49.4138188398,4.12339375887,7.11003358764,0.0,9.17985065927,26.9147,36.2858616886,0.0,33.3988,2.88706168859
 09/09  09:00:00,41.373812947,4.12339375887,6.55083742468,0.0,9.17985065927,19.4245,34.8780156615,0.0,25.0491,9.82891566152
 09/09  10:00:00,49.6583480228,4.12339375887,7.33069430773,0.0,9.17985065927,26.9147,49.8377725554,0.0,41.7485,8.08927255543
 09/09  11:00:00,52.7479453521,4.12339375887,9.68533166881,0.0,9.17985065927,26.9147,51.5767421603,0.0,41.7485,9.82824216027
 09/09  12:00:00,54.5365148456,4.12339375887,12.1005377634,0.0,9.17985065927,26.9147,50.9991815694,0.0,41.7485,9.25068156937
 09/09  13:00:00,47.5466615398,4.12339375887,12.6561926067,0.0,9.17985065927,19.4245,42.0661862152,0.0,33.3988,8.66738621524
 09/09  14:00:00,46.9719126781,4.12339375887,12.0763239816,0.0,9.17985065927,19.4245,32.5557931461,0.0,25.0491,7.5066931461
 09/09  15:00:00,47.5110118603,4.12339375887,12.6065091475,0.0,9.17985065927,19.4245,40.9051644532,0.0,33.3988,7.5063644532
 09/09  16:00:00,56.4984074897,4.12339375887,14.0980924104,0.0,9.17985065927,26.9147,57.0242706777,0.0,50.0982,6.92607067767
 09/09  17:00:00,57.3287933865,4.12339375887,14.9270400482,0.0,9.17985065927,26.9147,57.6048053296,0.0,50.0982,7.50660532958
 09/09  18:00:00,59.6201758374,4.12339375887,17.2779902154,0.0,9.17985065927,26.9147,60.5123115684,0.0,50.0982,10.4141115684
 09/09  19:00:00,51.823359408,4.12339375887,15.7330264406,0.0,9.17985065927,19.4245,43.8122105059,0.0,33.3988,10.4134105059
 09/09  20:00:00,52.1739441321,4.12339375887,12.9445311268,0.0,9.17985065927,19.4245,43.2279132838,0.0,33.3988,9.8291132838
 09/09  21:00:00,50.7013035835,4.12339375887,11.5868347323,0.0,9.17985065927,19.4245,35.4624548829,0.0,25.0491,10.4133548829
 09/09  22:00:00,48.8534493361,4.12339375887,9.88557514142,0.0,9.17985065927,19.4245,24.2057531629,0.0,16.6994,7.50635316294
 09/09  23:00:00,46.6837203627,4.12339375887,6.96098768652,0.0,9.17985065927,19.4245,14.1187474108,0.0,8.3497,5.76904741075
 09/09  24:00:00,24.2981027266,4.12339375887,1.28765834337,0.0,4.58992532963,8.1892,7.40043588135,0.0232235401081,3.33988,4.03733234124
 09/10  01:00:00,15.045693311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.0566595101,0.0,0.0,0.0,1.52997510988,7.4902,3.93197331013,0.0,3.33988,0.592093310135
 09/10  03:00:00,15.0610864431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.2243834429,0.0,0.0,0.0,1.52997510988,7.4902,3.93195337649,0.0,3.33988,0.592073376494
 09/10  05:00:00,23.1427659459,4.12339375887,0.0512912410518,0.0,4.58992532963,8.1892,8.68409306114,0.314393061139,8.3497,0.02
 09/10  06:00:00,39.1070331368,4.12339375887,0.0621436410658,0.0,9.17985065927,19.4245,19.586554428,0.0,16.6994,2.88715442801
 09/10  07:00:00,45.1806860709,4.12339375887,1.85863932123,0.0,9.17985065927,26.9147,28.5092169125,0.0,25.0491,3.46011691246
 09/10  08:00:00,47.0254315375,4.12339375887,4.74173464404,0.0,9.17985065927,26.9147,36.2864166131,0.0,33.3988,2.8876166131
 09/10  09:00:00,40.6349999908,4.12339375887,5.79700690969,0.0,9.17985065927,19.4245,27.9368277415,0.0,25.0491,2.88772774146
 09/10  10:00:00,52.6272776296,4.12339375887,10.2605196653,0.0,9.17985065927,26.9147,51.5773122447,0.0,41.7485,9.82881224466
 09/10  11:00:00,55.4377785281,4.12339375887,12.3442860609,0.0,9.17985065927,26.9147,50.9998896179,0.0,41.7485,9.2513896179
 09/10  12:00:00,56.9865161792,4.12339375887,14.5126808419,0.0,9.17985065927,26.9147,49.2555551353,0.0,41.7485,7.50705513526
 09/10  13:00:00,49.7436188947,4.12339375887,14.8129026018,0.0,9.17985065927,19.4245,40.9064235966,0.0,33.3988,7.5076235966
 09/10  14:00:00,49.2803740169,4.12339375887,14.3370778737,0.0,9.17985065927,19.4245,31.3933730359,0.0,25.0491,6.3442730359
 09/10  15:00:00,49.7315153644,4.12339375887,14.7819280614,0.0,9.17985065927,19.4245,39.1671963284,0.0,33.3988,5.76839632838
 09/10  16:00:00,59.284045786,4.12339375887,16.8418496107,0.0,9.17985065927,26.9147,55.8669460276,0.0,50.0982,5.76874602765
 09/10  17:00:00,59.180260507,4.12339375887,16.8097353767,0.0,9.17985065927,26.9147,57.6057094992,0.0,50.0982,7.5075094992
 09/10  18:00:00,58.9381700325,4.12339375887,16.5893834289,0.0,9.17985065927,26.9147,59.3497452608,0.0,50.0982,9.25154526079
 09/10  19:00:00,49.8732592159,4.12339375887,13.7774196439,0.0,9.17985065927,19.4245,43.2273266076,0.0,33.3988,9.82852660757
 09/10  20:00:00,50.0600359834,4.12339375887,10.8378378811,0.0,9.17985065927,19.4245,40.9063958997,0.0,33.3988,7.50759589966
 09/10  21:00:00,46.3384038131,4.12339375887,7.2454174701,0.0,9.17985065927,19.4245,34.3003094156,0.0,25.0491,9.25120941558
 09/10  22:00:00,44.3073272425,4.12339375887,5.36713406177,0.0,9.17985065927,19.4245,24.7829311505,0.0,16.6994,8.08353115049
 09/10  23:00:00,43.3093131499,4.12339375887,3.62131836183,0.0,9.17985065927,19.4245,12.3867994686,0.0,8.3497,4.03709946857
 09/10  24:00:00,23.136369283,4.12339375887,0.148049236682,0.0,4.58992532963,8.1892,7.99166887848,0.0376739578532,3.33988,4.61411492063
 09/11  01:00:00,15.0366266743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  02:00:00,15.0508317755,0.0,0.0,0.0,1.52997510988,7.4902,3.93197337938,0.0,3.33988,0.592093379384
 09/11  03:00:00,15.0515143035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.2279227122,0.0,0.0,0.0,1.52997510988,7.4902,3.93192752668,0.0,3.33988,0.592047526683
 09/11  05:00:00,23.1921548673,4.12339375887,0.084983134885,0.0,4.58992532963,8.1892,8.6579359602,0.288235960201,8.3497,0.02
 09/11  06:00:00,39.0843720505,4.12339375887,0.039384537483,0.0,9.17985065927,19.4245,20.1600502969,0.0,16.6994,3.46065029694
 09/11  07:00:00,44.626799679,4.12339375887,1.30838079809,0.0,9.17985065927,26.9147,36.0509467984,0.0,25.0491,11.0018467984
 09/11  08:00:00,47.0199456576,4.12339375887,4.73183435688,0.0,9.17985065927,26.9147,43.8135552332,0.0,33.3988,10.4147552332
 09/11  09:00:00,42.3405373268,4.12339375887,7.4996518642,0.0,9.17985065927,19.4245,33.7169759663,0.0,25.0491,8.66787596628
 09/11  10:00:00,53.9040262799,4.12339375887,11.5271947759,0.0,9.17985065927,26.9147,49.2563710071,0.0,41.7485,7.50787100707
 09/11  11:00:00,59.0222460972,4.12339375887,15.8957134841,0.0,9.17985065927,26.9147,50.415869287,0.0,41.7485,8.66736928696
 09/11  12:00:00,61.5070516132,4.12339375887,19.0019485356,0.0,9.17985065927,26.9147,49.8316435456,0.0,41.7485,8.08314354562
 09/11  13:00:00,54.2178803614,4.12339375887,19.2606093111,0.0,9.17985065927,19.4245,39.7493632773,0.0,33.3988,6.35056327728
 09/11  14:00:00,53.0655277722,4.12339375887,18.0972564626,0.0,9.17985065927,19.4245,30.8179725365,0.0,25.0491,5.76887253653
 09/11  15:00:00,52.2616792159,4.12339375887,17.28910614,0.0,9.17985065927,19.4245,39.1685823896,0.0,33.3988,5.76978238964
 09/11  16:00:00,61.3296707506,4.12339375887,18.87296962,0.0,9.17985065927,26.9147,56.4424919495,0.0,50.0982,6.3442919495
 09/11  17:00:00,62.2444613598,4.12339375887,19.8421227065,0.0,9.17985065927,26.9147,57.6057051892,0.0,50.0982,7.50750518919
 09/11  18:00:00,63.1345070689,4.12339375887,20.764550942,0.0,9.17985065927,26.9147,60.5125456922,0.0,50.0982,10.4143456922
 09/11  19:00:00,53.857577024,4.12339375887,17.7369390275,0.0,9.17985065927,19.4245,44.7977662523,0.0,33.3988,11.3989662523
 09/11  20:00:00,54.8588182181,4.12339375887,15.60270063,0.0,9.17985065927,19.4245,42.8248073833,0.0,33.3988,9.42600738327
 09/11  21:00:00,50.2834495757,4.12339375887,11.1581002247,0.0,9.17985065927,19.4245,35.464196848,0.0,25.0491,10.415096848
 09/11  22:00:00,47.1339046645,4.12339375887,8.16850590878,0.0,9.17985065927,19.4245,25.3665100161,0.0,16.6994,8.66711001614
 09/11  23:00:00,45.4720974027,4.12339375887,5.75498677615,0.0,9.17985065927,19.4245,12.9650999446,0.0,8.3497,4.61539994456
 09/11  24:00:00,25.5210998046,4.12339375887,2.5016194264,0.0,4.58992532963,8.1892,7.39498283022,0.0177199775041,3.33988,4.03738285272
 09/12  01:00:00,15.0657743871,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327029,0.0,3.33988,0.592093270295
 09/12  02:00:00,15.0691209352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.0731782196,0.0,0.0,0.0,1.52997510988,7.4902,3.931927411,0.0,3.33988,0.592047410998
 09/12  04:00:00,15.8941689455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.8846104337,4.12339375887,0.099367139072,0.0,4.58992532963,8.1892,9.19533358929,0.253580237247,8.3497,0.592053352043
 09/12  06:00:00,40.0444664766,4.12339375887,0.646533193749,0.0,9.17985065927,19.4245,19.5868974324,0.0,16.6994,2.88749743236
 09/12  07:00:00,47.8955213774,4.12339375887,4.54874359127,0.0,9.17985065927,26.9147,36.0483594368,0.0,25.0491,10.9992594368
 09/12  08:00:00,49.7797673968,4.12339375887,7.46836002588,0.0,9.17985065927,26.9147,44.3913636098,0.0,33.3988,10.9925636098
 09/12  09:00:00,44.3132517463,4.12339375887,9.45392031786,0.0,9.17985065927,19.4245,33.1399975991,0.0,25.0491,8.09089759906
 09/12  10:00:00,55.1406280036,4.12339375887,12.7577685033,0.0,9.17985065927,26.9147,49.8328328069,0.0,41.7485,8.08433280689
 09/12  11:00:00,60.2340007402,4.12339375887,17.1074681272,0.0,9.17985065927,26.9147,50.4143397089,0.0,41.7485,8.66583970895
 09/12  12:00:00,62.2754741454,4.12339375887,19.779722173,0.0,9.17985065927,26.9147,49.2564159429,0.0,41.7485,7.5079159429
 09/12  13:00:00,52.6355925823,4.12339375887,17.7055418513,0.0,9.17985065927,19.4245,40.32351568,0.0,33.3988,6.92471568001
 09/12  14:00:00,52.1456795131,4.12339375887,17.1949015012,0.0,9.17985065927,19.4245,30.8186199878,0.0,25.0491,5.76951998784
 09/12  15:00:00,52.6409628526,4.12339375887,17.6657604405,0.0,9.17985065927,19.4245,39.1682413106,0.0,33.3988,5.76944131056
 09/12  16:00:00,60.6893865388,4.12339375887,18.2342019881,0.0,9.17985065927,26.9147,55.8675325578,0.0,50.0982,5.76933255778
 09/12  17:00:00,61.4577468786,4.12339375887,19.033066942,0.0,9.17985065927,26.9147,57.6054301856,0.0,50.0982,7.50723018563
 09/12  18:00:00,62.5746776641,4.12339375887,20.2053034874,0.0,9.17985065927,26.9147,60.5142394705,0.0,50.0982,10.4160394705
 09/12  19:00:00,52.3083434127,4.12339375887,16.4006544338,0.0,9.17985065927,19.4245,44.978963674,0.0,33.3988,11.580163674
 09/12  20:00:00,53.8595408757,4.12339375887,14.7963228655,0.0,9.17985065927,19.4245,43.2270034169,0.0,33.3988,9.82820341691
 09/12  21:00:00,51.7556555188,4.12339375887,12.7555859072,0.0,9.17985065927,19.4245,35.4642426083,0.0,25.0491,10.4151426083
 09/12  22:00:00,50.0701703292,4.12339375887,11.0757185991,0.0,9.17985065927,19.4245,25.3664507121,0.0,16.6994,8.6670507121
 09/12  23:00:00,48.8963535126,4.12339375887,9.13890229069,0.0,9.17985065927,19.4245,12.9641983031,0.0,8.3497,4.61449830307
 09/12  24:00:00,28.094224158,4.12339375887,5.03956792137,0.0,4.58992532963,8.1892,7.39518371667,0.0177290645918,3.33988,4.03757465208
 09/13  01:00:00,15.0879857582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196294569,0.0,3.33988,0.592082945689
 09/13  02:00:00,15.1073949902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.111813545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.2896308608,0.0,0.0,0.0,1.52997510988,7.4902,3.93194299982,0.0,3.33988,0.592062999824
 09/13  05:00:00,24.0026626093,4.12339375887,0.825416111608,0.0,4.58992532963,8.1892,8.50967722189,0.139977221893,8.3497,0.02
 09/13  06:00:00,41.4111140508,4.12339375887,2.29064864298,0.0,9.17985065927,19.4245,20.1600047756,0.0,16.6994,3.4606047756
 09/13  07:00:00,49.6612142183,4.12339375887,6.29882350156,0.0,9.17985065927,26.9147,36.0497791118,0.0,25.0491,11.0006791118
 09/13  08:00:00,51.3850254771,4.12339375887,9.05714065535,0.0,9.17985065927,26.9147,43.8138640096,0.0,33.3988,10.4150640096
 09/13  09:00:00,46.2515996123,4.12339375887,11.3713763186,0.0,9.17985065927,19.4245,33.7173301238,0.0,25.0491,8.66823012378
 09/13  10:00:00,57.3981041109,4.12339375887,14.9922315677,0.0,9.17985065927,26.9147,49.8332905869,0.0,41.7485,8.08479058691
 09/13  11:00:00,63.1330261605,4.12339375887,19.9856595004,0.0,9.17985065927,26.9147,50.4156527785,0.0,41.7485,8.6671527785
 09/13  12:00:00,66.1431427043,4.12339375887,23.6143013836,0.0,9.17985065927,26.9147,49.255215802,0.0,41.7485,7.50671580197
 09/13  13:00:00,56.0905511105,4.12339375887,21.1332557347,0.0,9.17985065927,19.4245,40.3242933602,0.0,33.3988,6.92549336019
 09/13  14:00:00,55.214237831,4.12339375887,20.2418309632,0.0,9.17985065927,19.4245,30.8189883978,0.0,25.0491,5.7698883978
 09/13  15:00:00,54.654127125,4.12339375887,19.6711456269,0.0,9.17985065927,19.4245,39.1681711457,0.0,33.3988,5.76937114565
 09/13  16:00:00,63.3333853277,4.12339375887,20.8631914906,0.0,9.17985065927,26.9147,55.8677047044,0.0,50.0982,5.7695047044
 09/13  17:00:00,64.8009016215,4.12339375887,22.348914091,0.0,9.17985065927,26.9147,58.1814628628,0.0,50.0982,8.08326286278
 09/13  18:00:00,65.9062804097,4.12339375887,23.517621391,0.0,9.17985065927,26.9147,60.5130883183,0.0,50.0982,10.4148883183
 09/13  19:00:00,57.4215672798,4.12339375887,20.2167268124,0.0,9.17985065927,19.4245,44.3970646152,0.0,33.3988,10.9982646152
 09/13  20:00:00,56.3009273843,4.12339375887,17.0235540399,0.0,9.17985065927,19.4245,43.2257479517,0.0,33.3988,9.82694795175
 09/13  21:00:00,52.4598967387,4.12339375887,13.3033047186,0.0,9.17985065927,19.4245,35.4628875483,0.0,25.0491,10.4137875483
 09/13  22:00:00,49.6317352833,4.12339375887,10.6364932267,0.0,9.17985065927,19.4245,25.3662635752,0.0,16.6994,8.66686357524
 09/13  23:00:00,48.1280953917,4.12339375887,8.37457446951,0.0,9.17985065927,19.4245,13.5405284882,0.0,8.3497,5.1908284882
 09/13  24:00:00,27.7656107741,4.12339375887,4.71717710492,0.0,4.58992532963,8.1892,7.37689712477,0.0,3.33988,4.03701712477
 09/14  01:00:00,15.0844025871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.1037133461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.1122431061,0.0,0.0,0.0,1.52997510988,7.4902,3.93193837436,0.0,3.33988,0.592058374356
 09/14  04:00:00,15.2971787809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,24.3481023047,4.12339375887,1.16846481612,0.0,4.58992532963,8.1892,9.11810185715,0.176337559185,8.3497,0.592064297961
 09/14  06:00:00,41.5139463335,4.12339375887,2.39356215591,0.0,9.17985065927,19.4245,19.586724169,0.0,16.6994,2.88732416903
 09/14  07:00:00,50.1285567956,4.12339375887,6.76184835224,0.0,9.17985065927,26.9147,36.6299648836,0.0,25.0491,11.5808648836
 09/14  08:00:00,51.9684424172,4.12339375887,9.63366583433,0.0,9.17985065927,26.9147,43.8142728129,0.0,33.3988,10.4154728129
 09/14  09:00:00,46.574093581,4.12339375887,11.6872058963,0.0,9.17985065927,19.4245,33.7166978063,0.0,25.0491,8.66759780628
 09/14  10:00:00,58.1502502141,4.12339375887,15.7369839809,0.0,9.17985065927,26.9147,49.2569077103,0.0,41.7485,7.50840771031
 09/14  11:00:00,63.8974197088,4.12339375887,20.7439341169,0.0,9.17985065927,26.9147,50.4162040311,0.0,41.7485,8.66770403105
 09/14  12:00:00,67.4359361233,4.12339375887,24.8994419565,0.0,9.17985065927,26.9147,49.8322342515,0.0,41.7485,8.08373425148
 09/14  13:00:00,58.1485756025,4.12339375887,23.1838789288,0.0,9.17985065927,19.4245,40.3217389103,0.0,33.3988,6.92293891031
 09/14  14:00:00,56.0342040315,4.12339375887,21.0631606535,0.0,9.17985065927,19.4245,30.8180050122,0.0,25.0491,5.76890501221
 09/14  15:00:00,54.1675713489,4.12339375887,19.1960431907,0.0,9.17985065927,19.4245,39.1683221375,0.0,33.3988,5.7695221375
 09/14  16:00:00,64.0323199727,4.12339375887,21.5639472771,0.0,9.17985065927,26.9147,55.8676363677,0.0,50.0982,5.76943636768
 09/14  17:00:00,65.628810443,4.12339375887,23.1654856585,0.0,9.17985065927,26.9147,57.6055014888,0.0,50.0982,7.50730148882
 09/14  18:00:00,66.8069438466,4.12339375887,24.4097966121,0.0,9.17985065927,26.9147,61.090898398,0.0,50.0982,10.992698398
 09/14  19:00:00,57.2446585908,4.12339375887,20.0347346841,0.0,9.17985065927,19.4245,44.4014946641,0.0,33.3988,11.0026946641
 09/14  20:00:00,58.0244954152,4.12339375887,18.7405818173,0.0,9.17985065927,19.4245,43.2283902971,0.0,33.3988,9.82959029707
 09/14  21:00:00,53.8868261917,4.12339375887,14.7231956064,0.0,9.17985065927,19.4245,35.4638170101,0.0,25.0491,10.4147170101
 09/14  22:00:00,50.8452087696,4.12339375887,11.8394368865,0.0,9.17985065927,19.4245,25.3665189146,0.0,16.6994,8.66711891465
 09/14  23:00:00,49.6446443395,4.12339375887,9.87574581809,0.0,9.17985065927,19.4245,13.540591706,0.0,8.3497,5.19089170604
 09/14  24:00:00,28.1634168685,4.12339375887,5.10913015358,0.0,4.58992532963,8.1892,7.37701229754,0.0,3.33988,4.03713229754
 09/15  01:00:00,15.0796371605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.0930211626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.1039470684,0.0,0.0,0.0,1.52997510988,7.4902,3.93196192195,0.0,3.33988,0.592081921948
 09/15  04:00:00,15.9269218913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,24.0777464464,4.12339375887,0.268217164853,0.0,4.58992532963,8.1892,9.17103082496,0.229243016823,8.3497,0.592087808136
 09/15  06:00:00,41.6878979923,4.12339375887,2.26387786145,0.0,9.17985065927,19.4245,19.5868742717,0.0,16.6994,2.88747427171
 09/15  07:00:00,49.7468203976,4.12339375887,6.38448805242,0.0,9.17985065927,26.9147,36.6296864811,0.0,25.0491,11.5805864811
 09/15  08:00:00,49.0239746181,4.12339375887,6.72592619883,0.0,9.17985065927,26.9147,43.8118750782,0.0,33.3988,10.4130750782
 09/15  09:00:00,40.3002193679,4.12339375887,5.49531452372,0.0,9.17985065927,19.4245,33.7162967338,0.0,25.0491,8.66719673376
 09/15  10:00:00,48.7241439792,4.12339375887,6.42332997531,0.0,9.17985065927,26.9147,49.8332262238,0.0,41.7485,8.08472622384
 09/15  11:00:00,53.1353151721,4.12339375887,10.0964135826,0.0,9.17985065927,26.9147,50.416103766,0.0,41.7485,8.66760376601
 09/15  12:00:00,55.9661437394,4.12339375887,13.5581987393,0.0,9.17985065927,26.9147,49.2566450758,0.0,41.7485,7.50814507576
 09/15  13:00:00,47.4601924212,4.12339375887,12.5949590057,0.0,9.17985065927,19.4245,40.3248425796,0.0,33.3988,6.92604257962
 09/15  14:00:00,46.1842725252,4.12339375887,11.3058688287,0.0,9.17985065927,19.4245,30.8198093337,0.0,25.0491,5.77070933368
 09/15  15:00:00,45.912442887,4.12339375887,11.0270399372,0.0,9.17985065927,19.4245,39.1676790111,0.0,33.3988,5.76887901107
 09/15  16:00:00,56.2592397137,4.12339375887,13.8762939825,0.0,9.17985065927,26.9147,55.8675455451,0.0,50.0982,5.76934554508
 09/15  17:00:00,59.0555581654,4.12339375887,16.6650557352,0.0,9.17985065927,26.9147,58.1825487498,0.0,50.0982,8.08434874978
 09/15  18:00:00,60.5153896151,4.12339375887,18.1747177708,0.0,9.17985065927,26.9147,60.5135113198,0.0,50.0982,10.4153113198
 09/15  19:00:00,51.9229632041,4.12339375887,14.9979456628,0.0,9.17985065927,19.4245,44.9783219396,0.0,33.3988,11.5795219396
 09/15  20:00:00,52.934331104,4.12339375887,13.9026029655,0.0,9.17985065927,19.4245,42.6505704587,0.0,33.3988,9.25177045866
 09/15  21:00:00,50.0021949054,4.12339375887,11.0313298274,0.0,9.17985065927,19.4245,36.0424742766,0.0,25.0491,10.9933742766
 09/15  22:00:00,47.6794751341,4.12339375887,8.71861564881,0.0,9.17985065927,19.4245,25.3667102533,0.0,16.6994,8.66731025326
 09/15  23:00:00,45.7884301096,4.12339375887,6.06898259783,0.0,9.17985065927,19.4245,12.9647728473,0.0,8.3497,4.61507284731
 09/15  24:00:00,25.2109765709,4.12339375887,2.18742772365,0.0,4.58992532963,8.1892,7.44073523578,0.0637240903047,3.33988,4.03713114547
 09/16  01:00:00,15.0611327539,0.0,0.0,0.0,1.52997510988,7.4902,3.93196854147,0.0,3.33988,0.592088541469
 09/16  02:00:00,15.0784973207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.089831413,0.0,0.0,0.0,1.52997510988,7.4902,3.93197441627,0.0,3.33988,0.592094416275
 09/16  04:00:00,15.273390288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,23.2468248547,4.12339375887,0.0821272429189,0.0,4.58992532963,8.1892,9.16975433055,0.228005763253,8.3497,0.592048567292
 09/16  06:00:00,39.1716962388,4.12339375887,0.086700289766,0.0,9.17985065927,19.4245,19.5863741462,0.0,16.6994,2.88697414617
 09/16  07:00:00,44.950648044,4.12339375887,1.63614174197,0.0,9.17985065927,26.9147,27.9358309009,0.0,25.0491,2.88673090094
 09/16  08:00:00,44.6317240703,4.12339375887,2.37392195435,0.0,9.17985065927,26.9147,36.8594601297,0.0,33.3988,3.46066012968
 09/16  09:00:00,37.6290617608,4.12339375887,2.83725135153,0.0,9.17985065927,19.4245,34.3003401489,0.0,25.0491,9.25124014891
 09/16  10:00:00,47.0689118659,4.12339375887,4.76858373491,0.0,9.17985065927,26.9147,50.4170214417,0.0,41.7485,8.66852144171
 09/16  11:00:00,51.2237911458,4.12339375887,8.1921940867,0.0,9.17985065927,26.9147,51.5782083656,0.0,41.7485,9.82970836563
 09/16  12:00:00,53.4997888183,4.12339375887,11.0934600778,0.0,9.17985065927,26.9147,51.5778274738,0.0,41.7485,9.82932747377
 09/16  13:00:00,46.5555577612,4.12339375887,11.6760791695,0.0,9.17985065927,19.4245,42.0665895358,0.0,33.3988,8.66778953578
 09/16  14:00:00,45.9686057813,4.12339375887,11.0836964539,0.0,9.17985065927,19.4245,32.5568159487,0.0,25.0491,7.50771594872
 09/16  15:00:00,46.6976208125,4.12339375887,11.8151967357,0.0,9.17985065927,19.4245,41.4830485917,0.0,33.3988,8.08424859172
 09/16  16:00:00,56.4736507158,4.12339375887,14.1720331666,0.0,9.17985065927,26.9147,56.4488742906,0.0,50.0982,6.3506742906
 09/16  17:00:00,57.375131357,4.12339375887,15.0646770779,0.0,9.17985065927,26.9147,58.1820877287,0.0,50.0982,8.08388772865
 09/16  18:00:00,57.5636751492,4.12339375887,15.2602086137,0.0,9.17985065927,26.9147,60.5133569171,0.0,50.0982,10.4151569171
 09/16  19:00:00,47.3269438791,4.12339375887,10.2531236673,0.0,9.17985065927,19.4245,43.8146318765,0.0,33.3988,10.4158318765
 09/16  20:00:00,44.6569897668,4.12339375887,5.53442427179,0.0,9.17985065927,19.4245,43.2268739102,0.0,33.3988,9.82807391017
 09/16  21:00:00,42.5592032248,4.12339375887,3.55000206444,0.0,9.17985065927,19.4245,35.46441258,0.0,25.0491,10.41531258
 09/16  22:00:00,41.2435514195,4.12339375887,2.36716297261,0.0,9.17985065927,19.4245,24.7832259525,0.0,16.6994,8.08382595246
 09/16  23:00:00,40.4291621071,4.12339375887,0.790655049125,0.0,9.17985065927,19.4245,14.1191870289,0.0,8.3497,5.76948702892
 09/16  24:00:00,22.9116783442,4.12339375887,0.00686544739671,0.0,4.58992532963,8.1892,7.59806209091,0.22033950787,3.33988,4.03784258304
 09/17  01:00:00,14.932733043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.9637916761,0.0,0.0,0.0,1.52997510988,7.4902,3.93196016672,0.0,3.33988,0.592080166717
 09/17  03:00:00,14.9691905206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.1335917398,0.0,0.0,0.0,1.52997510988,7.4902,3.93196605725,0.0,3.33988,0.592086057251
 09/17  05:00:00,23.0009669807,4.12339375887,0.0,0.0,4.58992532963,8.1892,15.3309290293,6.96122902925,8.3497,0.02
 09/17  06:00:00,38.9636162829,4.12339375887,0.0285844502969,0.0,9.17985065927,19.4245,20.8585371532,0.698191158323,16.6994,3.4609459949
 09/17  07:00:00,43.2556994651,4.12339375887,0.0213416906006,0.0,9.17985065927,26.9147,27.9362272867,0.0,25.0491,2.88712728669
 09/17  08:00:00,42.9290341062,4.12339375887,0.699575769748,0.0,9.17985065927,26.9147,36.2864016744,0.0,33.3988,2.88760167444
 09/17  09:00:00,37.2258305441,4.12339375887,2.41871368069,0.0,9.17985065927,19.4245,28.5105606355,0.0,25.0491,3.46146063553
 09/17  10:00:00,49.7222926209,4.12339375887,7.39001085997,0.0,9.17985065927,26.9147,51.0016200269,0.0,41.7485,9.25312002689
 09/17  11:00:00,54.1859412439,4.12339375887,11.1171025651,0.0,9.17985065927,26.9147,51.5793488416,0.0,41.7485,9.83084884161
 09/17  12:00:00,56.5313917228,4.12339375887,14.0886817604,0.0,9.17985065927,26.9147,49.2573928037,0.0,41.7485,7.50889280369
 09/17  13:00:00,49.4335281342,4.12339375887,14.5199060441,0.0,9.17985065927,19.4245,41.4829814166,0.0,33.3988,8.08418141657
 09/17  14:00:00,49.3223416322,4.12339375887,14.3930458791,0.0,9.17985065927,19.4245,30.8178278357,0.0,25.0491,5.76872783573
 09/17  15:00:00,49.710684761,4.12339375887,14.789509535,0.0,9.17985065927,19.4245,39.168408449,0.0,33.3988,5.76960844896
 09/17  16:00:00,58.6269835513,4.12339375887,16.2944919879,0.0,9.17985065927,26.9147,56.4434631098,0.0,50.0982,6.34526310984
 09/17  17:00:00,59.2498101864,4.12339375887,16.9174444364,0.0,9.17985065927,26.9147,57.6069323875,0.0,50.0982,7.50873238745
 09/17  18:00:00,58.7188338071,4.12339375887,16.3936322728,0.0,9.17985065927,26.9147,59.9279894499,0.0,50.0982,9.82978944991
 09/17  19:00:00,49.0746399902,4.12339375887,11.9530108224,0.0,9.17985065927,19.4245,43.2286079053,0.0,33.3988,9.82980790527
 09/17  20:00:00,45.8454921393,4.12339375887,6.69673155517,0.0,9.17985065927,19.4245,40.9076381559,0.0,33.3988,7.50883815592
 09/17  21:00:00,42.8709397626,4.12339375887,3.83428997888,0.0,9.17985065927,19.4245,34.8783189203,0.0,25.0491,9.8292189203
 09/17  22:00:00,40.6859483853,4.12339375887,1.79913168599,0.0,9.17985065927,19.4245,24.2070726596,0.0,16.6994,7.50767265957
 09/17  23:00:00,40.1447541855,4.12339375887,0.501187559692,0.0,9.17985065927,19.4245,12.3873113914,0.0,8.3497,4.03761139142
 09/17  24:00:00,22.9074284239,4.12339375887,0.0071598070062,0.0,4.58992532963,8.1892,9.18030391615,0.649978206228,3.33988,5.19044570992
 09/18  01:00:00,14.9331562453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.9636896459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319742226,0.0,3.33988,0.592094222603
 09/18  03:00:00,14.9888518692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.1679260945,0.0,0.0,0.0,1.52997510988,7.4902,3.93192837423,0.0,3.33988,0.592048374226
 09/18  05:00:00,23.0745799747,4.12339375887,0.0471531751918,0.0,4.58992532963,8.1892,9.17437515276,0.804675152763,8.3497,0.02
 09/18  06:00:00,38.9892081889,4.12339375887,0.0354912402978,0.0,9.17985065927,19.4245,19.586716868,0.0,16.6994,2.88731686804
 09/18  07:00:00,43.2563613554,4.12339375887,0.026889371094,0.0,9.17985065927,26.9147,36.6478985312,0.0155780052841,25.0491,11.5832205259
 09/18  08:00:00,43.3085635205,4.12339375887,1.07147718564,0.0,9.17985065927,26.9147,44.3930837721,0.0,33.3988,10.9942837721
 09/18  09:00:00,39.023738854,4.12339375887,4.20501626851,0.0,9.17985065927,19.4245,33.718203777,0.0,25.0491,8.66910377695
 09/18  10:00:00,49.9533067135,4.12339375887,7.60715272251,0.0,9.17985065927,26.9147,49.2575849897,0.0,41.7485,7.50908498966
 09/18  11:00:00,54.7584412204,4.12339375887,11.6782651135,0.0,9.17985065927,26.9147,50.993819974,0.0,41.7485,9.24531997399
 09/18  12:00:00,57.9782090077,4.12339375887,15.5160452361,0.0,9.17985065927,26.9147,49.2563127736,0.0,41.7485,7.50781277355
 09/18  13:00:00,50.7713421082,4.12339375887,15.8409414447,0.0,9.17985065927,19.4245,40.3245977859,0.0,33.3988,6.92579778588
 09/18  14:00:00,50.1556262474,4.12339375887,15.2155922004,0.0,9.17985065927,19.4245,30.817959847,0.0,25.0491,5.76885984701
 09/18  15:00:00,49.9993262089,4.12339375887,15.0526299824,0.0,9.17985065927,19.4245,39.1687953095,0.0,33.3988,5.76999530954
 09/18  16:00:00,58.9952936695,4.12339375887,16.6338067695,0.0,9.17985065927,26.9147,56.4438847581,0.0,50.0982,6.34568475813
 09/18  17:00:00,60.7846589487,4.12339375887,18.4261394005,0.0,9.17985065927,26.9147,57.6066549813,0.0,50.0982,7.50845498134
 09/18  18:00:00,61.2378915467,4.12339375887,18.8882167581,0.0,9.17985065927,26.9147,61.0915176274,0.0,50.0982,10.9933176274
 09/18  19:00:00,49.6663464249,4.12339375887,12.5415014938,0.0,9.17985065927,19.4245,44.9810247289,0.0,33.3988,11.5822247289
 09/18  20:00:00,48.9443206876,4.12339375887,9.74700812756,0.0,9.17985065927,19.4245,42.6515124012,0.0,33.3988,9.25271240115
 09/18  21:00:00,45.9115032814,4.12339375887,6.84140254109,0.0,9.17985065927,19.4245,36.0428325554,0.0,25.0491,10.9937325554
 09/18  22:00:00,42.9897041334,4.12339375887,4.07995849761,0.0,9.17985065927,19.4245,25.3674061598,0.0,16.6994,8.6680061598
 09/18  23:00:00,41.5779240265,4.12339375887,1.91920553035,0.0,9.17985065927,19.4245,12.9655149722,0.0,8.3497,4.61581497223
 09/18  24:00:00,22.9450726466,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.53081632333,0.153249009441,3.33988,4.03768731388
 09/19  01:00:00,14.9833168393,0.0,0.0,0.0,1.52997510988,7.4902,3.93197439512,0.0,3.33988,0.592094395116
 09/19  02:00:00,15.0037216198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,14.990167158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197292866,0.0,3.33988,0.592092928657
 09/19  04:00:00,15.7428763134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,23.6840172973,4.12339375887,0.052634611415,0.0,4.58992532963,8.1892,9.6088980848,0.667125089866,8.3497,0.59207299493
 09/19  06:00:00,39.2292174958,4.12339375887,0.0170363206736,0.0,9.17985065927,19.4245,21.4891434387,1.9020755673,16.6994,2.88766787138
 09/19  07:00:00,43.2735714659,4.12339375887,0.0452072765382,0.0,9.17985065927,26.9147,36.6299912596,0.0,25.0491,11.5808912596
 09/19  08:00:00,43.5213199578,4.12339375887,1.27458121537,0.0,9.17985065927,26.9147,44.3925582316,0.0,33.3988,10.9937582316
 09/19  09:00:00,38.8214465703,4.12339375887,4.01068169321,0.0,9.17985065927,19.4245,33.7180613822,0.0,25.0491,8.66896138216
 09/19  10:00:00,48.8252340613,4.12339375887,6.49508034505,0.0,9.17985065927,26.9147,49.2579258472,0.0,41.7485,7.50942584717
