Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  11:00:00,52.6479931498,4.12339375887,9.57795037412,0.0,9.17985065927,26.9147,50.4177125628,0.0,41.7485,8.66921256283
 09/19  12:00:00,55.2491975172,4.12339375887,12.8143859888,0.0,9.17985065927,26.9147,49.8334027254,0.0,41.7485,8.08490272539
 09/19  13:00:00,47.8704137123,4.12339375887,12.9680146795,0.0,9.17985065927,19.4245,40.3244445265,0.0,33.3988,6.92564452649
 09/19  14:00:00,47.8414194217,4.12339375887,12.9258823762,0.0,9.17985065927,19.4245,30.8187611596,0.0,25.0491,5.76966115961
 09/19  15:00:00,48.2434788503,4.12339375887,13.3191506051,0.0,9.17985065927,19.4245,39.2298072819,0.0,33.3988,5.83100728193
 09/19  16:00:00,57.8961957894,4.12339375887,15.5525697716,0.0,9.17985065927,26.9147,56.3822947794,0.0,50.0982,6.28409477936
 09/19  17:00:00,59.326720943,4.12339375887,16.9883918163,0.0,9.17985065927,26.9147,57.6067778595,0.0,50.0982,7.50857785953
 09/19  18:00:00,59.2429066401,4.12339375887,16.9178772202,0.0,9.17985065927,26.9147,61.0927226155,0.0,50.0982,10.9945226155
 09/19  19:00:00,49.5516549837,4.12339375887,12.6309245528,0.0,9.17985065927,19.4245,44.9809521092,0.0,33.3988,11.5821521092
 09/19  20:00:00,48.863833482,4.12339375887,9.85187408223,0.0,9.17985065927,19.4245,43.2297903817,0.0,33.3988,9.83099038169
 09/19  21:00:00,45.9142680745,4.12339375887,6.97389476468,0.0,9.17985065927,19.4245,35.4656573646,0.0,25.0491,10.4165573646
 09/19  22:00:00,43.6009520143,4.12339375887,4.68017928083,0.0,9.17985065927,19.4245,25.3670607534,0.0,16.6994,8.66766075342
 09/19  23:00:00,41.880482625,4.12339375887,2.2172415514,0.0,9.17985065927,19.4245,13.5400522334,0.0,8.3497,5.19035223343
 09/19  24:00:00,22.9631765561,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.47964516367,0.101999461767,3.33988,4.0377657019
 09/20  01:00:00,14.9993366987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,15.0191186183,0.0,0.0,0.0,1.52997510988,7.4902,3.93193025373,0.0,3.33988,0.59205025373
 09/20  03:00:00,15.0270081812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.1810657303,0.0,0.0,0.0,1.52997510988,7.4902,3.93196206673,0.0,3.33988,0.592082066731
 09/20  05:00:00,23.0396294715,4.12339375887,0.00561571836768,0.0,4.58992532963,8.1892,9.33760569278,0.967905692781,8.3497,0.02
 09/20  06:00:00,39.0057931727,4.12339375887,0.0337426708203,0.0,9.17985065927,19.4245,19.5866681886,0.0,16.6994,2.88726818858
 09/20  07:00:00,43.4080757438,4.12339375887,0.133311841232,0.0,9.17985065927,26.9147,37.2305095377,0.0215085487816,25.0491,12.159900989
 09/20  08:00:00,44.1234822308,4.12339375887,1.86367346365,0.0,9.17985065927,26.9147,43.8151150166,0.0,33.3988,10.4163150166
 09/20  09:00:00,40.0042912206,4.12339375887,5.17845977011,0.0,9.17985065927,19.4245,33.718107448,0.0,25.0491,8.66900744802
 09/20  10:00:00,51.0820631716,4.12339375887,8.71929148242,0.0,9.17985065927,26.9147,49.8340065165,0.0,41.7485,8.08550651651
 09/20  11:00:00,55.8174736176,4.12339375887,12.70481409,0.0,9.17985065927,26.9147,50.4176676479,0.0,41.7485,8.66916764788
 09/20  12:00:00,59.2855211993,4.12339375887,16.8012638391,0.0,9.17985065927,26.9147,49.8334126589,0.0,41.7485,8.0849126589
 09/20  13:00:00,51.4740924824,4.12339375887,16.5328208462,0.0,9.17985065927,19.4245,40.3235435266,0.0,33.3988,6.92474352662
 09/20  14:00:00,51.4660801268,4.12339375887,16.5076111144,0.0,9.17985065927,19.4245,30.8194351321,0.0,25.0491,5.77033513208
 09/20  15:00:00,51.4024729491,4.12339375887,16.4372420835,0.0,9.17985065927,19.4245,39.1687364116,0.0,33.3988,5.76993641158
 09/20  16:00:00,60.8373048138,4.12339375887,18.4159414127,0.0,9.17985065927,26.9147,56.4430229073,0.0,50.0982,6.34482290734
 09/20  17:00:00,62.0505066878,4.12339375887,19.6744583136,0.0,9.17985065927,26.9147,57.607135446,0.0,50.0982,7.50893544595
 09/20  18:00:00,61.7565147345,4.12339375887,19.3921437246,0.0,9.17985065927,26.9147,61.0922583046,0.0,50.0982,10.9940583046
 09/20  19:00:00,52.0868664039,4.12339375887,14.9245471548,0.0,9.17985065927,19.4245,44.9778523375,0.0,33.3988,11.5790523375
 09/20  20:00:00,51.7263271252,4.12339375887,12.4890156821,0.0,9.17985065927,19.4245,42.8096987297,0.0,33.3988,9.41089872974
 09/20  21:00:00,48.0790922796,4.12339375887,8.96615927913,0.0,9.17985065927,19.4245,35.8850146618,0.0,25.0491,10.8359146618
 09/20  22:00:00,45.3905508794,4.12339375887,6.44197532838,0.0,9.17985065927,19.4245,25.3679427972,0.0,16.6994,8.66854279721
 09/20  23:00:00,44.1947079703,4.12339375887,4.49133055325,0.0,9.17985065927,19.4245,13.5397151627,0.0,8.3497,5.19001516268
 09/20  24:00:00,24.2881561649,4.12339375887,1.2953248767,0.0,4.58992532963,8.1892,7.39647683322,0.018747613279,3.33988,4.03784921994
 09/21  01:00:00,15.0173461265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,15.0298096295,0.0,0.0,0.0,1.52997510988,7.4902,3.93195694833,0.0,3.33988,0.592076948329
 09/21  03:00:00,15.0352039096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.2002265494,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286293,0.0,3.33988,0.592082862926
 09/21  05:00:00,23.1137764261,4.12339375887,0.0569411637391,0.0,4.58992532963,8.1892,8.65855563636,0.288855636364,8.3497,0.02
 09/21  06:00:00,39.0174791592,4.12339375887,0.0305402120977,0.0,9.17985065927,19.4245,20.1603379866,0.0,16.6994,3.46093798664
 09/21  07:00:00,43.5727393204,4.12339375887,0.295465260631,0.0,9.17985065927,26.9147,36.6290061402,0.0,25.0491,11.5799061402
 09/21  08:00:00,44.7464617544,4.12339375887,2.48080924608,0.0,9.17985065927,26.9147,43.8153625454,0.0,33.3988,10.4165625454
 09/21  09:00:00,40.1936508521,4.12339375887,5.35943516675,0.0,9.17985065927,19.4245,33.7183412891,0.0,25.0491,8.66924128906
 09/21  10:00:00,51.548863997,4.12339375887,9.17986538016,0.0,9.17985065927,26.9147,49.8344039796,0.0,41.7485,8.08590397962
 09/21  11:00:00,56.7038640176,4.12339375887,13.5987366964,0.0,9.17985065927,26.9147,50.4177774836,0.0,41.7485,8.66927748362
 09/21  12:00:00,60.0208868643,4.12339375887,17.5304377475,0.0,9.17985065927,26.9147,49.8340432763,0.0,41.7485,8.08554327635
 09/21  13:00:00,52.1287420396,4.12339375887,17.1810335872,0.0,9.17985065927,19.4245,40.3249953886,0.0,33.3988,6.92619538861
 09/21  14:00:00,52.8867392232,4.12339375887,17.9162903812,0.0,9.17985065927,19.4245,30.8186212709,0.0,25.0491,5.76952127089
 09/21  15:00:00,54.6202688373,4.12339375887,19.6407665011,0.0,9.17985065927,19.4245,39.7441437674,0.0,33.3988,6.34534376741
 09/21  16:00:00,62.9317806112,4.12339375887,20.5125754191,0.0,9.17985065927,26.9147,55.867846696,0.0,50.0982,5.76964669597
 09/21  17:00:00,63.4434843809,4.12339375887,21.0576749362,0.0,9.17985065927,26.9147,58.1832169444,0.0,50.0982,8.08501694441
 09/21  18:00:00,63.8338232998,4.12339375887,21.4521651929,0.0,9.17985065927,26.9147,60.5153641623,0.0,50.0982,10.4171641623
 09/21  19:00:00,53.7364873954,4.12339375887,16.5486237733,0.0,9.17985065927,19.4245,44.9824259042,0.0,33.3988,11.5836259042
 09/21  20:00:00,52.8013820297,4.12339375887,13.544541262,0.0,9.17985065927,19.4245,43.2289248516,0.0,33.3988,9.83012485162
 09/21  21:00:00,49.7988508844,4.12339375887,10.6796729459,0.0,9.17985065927,19.4245,36.0439356127,0.0,25.0491,10.9948356127
 09/21  22:00:00,44.6645319276,4.12339375887,5.73037759873,0.0,9.17985065927,19.4245,25.3676141363,0.0,16.6994,8.66821413626
 09/21  23:00:00,40.9406485436,4.12339375887,1.27584538691,0.0,9.17985065927,19.4245,13.5402068543,0.0,8.3497,5.19050685427
 09/21  24:00:00,22.9360580754,4.12339375887,0.00473366586703,0.0,4.58992532963,8.1892,7.56521743382,0.187418939794,3.33988,4.03791849402
 09/22  01:00:00,14.9404837296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.944920697,0.0,0.0,0.0,1.52997510988,7.4902,3.93195286613,0.0,3.33988,0.592072866129
 09/22  03:00:00,14.9374508419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.6174166221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.4680155259,4.12339375887,0.0,0.0,4.58992532963,8.1892,27.1220888997,18.1802972059,8.3497,0.592091693869
 09/22  06:00:00,39.124321275,4.12339375887,0.0235081393298,0.0,9.17985065927,19.4245,35.1649108808,15.5784332219,16.6994,2.88707765895
 09/22  07:00:00,43.1723503968,4.12339375887,0.0264728123372,0.0,9.17985065927,26.9147,45.8570023997,8.64441075167,25.0491,12.163491648
 09/22  08:00:00,42.1126684054,4.12339375887,0.00602703144531,0.0,9.17985065927,26.9147,50.6432816513,6.82819052862,33.3988,10.4162911227
 09/22  09:00:00,34.6353304462,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.7171299206,4.00053577497,25.0491,8.66749414567
 09/22  10:00:00,42.1384369932,4.12339375887,0.00482351387001,0.0,9.17985065927,26.9147,52.9065848182,3.07268701315,41.7485,8.08539780505
 09/22  11:00:00,43.3801557971,4.12339375887,0.479755098011,0.0,9.17985065927,26.9147,50.4181385586,0.0,41.7485,8.66963855857
 09/22  12:00:00,45.6259986568,4.12339375887,3.35299661264,0.0,9.17985065927,26.9147,49.8338465454,0.0,41.7485,8.08534654536
 09/22  13:00:00,38.9634092858,4.12339375887,4.19987355252,0.0,9.17985065927,19.4245,40.3251933956,0.0,33.3988,6.92639339562
 09/22  14:00:00,38.3752767147,4.12339375887,3.59996283844,0.0,9.17985065927,19.4245,30.8185172937,0.0,25.0491,5.76941729374
 09/22  15:00:00,37.8022603391,4.12339375887,3.03770288366,0.0,9.17985065927,19.4245,39.7441867334,0.0,33.3988,6.34538673336
 09/22  16:00:00,46.8867508391,4.12339375887,4.70751025027,0.0,9.17985065927,26.9147,55.8685089867,0.0,50.0982,5.77030898665
 09/22  17:00:00,47.7325527765,4.12339375887,5.55542908618,0.0,9.17985065927,26.9147,58.1826345511,0.0,50.0982,8.08443455112
 09/22  18:00:00,47.9420601194,4.12339375887,5.77649744209,0.0,9.17985065927,26.9147,60.5151158501,0.0,50.0982,10.4169158501
 09/22  19:00:00,38.6472873585,4.12339375887,1.898510872,0.0,9.17985065927,19.4245,45.5609705559,0.0,33.3988,12.1621705559
 09/22  20:00:00,38.9868063967,4.12339375887,0.175915054572,0.0,9.17985065927,19.4245,42.6762394513,0.0231934218465,33.3988,9.25424602943
 09/22  21:00:00,38.7366058635,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.7324011728,5.68767812643,25.0491,10.9956230464
 09/22  22:00:00,38.7059605213,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.1756560984,16.8079583544,16.6994,8.66829774403
 09/22  23:00:00,39.4563846335,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.2192765926,27.6797026482,8.3497,5.18987394435
 09/22  24:00:00,22.7296239533,4.12339375887,0.0,0.0,4.58992532963,8.1892,46.7028014394,39.3253157976,3.33988,4.03760564178
 09/23  01:00:00,14.7791533328,0.0,0.0,0.0,1.52997510988,7.4902,3.93196583272,0.0,3.33988,0.592085832721
 09/23  02:00:00,14.8153216366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,14.8317918716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,14.9821137552,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171426,0.0,3.33988,0.592091714265
 09/23  05:00:00,22.8504330571,4.12339375887,0.0,0.0,4.58992532963,8.1892,50.2852773211,41.9155773211,8.3497,0.02
 09/23  06:00:00,38.8144603027,4.12339375887,0.0212341436463,0.0,9.17985065927,19.4245,55.8074575622,35.6469909132,16.6994,3.46106664896
 09/23  07:00:00,43.102724169,4.12339375887,0.015946607634,0.0,9.17985065927,26.9147,50.9460585027,23.0098592891,25.0491,2.88709921359
 09/23  08:00:00,42.0778349841,4.12339375887,0.00429476260431,0.0,9.17985065927,26.9147,47.7633376794,10.9034391773,33.3988,3.46109850214
 09/23  09:00:00,34.6515417561,4.12339375887,0.00479945587501,0.0,9.17985065927,19.4245,35.8269423417,0.946851667656,25.0491,9.83099067405
 09/23  10:00:00,42.3119716911,4.12339375887,0.118977714703,0.0,9.17985065927,26.9147,50.4178815688,0.0,41.7485,8.6693815688
 09/23  11:00:00,45.2026013738,4.12339375887,2.24621539669,0.0,9.17985065927,26.9147,51.5801563181,0.0,41.7485,9.83165631807
 09/23  12:00:00,45.9695855369,4.12339375887,3.66863630805,0.0,9.17985065927,26.9147,51.5784643136,0.0,41.7485,9.82996431356
 09/23  13:00:00,37.2681382463,4.12339375887,2.51383811528,0.0,9.17985065927,19.4245,42.0670461419,0.0,33.3988,8.6682461419
 09/23  14:00:00,36.3913221161,4.12339375887,1.63329527509,0.0,9.17985065927,19.4245,33.1340668935,0.0,25.0491,8.08496689353
 09/23  15:00:00,36.9300440923,4.12339375887,2.17011968086,0.0,9.17985065927,19.4245,41.4836489851,0.0,33.3988,8.08484898513
 09/23  16:00:00,47.599614768,4.12339375887,5.4032476209,0.0,9.17985065927,26.9147,57.0231411407,0.0,50.0982,6.92494114066
 09/23  17:00:00,49.5095909478,4.12339375887,7.29479149236,0.0,9.17985065927,26.9147,57.6069084407,0.0,50.0982,7.50870844073
 09/23  18:00:00,51.01955859,4.12339375887,8.80733223206,0.0,9.17985065927,26.9147,61.0932324505,0.0,50.0982,10.9950324505
 09/23  19:00:00,41.4011664991,4.12339375887,4.43901083977,0.0,9.17985065927,19.4245,44.3935025655,0.0,33.3988,10.9947025655
 09/23  20:00:00,39.988832893,4.12339375887,0.963910684358,0.0,9.17985065927,19.4245,43.229856229,0.0,33.3988,9.83105622901
 09/23  21:00:00,39.2505621454,4.12339375887,0.323612424424,0.0,9.17985065927,19.4245,35.4665246509,0.0,25.0491,10.4174246509
 09/23  22:00:00,38.7867026368,4.12339375887,0.0,0.0,9.17985065927,19.4245,24.8864433073,0.102166150614,16.6994,8.0848771567
 09/23  23:00:00,39.5214423561,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.3904587007,1.2705069876,8.3497,5.77025171308
 09/23  24:00:00,22.7812706776,4.12339375887,0.0,0.0,4.58992532963,8.1892,28.5596967483,21.182267593,3.33988,4.0375491553
 09/24  01:00:00,14.8257051722,0.0,0.0,0.0,1.52997510988,7.4902,3.93197309513,0.0,3.33988,0.592093095134
 09/24  02:00:00,14.8548890087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.8537700186,0.0,0.0,0.0,1.52997510988,7.4902,3.93197162824,0.0,3.33988,0.592091628244
 09/24  04:00:00,14.9929954063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.8562059442,4.12339375887,0.0,0.0,4.58992532963,8.1892,50.6355285896,41.6937828246,8.3497,0.592045764988
 09/24  06:00:00,38.8100186715,4.12339375887,0.0206311546741,0.0,9.17985065927,19.4245,57.8426236583,38.2555475845,16.6994,2.88767607379
 09/24  07:00:00,43.0948835376,4.12339375887,0.0157478823298,0.0,9.17985065927,26.9147,55.7737548889,27.2642736806,25.0491,3.46038120836
 09/24  08:00:00,42.053916749,4.12339375887,0.0015410866988,0.0,9.17985065927,26.9147,54.6965055944,18.4098936585,33.3988,2.88781193589
 09/24  09:00:00,34.5979005333,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.2991593015,13.7884789448,25.0491,3.46158035672
 09/24  10:00:00,42.1487054262,4.12339375887,0.00848938293768,0.0,9.17985065927,26.9147,52.7403208131,1.15964290197,41.7485,9.83217791111
 09/24  11:00:00,43.4757579632,4.12339375887,0.557145281086,0.0,9.17985065927,26.9147,51.5801774434,0.0,41.7485,9.83167744344
 09/24  12:00:00,43.8519011055,4.12339375887,1.58292572771,0.0,9.17985065927,26.9147,49.2578954496,0.0,41.7485,7.50939544959
 09/24  13:00:00,37.3690456056,4.12339375887,2.61163485796,0.0,9.17985065927,19.4245,41.4838228558,0.0,33.3988,8.08502285583
 09/24  14:00:00,38.008219637,4.12339375887,3.2247405674,0.0,9.17985065927,19.4245,30.8193485107,0.0,25.0491,5.77024851072
 09/24  15:00:00,38.8775317649,4.12339375887,4.08987559321,0.0,9.17985065927,19.4245,39.7447058392,0.0,33.3988,6.34590583922
 09/24  16:00:00,48.1240282017,4.12339375887,5.91689995219,0.0,9.17985065927,26.9147,55.868828835,0.0,50.0982,5.770628835
 09/24  17:00:00,48.9106374881,4.12339375887,6.69681150019,0.0,9.17985065927,26.9147,58.1834880632,0.0,50.0982,8.08528806317
 09/24  18:00:00,49.46368894,4.12339375887,7.25078410697,0.0,9.17985065927,26.9147,59.92875423,0.0,50.0982,9.83055422997
 09/24  19:00:00,42.6496960164,4.12339375887,4.60094750217,0.0,9.17985065927,19.4245,43.2300370193,0.0,33.3988,9.83123701931
 09/24  20:00:00,40.880499337,4.12339375887,1.83080254971,0.0,9.17985065927,19.4245,41.4839038044,0.0,33.3988,8.08510380436
 09/24  21:00:00,39.0339542349,4.12339375887,0.103584766464,0.0,9.17985065927,19.4245,34.9069747326,0.0265936938706,25.0491,9.8312810387
 09/24  22:00:00,38.7630623235,4.12339375887,0.00201138354821,0.0,9.17985065927,19.4245,29.3569887844,4.57190049502,16.6994,8.08568828935
 09/24  23:00:00,39.5017627896,4.12339375887,0.0,0.0,9.17985065927,19.4245,22.8763892694,10.4888542986,8.3497,4.03783497078
 09/24  24:00:00,22.7692238906,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.8485913308,26.3174329434,3.33988,5.19127838743
 09/25  01:00:00,14.8290353653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,14.8699452662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,14.8779343423,0.0,0.0,0.0,1.52997510988,7.4902,3.931943294,0.0,3.33988,0.592063294001
 09/25  04:00:00,15.0379057488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.9060182472,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.3493709967,25.4076017871,8.3497,0.592069209583
 09/25  06:00:00,38.8569730784,4.12339375887,0.0243275735027,0.0,9.17985065927,19.4245,44.1014217487,24.5148330799,16.6994,2.8871886688
 09/25  07:00:00,44.2104481924,4.12339375887,0.0215820592286,0.0,9.17985065927,26.9147,52.1286209998,14.9166879914,25.0491,12.1628330084
 09/25  08:00:00,42.1510076562,4.12339375887,0.00783181667677,0.0,9.17985065927,26.9147,46.1453160386,2.3291613398,33.3988,10.4173546988
 09/25  09:00:00,34.7309869264,4.12339375887,0.00286533035638,0.0,9.17985065927,19.4245,34.3046611793,0.00857715214111,25.0491,9.24698402715
 09/25  10:00:00,43.5214238344,4.12339375887,1.27298534986,0.0,9.17985065927,26.9147,49.8346383183,0.0,41.7485,8.0861383183
 09/25  11:00:00,48.5506616671,4.12339375887,5.54462763333,0.0,9.17985065927,26.9147,50.4185280872,0.0,41.7485,8.67002808716
 09/25  12:00:00,51.7917875399,4.12339375887,9.40981455884,0.0,9.17985065927,26.9147,49.8340120684,0.0,41.7485,8.08551206838
 09/25  13:00:00,44.4887182122,4.12339375887,9.63333093341,0.0,9.17985065927,19.4245,40.3252408641,0.0,33.3988,6.92644086414
 09/25  14:00:00,43.9337333747,4.12339375887,9.06243911875,0.0,9.17985065927,19.4245,30.8195279494,0.0,25.0491,5.77042794943
 09/25  15:00:00,43.8676032781,4.12339375887,9.00166085264,0.0,9.17985065927,19.4245,39.7438579868,0.0,33.3988,6.34505798683
 09/25  16:00:00,53.0452326075,4.12339375887,10.7672701332,0.0,9.17985065927,26.9147,55.86826492,0.0,50.0982,5.77006492004
 09/25  17:00:00,54.1644186272,4.12339375887,11.886882785,0.0,9.17985065927,26.9147,58.1838410012,0.0,50.0982,8.08564100124
 09/25  18:00:00,54.2405113163,4.12339375887,11.9743179274,0.0,9.17985065927,26.9147,61.0934518805,0.0,50.0982,10.9952518805
 09/25  19:00:00,45.3320672285,4.12339375887,7.24410708967,0.0,9.17985065927,19.4245,44.9827755382,0.0,33.3988,11.5839755382
 09/25  20:00:00,41.9825282172,4.12339375887,2.91685204961,0.0,9.17985065927,19.4245,43.2303925382,0.0,33.3988,9.8315925382
 09/25  21:00:00,39.6998096831,4.12339375887,0.743089224798,0.0,9.17985065927,19.4245,36.0443998751,0.0,25.0491,10.9952998751
 09/25  22:00:00,38.8698630054,4.12339375887,0.0531314815983,0.0,9.17985065927,19.4245,25.4247565193,0.0566216589411,16.6994,8.66873486033
 09/25  23:00:00,39.56276612,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.6080550063,0.0683536306207,8.3497,5.19000137566
 09/25  24:00:00,22.8290443056,4.12339375887,0.00433409244711,0.0,4.58992532963,8.1892,16.9359478308,9.55815226488,3.33988,4.03791556591
 09/26  01:00:00,14.8779497135,0.0,0.0,0.0,1.52997510988,7.4902,3.93196268246,0.0,3.33988,0.59208268246
 09/26  02:00:00,14.9055791991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9117552248,0.0,0.0,0.0,1.52997510988,7.4902,3.931968569,0.0,3.33988,0.592088569002
 09/26  04:00:00,15.6021417318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.4626500715,4.12339375887,0.0,0.0,4.58992532963,8.1892,28.973026801,20.603326801,8.3497,0.02
 09/26  06:00:00,39.1542734046,4.12339375887,0.026836427358,0.0,9.17985065927,19.4245,32.3760842172,12.2158381719,16.6994,3.46084604531
 09/26  07:00:00,44.257638011,4.12339375887,0.0291592709874,0.0,9.17985065927,26.9147,40.7733226166,4.14019541539,25.0491,11.5840272012
 09/26  08:00:00,42.2618498654,4.12339375887,0.0896940435723,0.0,9.17985065927,26.9147,44.3951900268,0.0,33.3988,10.9963900268
 09/26  09:00:00,36.9458089672,4.12339375887,2.16039338975,0.0,9.17985065927,19.4245,34.2962670922,0.0,25.0491,9.24716709225
 09/26  10:00:00,49.9863778592,4.12339375887,7.65168145877,0.0,9.17985065927,26.9147,49.2585302702,0.0,41.7485,7.51003027019
 09/26  11:00:00,57.2053822192,4.12339375887,14.1107421277,0.0,9.17985065927,26.9147,50.9957280655,0.0,41.7485,9.2472280655
 09/26  12:00:00,61.3175626209,4.12339375887,18.8412448709,0.0,9.17985065927,26.9147,49.8345820218,0.0,41.7485,8.08608202178
 09/26  13:00:00,54.8196417054,4.12339375887,19.8658082271,0.0,9.17985065927,19.4245,40.3253558064,0.0,33.3988,6.92655580639
 09/26  14:00:00,54.3096613237,4.12339375887,19.3471183099,0.0,9.17985065927,19.4245,30.8188993436,0.0,25.0491,5.76979934356
 09/26  15:00:00,54.5272496745,4.12339375887,19.5740695794,0.0,9.17985065927,19.4245,39.7443793627,0.0,33.3988,6.34557936266
 09/26  16:00:00,63.7492699416,4.12339375887,21.381795687,0.0,9.17985065927,26.9147,55.8688324413,0.0,50.0982,5.77063244129
 09/26  17:00:00,64.4297010781,4.12339375887,22.0578188682,0.0,9.17985065927,26.9147,58.1843709816,0.0,50.0982,8.08617098158
 09/26  18:00:00,63.6741780717,4.12339375887,21.3160463718,0.0,9.17985065927,26.9147,61.0945572984,0.0,50.0982,10.9963572985
 09/26  19:00:00,52.8754618787,4.12339375887,14.8795231035,0.0,9.17985065927,19.4245,44.9830839998,0.0,33.3988,11.5842839998
 09/26  20:00:00,49.7804608162,4.12339375887,10.7654934161,0.0,9.17985065927,19.4245,43.2309919958,0.0,33.3988,9.83219199575
 09/26  21:00:00,43.4932431062,4.12339375887,4.59557334549,0.0,9.17985065927,19.4245,36.0449300036,0.0,25.0491,10.9958300036
 09/26  22:00:00,39.8240763084,4.12339375887,0.968504001328,0.0,9.17985065927,19.4245,25.9459329082,0.0,16.6994,9.24653290817
 09/26  23:00:00,40.3990599948,4.12339375887,0.755790786062,0.0,9.17985065927,19.4245,13.5404356605,0.0,8.3497,5.19073566055
 09/26  24:00:00,22.9395602611,4.12339375887,0.0,0.0,4.58992532963,8.1892,7.52382361263,0.145674378458,3.33988,4.03826923417
 09/27  01:00:00,14.9666806001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.9935302587,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311071,0.0,3.33988,0.592093110713
 09/27  03:00:00,15.0028480129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.1639788788,0.0,0.0,0.0,1.52997510988,7.4902,3.93192725664,0.0,3.33988,0.592047256636
 09/27  05:00:00,23.0583946817,4.12339375887,0.0287803085299,0.0,4.58992532963,8.1892,8.92361804759,0.553918047591,8.3497,0.02
 09/27  06:00:00,38.9962083988,4.12339375887,0.030834566555,0.0,9.17985065927,19.4245,19.5869700746,0.0,16.6994,2.88757007464
 09/27  07:00:00,44.3574941932,4.12339375887,0.0459804113887,0.0,9.17985065927,26.9147,37.2285802661,0.0174168418648,25.0491,12.1620634243
 09/27  08:00:00,43.4715810405,4.12339375887,1.2295241966,0.0,9.17985065927,26.9147,44.3953241652,0.0,33.3988,10.9965241652
 09/27  09:00:00,38.3563972784,4.12339375887,3.54967149779,0.0,9.17985065927,19.4245,33.7197402122,0.0,25.0491,8.67064021221
 09/27  10:00:00,49.243445946,4.12339375887,6.9044016456,0.0,9.17985065927,26.9147,49.8349009362,0.0,41.7485,8.08640093622
 09/27  11:00:00,54.5504957267,4.12339375887,11.4638450485,0.0,9.17985065927,26.9147,50.9957914906,0.0,41.7485,9.24729149064
 09/27  12:00:00,58.8380590221,4.12339375887,16.36030263,0.0,9.17985065927,26.9147,49.2586153231,0.0,41.7485,7.51011532307
 09/27  13:00:00,52.8245803714,4.12339375887,17.8738747074,0.0,9.17985065927,19.4245,40.9009319702,0.0,33.3988,7.50213197023
 09/27  14:00:00,53.5421799143,4.12339375887,18.5713282204,0.0,9.17985065927,19.4245,30.8189145324,0.0,25.0491,5.76981453235
 09/27  15:00:00,53.2977956591,4.12339375887,18.3240650635,0.0,9.17985065927,19.4245,39.7452081031,0.0,33.3988,6.34640810315
 09/27  16:00:00,62.9898585462,4.12339375887,20.6031282282,0.0,9.17985065927,26.9147,55.868476937,0.0,50.0982,5.770276937
 09/27  17:00:00,64.961773956,4.12339375887,22.5835151936,0.0,9.17985065927,26.9147,58.1840282242,0.0,50.0982,8.0858282242
 09/27  18:00:00,64.6512498145,4.12339375887,22.2785139149,0.0,9.17985065927,26.9147,61.0941293738,0.0,50.0982,10.9959293738
 09/27  19:00:00,52.923432364,4.12339375887,14.7142517597,0.0,9.17985065927,19.4245,44.9836043469,0.0,33.3988,11.5848043469
 09/27  20:00:00,49.9715320671,4.12339375887,10.7626432116,0.0,9.17985065927,19.4245,43.8085648115,0.0,33.3988,10.4097648115
 09/27  21:00:00,46.7783224861,4.12339375887,7.68969440047,0.0,9.17985065927,19.4245,35.4675954065,0.0,25.0491,10.4184954065
 09/27  22:00:00,44.1314252878,4.12339375887,5.20242432181,0.0,9.17985065927,19.4245,25.9461590801,0.0,16.6994,9.24675908007
 09/27  23:00:00,40.9793699257,4.12339375887,1.34116786656,0.0,9.17985065927,19.4245,13.5403695711,0.0,8.3497,5.19066957111
 09/27  24:00:00,22.9072858848,4.12339375887,0.00367480516319,0.0,4.58992532963,8.1892,7.57193309321,0.193681710657,3.33988,4.03837138255
 09/28  01:00:00,14.9582021662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.9911432607,0.0,0.0,0.0,1.52997510988,7.4902,3.93192981279,0.0,3.33988,0.592049812793
 09/28  03:00:00,14.9979998073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.1596721312,0.0,0.0,0.0,1.52997510988,7.4902,3.93193575161,0.0,3.33988,0.592055751605
 09/28  05:00:00,23.0174731481,4.12339375887,0.0,0.0,4.58992532963,8.1892,10.7648788212,2.39517882125,8.3497,0.02
 09/28  06:00:00,38.9918756307,4.12339375887,0.0371736578717,0.0,9.17985065927,19.4245,20.1601573751,0.0,16.6994,3.46075737511
 09/28  07:00:00,44.3126785925,4.12339375887,0.0273081647857,0.0,9.17985065927,26.9147,36.6503823423,0.0161938575785,25.0491,11.5850884847
 09/28  08:00:00,42.4675193902,4.12339375887,0.260318034715,0.0,9.17985065927,26.9147,44.3953201398,0.0,33.3988,10.9965201398
 09/28  09:00:00,38.9801544175,4.12339375887,4.16014688707,0.0,9.17985065927,19.4245,34.2968560638,0.0,25.0491,9.2477560638
 09/28  10:00:00,52.3475258567,4.12339375887,9.96470657421,0.0,9.17985065927,26.9147,49.8346775803,0.0,41.7485,8.08617758025
 09/28  11:00:00,59.3971285795,4.12339375887,16.2425995219,0.0,9.17985065927,26.9147,50.4196563253,0.0,41.7485,8.67115632535
 09/28  12:00:00,64.8852142118,4.12339375887,22.3568555972,0.0,9.17985065927,26.9147,49.8347679381,0.0,41.7485,8.08626793807
 09/28  13:00:00,59.3797647861,4.12339375887,24.4040930544,0.0,9.17985065927,19.4245,40.3266052519,0.0,33.3988,6.92780525191
 09/28  14:00:00,59.4658246012,4.12339375887,24.4923137833,0.0,9.17985065927,19.4245,31.3945590879,0.0,25.0491,6.34545908787
 09/28  15:00:00,59.4100209233,4.12339375887,24.451093774,0.0,9.17985065927,19.4245,39.1695678702,0.0,33.3988,5.77076787023
 09/28  16:00:00,69.0154629528,4.12339375887,26.6410670058,0.0,9.17985065927,26.9147,56.4440376792,0.0,50.0982,6.34583767915
 09/28  17:00:00,69.0683711113,4.12339375887,26.689147617,0.0,9.17985065927,26.9147,58.1848779901,0.0,50.0982,8.08667799006
 09/28  18:00:00,66.5576147798,4.12339375887,24.1791529225,0.0,9.17985065927,26.9147,61.0951539543,0.0,50.0982,10.9969539543
 09/28  19:00:00,55.2137216243,4.12339375887,16.9830250046,0.0,9.17985065927,19.4245,44.9840418932,0.0,33.3988,11.5852418932
 09/28  20:00:00,51.8024582258,4.12339375887,12.572310023,0.0,9.17985065927,19.4245,43.2312179906,0.0,33.3988,9.8324179906
 09/28  21:00:00,47.97103341,4.12339375887,8.86647584533,0.0,9.17985065927,19.4245,36.0461715618,0.0,25.0491,10.9970715618
 09/28  22:00:00,45.4414367988,4.12339375887,6.49394516502,0.0,9.17985065927,19.4245,25.9460713957,0.0,16.6994,9.24667139572
 09/28  23:00:00,43.5072014719,4.12339375887,3.82147700297,0.0,9.17985065927,19.4245,13.5405420142,0.0,8.3497,5.19084201423
 09/28  24:00:00,23.0267029447,4.12339375887,0.0749643510772,0.0,4.58992532963,8.1892,7.47975489271,0.101398169275,3.33988,4.03847672344
 09/29  01:00:00,14.9721967388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,14.9899403185,0.0,0.0,0.0,1.52997510988,7.4902,3.93196963479,0.0,3.33988,0.592089634788
 09/29  03:00:00,15.0095228777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.7755695478,0.0,0.0,0.0,1.52997510988,7.4902,3.93194969701,0.0,3.33988,0.59206969701
 09/29  05:00:00,23.5986220083,4.12339375887,0.0057060711685,0.0,4.58992532963,8.1892,10.8691910547,2.49949105466,8.3497,0.02
 09/29  06:00:00,39.2747631147,4.12339375887,0.046701398749,0.0,9.17985065927,19.4245,20.1602870554,0.0,16.6994,3.46088705538
 09/29  07:00:00,44.3518537093,4.12339375887,0.0332160899811,0.0,9.17985065927,26.9147,36.6558120495,0.0205578976154,25.0491,11.5861541519
 09/29  08:00:00,44.1604288572,4.12339375887,1.90668409022,0.0,9.17985065927,26.9147,44.3955741249,0.0,33.3988,10.9967741249
 09/29  09:00:00,40.2662764615,4.12339375887,5.43731988826,0.0,9.17985065927,19.4245,34.2968945126,0.0,25.0491,9.24779451258
 09/29  10:00:00,51.4863781266,4.12339375887,9.11866350612,0.0,9.17985065927,26.9147,49.8363508135,0.0,41.7485,8.08785081355
 09/29  11:00:00,57.7100351349,4.12339375887,14.5760421259,0.0,9.17985065927,26.9147,50.4194081639,0.0,41.7485,8.67090816394
 09/29  12:00:00,62.7710657169,4.12339375887,20.2561168236,0.0,9.17985065927,26.9147,49.8360880938,0.0,41.7485,8.08758809378
 09/29  13:00:00,58.7453020518,4.12339375887,23.7651398477,0.0,9.17985065927,19.4245,40.9011399481,0.0,33.3988,7.50233994808
 09/29  14:00:00,59.9747078202,4.12339375887,24.9968434711,0.0,9.17985065927,19.4245,30.8191503044,0.0,25.0491,5.77005030438
 09/29  15:00:00,59.5858487105,4.12339375887,24.6095250938,0.0,9.17985065927,19.4245,39.7445129884,0.0,33.3988,6.34571298839
 09/29  16:00:00,68.0784166451,4.12339375887,25.6990252326,0.0,9.17985065927,26.9147,55.8692785493,0.0,50.0982,5.77107854931
 09/29  17:00:00,68.1658908254,4.12339375887,25.7792376539,0.0,9.17985065927,26.9147,58.1844818144,0.0,50.0982,8.08628181436
 09/29  18:00:00,66.9922396732,4.12339375887,24.6046213861,0.0,9.17985065927,26.9147,61.095012159,0.0,50.0982,10.996812159
 09/29  19:00:00,56.6094338544,4.12339375887,18.5676439359,0.0,9.17985065927,19.4245,45.5618109592,0.0,33.3988,12.1630109592
 09/29  20:00:00,52.7137008855,4.12339375887,13.6533043833,0.0,9.17985065927,19.4245,43.2306100773,0.0,33.3988,9.83181007733
 09/29  21:00:00,49.5770159401,4.12339375887,10.5924002274,0.0,9.17985065927,19.4245,36.0460430052,0.0,25.0491,10.9969430052
 09/29  22:00:00,47.8557336747,4.12339375887,8.88599189637,0.0,9.17985065927,19.4245,25.9448596899,0.0,16.6994,9.24545968991
 09/29  23:00:00,46.1202133401,4.12339375887,6.40648182007,0.0,9.17985065927,19.4245,13.5407661387,0.0,8.3497,5.19106613866
 09/29  24:00:00,25.4896999564,4.12339375887,2.49533128362,0.0,4.58992532963,8.1892,7.39689575662,0.0185547611916,3.33988,4.03846099543
 09/30  01:00:00,15.0020211667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.9936204614,0.0,0.0,0.0,1.52997510988,7.4902,3.93196427677,0.0,3.33988,0.592084276765
 09/30  03:00:00,14.9907515627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.1481465602,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017129,0.0,3.33988,0.592090171288
 09/30  05:00:00,23.0003853206,4.12339375887,0.0,0.0,4.58992532963,8.1892,11.6059740583,3.23627405835,8.3497,0.02
 09/30  06:00:00,38.9444152144,4.12339375887,0.0248960302997,0.0,9.17985065927,19.4245,21.7444620364,1.58383339321,16.6994,3.46122864314
 09/30  07:00:00,44.2948928273,4.12339375887,0.0292268876472,0.0,9.17985065927,26.9147,27.9369044444,0.0,25.0491,2.88780444438
 09/30  08:00:00,43.5359063626,4.12339375887,1.30401765458,0.0,9.17985065927,26.9147,36.860249445,0.0,33.3988,3.46144944499
 09/30  09:00:00,40.6156642678,4.12339375887,5.77844421851,0.0,9.17985065927,19.4245,34.8828899278,0.0,25.0491,9.8337899278
 09/30  10:00:00,52.7100304299,4.12339375887,10.3376990654,0.0,9.17985065927,26.9147,50.9963882921,0.0,41.7485,9.2478882921
 09/30  11:00:00,57.4267599155,4.12339375887,14.3119614767,0.0,9.17985065927,26.9147,51.5819205704,0.0,41.7485,9.8334205704
 09/30  12:00:00,59.6576632332,4.12339375887,17.1593317322,0.0,9.17985065927,26.9147,51.5810064341,0.0,41.7485,9.83250643413
 09/30  13:00:00,52.6877071517,4.12339375887,17.7330690129,0.0,9.17985065927,19.4245,42.6465451995,0.0,33.3988,9.24774519955
 09/30  14:00:00,52.8346353674,4.12339375887,17.8748574783,0.0,9.17985065927,19.4245,33.1363131843,0.0,25.0491,8.08721318433
 09/30  15:00:00,53.7549930008,4.12339375887,18.8027445965,0.0,9.17985065927,19.4245,41.4851182064,0.0,33.3988,8.08631820638
 09/30  16:00:00,63.2552433656,4.12339375887,20.8956228018,0.0,9.17985065927,26.9147,57.0254094443,0.0,50.0982,6.92720944434
 09/30  17:00:00,62.9017323967,4.12339375887,20.5558164173,0.0,9.17985065927,26.9147,58.184760135,0.0,50.0982,8.086560135
 09/30  18:00:00,61.9821250153,4.12339375887,19.6641657607,0.0,9.17985065927,26.9147,61.0953259452,0.0,50.0982,10.9971259452
 09/30  19:00:00,51.4498760643,4.12339375887,13.299210344,0.0,9.17985065927,19.4245,44.3968842938,0.0,33.3988,10.9980842938
 09/30  20:00:00,45.9852410718,4.12339375887,6.85915298859,0.0,9.17985065927,19.4245,43.7538484262,0.0,33.3988,10.3550484262
 09/30  21:00:00,43.271618291,4.12339375887,4.26823266161,0.0,9.17985065927,19.4245,35.9225672775,0.0,25.0491,10.8734672775
 09/30  22:00:00,41.3140518901,4.12339375887,2.45227441252,0.0,9.17985065927,19.4245,24.3876131716,0.0,16.6994,7.68821317164
 09/30  23:00:00,40.0575043793,4.12339375887,0.444972396079,0.0,9.17985065927,19.4245,14.6963285002,0.0,8.3497,6.34662850024
 09/30  24:00:00,22.8914037039,4.12339375887,0.00657613934785,0.0,4.58992532963,8.1892,7.58294596951,0.205152979448,3.33988,4.03791299006
 10/01  01:00:00,14.9149034426,0.0,0.0,0.0,1.52997510988,7.4902,3.93195111747,0.0,3.33988,0.592071117466
 10/01  02:00:00,14.9315464262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.9269129161,0.0,0.0,0.0,1.52997510988,7.4902,3.93195703292,0.0,3.33988,0.592077032918
 10/01  04:00:00,15.0661784332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.9354522912,4.12339375887,0.0200053467394,0.0,4.58992532963,8.1892,37.4629936257,28.5212107073,8.3497,0.592082918428
 10/01  06:00:00,38.862592336,4.12339375887,0.0176598079099,0.0,9.17985065927,19.4245,45.5398620163,25.9529672016,16.6994,2.88749481469
 10/01  07:00:00,44.221823313,4.12339375887,0.0204635233061,0.0,9.17985065927,26.9147,41.6171888511,13.1074988295,25.0491,3.46059002159
 10/01  08:00:00,42.1516761785,4.12339375887,0.00750749612999,0.0,9.17985065927,26.9147,38.5788877988,2.29200872559,33.3988,2.88807907318
 10/01  09:00:00,34.731928844,4.12339375887,0.00596350753393,0.0,9.17985065927,19.4245,28.5300484218,0.01898371467,25.0491,3.4619647071
 10/01  10:00:00,43.6941719704,4.12339375887,1.43623866872,0.0,9.17985065927,26.9147,51.5824521929,0.0,41.7485,9.83395219293
 10/01  11:00:00,47.4209861217,4.12339375887,4.42074974016,0.0,9.17985065927,26.9147,52.1593581021,0.0,41.7485,10.4108581021
 10/01  12:00:00,49.2889954746,4.12339375887,6.92522764428,0.0,9.17985065927,26.9147,49.8350412998,0.0,41.7485,8.08654129983
 10/01  13:00:00,41.764588851,4.12339375887,6.92459572502,0.0,9.17985065927,19.4245,41.4859729488,0.0,33.3988,8.08717294885
 10/01  14:00:00,41.6156773712,4.12339375887,6.7612001287,0.0,9.17985065927,19.4245,30.8190424192,0.0,25.0491,5.76994241917
 10/01  15:00:00,41.8353674692,4.12339375887,6.97796594548,0.0,9.17985065927,19.4245,39.7444610741,0.0,33.3988,6.34566107414
 10/01  16:00:00,50.7348601961,4.12339375887,8.47260071698,0.0,9.17985065927,26.9147,56.4440624829,0.0,50.0982,6.3458624829
 10/01  17:00:00,51.0535968565,4.12339375887,8.79078960578,0.0,9.17985065927,26.9147,58.1853037154,0.0,50.0982,8.08710371542
 10/01  18:00:00,49.585380128,4.12339375887,7.34755790345,0.0,9.17985065927,26.9147,59.9318233929,0.0,50.0982,9.83362339292
 10/01  19:00:00,41.7561271975,4.12339375887,3.69836400411,0.0,9.17985065927,19.4245,43.2322947521,0.0,33.3988,9.83349475208
 10/01  20:00:00,41.0063944707,4.12339375887,1.9228386241,0.0,9.17985065927,19.4245,41.4853613908,0.0,33.3988,8.08656139079
 10/01  21:00:00,39.2938985927,4.12339375887,0.311586846438,0.0,9.17985065927,19.4245,35.4596341088,0.0,25.0491,10.4105341088
 10/01  22:00:00,38.8412321248,4.12339375887,0.0,0.0,9.17985065927,19.4245,24.8886698209,0.102378694553,16.6994,8.08689112634
 10/01  23:00:00,39.5910912776,4.12339375887,0.0,0.0,9.17985065927,19.4245,12.46018648,0.0725415789126,8.3497,4.03794490104
 10/01  24:00:00,22.8711592032,4.12339375887,0.0,0.0,4.58992532963,8.1892,12.1031822338,3.57173476749,3.33988,5.19156746627
 10/02  01:00:00,14.9190698257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.944537737,0.0,0.0,0.0,1.52997510988,7.4902,3.93193211774,0.0,3.33988,0.592052117744
 10/02  03:00:00,14.9551503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.1349413806,0.0,0.0,0.0,1.52997510988,7.4902,3.93193805288,0.0,3.33988,0.592058052883
 10/02  05:00:00,23.0216421963,4.12339375887,0.0,0.0,4.58992532963,8.1892,13.9066594677,5.53695946771,8.3497,0.02
 10/02  06:00:00,38.9989184936,4.12339375887,0.0327936241293,0.0,9.17985065927,19.4245,21.2405623916,1.08009448119,16.6994,3.46106791037
 10/02  07:00:00,44.3509397608,4.12339375887,0.0431318470438,0.0,9.17985065927,26.9147,37.231696897,0.017424750362,25.0491,12.1651721467
 10/02  08:00:00,42.1904579901,4.12339375887,0.0,0.0,9.17985065927,26.9147,44.3962866737,0.0,33.3988,10.9974866737
 10/02  09:00:00,34.7000159744,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.8234685662,0.105271826397,25.0491,8.66909673976
 10/02  10:00:00,42.2054224851,4.12339375887,0.0220273337562,0.0,9.17985065927,26.9147,52.7103246791,2.87465752863,41.7485,8.08716715045
 10/02  11:00:00,42.9177317163,4.12339375887,0.00945711060491,0.0,9.17985065927,26.9147,50.9977041519,0.0,41.7485,9.24920415192
 10/02  12:00:00,43.2505994622,4.12339375887,0.964142999609,0.0,9.17985065927,26.9147,49.8343701291,0.0,41.7485,8.08587012915
 10/02  13:00:00,36.1001129329,4.12339375887,1.33532687075,0.0,9.17985065927,19.4245,40.9039653654,0.0,33.3988,7.50516536541
 10/02  14:00:00,35.6702692852,4.12339375887,0.891340336154,0.0,9.17985065927,19.4245,30.8209555016,0.0,25.0491,5.77185550159
 10/02  15:00:00,35.4601203108,4.12339375887,0.678815188703,0.0,9.17985065927,19.4245,39.7453301544,0.0,33.3988,6.34653015442
 10/02  16:00:00,44.0955624386,4.12339375887,1.82436771323,0.0,9.17985065927,26.9147,56.4446275032,0.0,50.0982,6.3464275032
 10/02  17:00:00,45.2390309718,4.12339375887,3.01781571351,0.0,9.17985065927,26.9147,58.1851381494,0.0,50.0982,8.0869381494
 10/02  18:00:00,46.0425920842,4.12339375887,3.85043373469,0.0,9.17985065927,26.9147,61.095451706,0.0,50.0982,10.997251706
 10/02  19:00:00,39.149487236,4.12339375887,1.12968389492,0.0,9.17985065927,19.4245,45.5634919312,0.0,33.3988,12.1646919312
 10/02  20:00:00,39.3995542114,4.12339375887,0.349316654133,0.0,9.17985065927,19.4245,43.2314428138,0.0,33.3988,9.83264281383
 10/02  21:00:00,38.9512827748,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.0914748116,0.0443412946925,25.0491,10.9980335169
 10/02  22:00:00,38.803630437,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.9330323951,1.98606581589,16.6994,9.24756657923
 10/02  23:00:00,39.5484969034,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.4388065947,7.89784698027,8.3497,5.19125961442
 10/02  24:00:00,22.8287476527,4.12339375887,0.0,0.0,4.58992532963,8.1892,24.7849644819,17.4072224986,3.33988,4.03786198334
 10/03  01:00:00,14.8816253097,0.0,0.0,0.0,1.52997510988,7.4902,3.93194404977,0.0,3.33988,0.592064049775
 10/03  02:00:00,14.9058347071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9147070369,0.0,0.0,0.0,1.52997510988,7.4902,3.93194996592,0.0,3.33988,0.592069965918
 10/03  04:00:00,15.6039611894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.4743256897,4.12339375887,0.0,0.0,4.58992532963,8.1892,33.6998367524,25.3301367524,8.3497,0.02
 10/03  06:00:00,39.1445474638,4.12339375887,0.0268491419823,0.0,9.17985065927,19.4245,42.6466461964,22.4860889014,16.6994,3.46115729499
 10/03  07:00:00,44.2479077064,4.12339375887,0.0272513446726,0.0,9.17985065927,26.9147,52.0415207733,14.826276275,25.0491,12.1661444983
 10/03  08:00:00,42.1489447248,4.12339375887,0.00339378246092,0.0,9.17985065927,26.9147,50.5624817475,6.16423389775,33.3988,10.9994478497
 10/03  09:00:00,34.7036037109,4.12339375887,0.00124139579862,0.0,9.17985065927,19.4245,34.4441290589,0.146416974598,25.0491,9.24861208433
 10/03  10:00:00,42.4697625068,4.12339375887,0.230385142374,0.0,9.17985065927,26.9147,49.8414083956,0.00407617581413,41.7485,8.08883221981
 10/03  11:00:00,46.1243964811,4.12339375887,3.13240949364,0.0,9.17985065927,26.9147,50.9972340356,0.0,41.7485,9.24873403561
 10/03  12:00:00,48.1907018603,4.12339375887,5.84423303151,0.0,9.17985065927,26.9147,49.83531841,0.0,41.7485,8.08681840995
 10/03  13:00:00,39.8872526409,4.12339375887,5.07422554236,0.0,9.17985065927,19.4245,40.3268540891,0.0,33.3988,6.92805408911
 10/03  14:00:00,39.0976222301,4.12339375887,4.27779649034,0.0,9.17985065927,19.4245,31.3952602007,0.0,25.0491,6.34616020066
 10/03  15:00:00,38.9974064687,4.12339375887,4.17029032547,0.0,9.17985065927,19.4245,39.744712463,0.0,33.3988,6.345912463
 10/03  16:00:00,47.7740633923,4.12339375887,5.52235526974,0.0,9.17985065927,26.9147,55.8692609906,0.0,50.0982,5.7710609906
 10/03  17:00:00,48.5371016205,4.12339375887,6.30535013108,0.0,9.17985065927,26.9147,58.1855759505,0.0,50.0982,8.08737595053
 10/03  18:00:00,48.7427864284,4.12339375887,6.52827952459,0.0,9.17985065927,26.9147,61.6755160844,0.0,50.0982,11.5773160844
 10/03  19:00:00,40.653676007,4.12339375887,2.78694690157,0.0,9.17985065927,19.4245,45.5652943296,0.0,33.3988,12.1664943296
 10/03  20:00:00,39.7796355493,4.12339375887,0.876745409701,0.0,9.17985065927,19.4245,43.232439947,0.0,33.3988,9.83363994701
 10/03  21:00:00,38.833316892,4.12339375887,0.00186938939866,0.0,9.17985065927,19.4245,36.0943822163,0.0468961810445,25.0491,10.9983860353
 10/03  22:00:00,38.7985896237,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.4591247432,1.51197610267,16.6994,9.24774864057
 10/03  23:00:00,39.5399006475,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.6431516282,8.10228390498,8.3497,5.19116772322
 10/03  24:00:00,22.8153121435,4.12339375887,0.0,0.0,4.58992532963,8.1892,27.521141194,20.1431294387,3.33988,4.0381317553
 10/04  01:00:00,14.8616633105,0.0,0.0,0.0,1.52997510988,7.4902,3.9319751673,0.0,3.33988,0.592095167305
 10/04  02:00:00,14.8911379475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.8988524523,0.0,0.0,0.0,1.52997510988,7.4902,3.93192932377,0.0,3.33988,0.592049323771
 10/04  04:00:00,15.0509209123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.9197887617,4.12339375887,0.0,0.0,4.58992532963,8.1892,37.314011782,28.3722565205,8.3497,0.592055261569
 10/04  06:00:00,38.8857835924,4.12339375887,0.026030528401,0.0,9.17985065927,19.4245,44.4578531614,24.8707614588,16.6994,2.88769170266
 10/04  07:00:00,44.2433539321,4.12339375887,0.0269142237493,0.0,9.17985065927,26.9147,52.2287878626,15.014659911,25.0491,12.1650279516
 10/04  08:00:00,42.1552396712,4.12339375887,0.00382313443362,0.0,9.17985065927,26.9147,48.7803271249,4.38293121302,33.3988,10.9985959119
 10/04  09:00:00,34.727409547,4.12339375887,0.00377711221019,0.0,9.17985065927,19.4245,34.3038493638,0.00620984404042,25.0491,9.24853951979
 10/04  10:00:00,43.0047424819,4.12339375887,0.745233823565,0.0,9.17985065927,26.9147,49.8361462999,0.0,41.7485,8.08764629989
 10/04  11:00:00,47.4900394753,4.12339375887,4.48925500158,0.0,9.17985065927,26.9147,50.9965828968,0.0,41.7485,9.24808289683
 10/04  12:00:00,50.4412093626,4.12339375887,8.06719268527,0.0,9.17985065927,26.9147,49.8349461509,0.0,41.7485,8.08644615092
 10/04  13:00:00,42.9630462416,4.12339375887,8.11509209235,0.0,9.17985065927,19.4245,40.9028980942,0.0,33.3988,7.50409809423
 10/04  14:00:00,42.3614381937,4.12339375887,7.50024797057,0.0,9.17985065927,19.4245,30.8202605924,0.0,25.0491,5.7711605924
 10/04  15:00:00,42.3667057009,4.12339375887,7.49708774475,0.0,9.17985065927,19.4245,39.746089642,0.0,33.3988,6.347289642
 10/04  16:00:00,52.5298949377,4.12339375887,10.1751066462,0.0,9.17985065927,26.9147,56.4443308584,0.0,50.0982,6.34613085838
 10/04  17:00:00,54.8116440989,4.12339375887,12.5024823185,0.0,9.17985065927,26.9147,58.1845025055,0.0,50.0982,8.08630250549
 10/04  18:00:00,55.8627180591,4.12339375887,13.5712564846,0.0,9.17985065927,26.9147,61.097804449,0.0,50.0982,10.999604449
 10/04  19:00:00,48.4455841237,4.12339375887,9.25802830958,0.0,9.17985065927,19.4245,45.5640829589,0.0,33.3988,12.1652829589
 10/04  20:00:00,46.113424177,4.12339375887,6.96172375881,0.0,9.17985065927,19.4245,43.8100183783,0.0,33.3988,10.4112183783
 10/04  21:00:00,42.8695004793,4.12339375887,3.82539203106,0.0,9.17985065927,19.4245,36.0471199041,0.0,25.0491,10.9980199041
 10/04  22:00:00,41.3859506162,4.12339375887,2.47218733873,0.0,9.17985065927,19.4245,25.9463154128,0.0,16.6994,9.24691541284
 10/04  23:00:00,40.0028351822,4.12339375887,0.352826811117,0.0,9.17985065927,19.4245,13.5671495558,0.0262632971008,8.3497,5.19118625866
 10/04  24:00:00,22.8961229716,4.12339375887,0.00491618731766,0.0,4.58992532963,8.1892,7.57418140071,0.196165725866,3.33988,4.03813567484
 10/05  01:00:00,14.9164650292,0.0,0.0,0.0,1.52997510988,7.4902,3.9319670428,0.0,3.33988,0.592087042798
 10/05  02:00:00,14.9282168419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.9327376769,0.0,0.0,0.0,1.52997510988,7.4902,3.93194710046,0.0,3.33988,0.592067100458
 10/05  04:00:00,15.0833803199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.9359928211,4.12339375887,0.0,0.0,4.58992532963,8.1892,26.0665215784,17.6968215784,8.3497,0.02
 10/05  06:00:00,38.8715169082,4.12339375887,0.0191122127075,0.0,9.17985065927,19.4245,40.1888536381,20.0281356924,16.6994,3.4613179457
 10/05  07:00:00,44.2073712748,4.12339375887,0.026543519916,0.0,9.17985065927,26.9147,56.7593055927,19.5459653265,25.0491,12.1642402662
 10/05  08:00:00,42.1096768282,4.12339375887,0.00339406926405,0.0,9.17985065927,26.9147,55.6279252728,11.2298677013,33.3988,10.9992575715
 10/05  09:00:00,34.67194585,4.12339375887,0.00264195284775,0.0,9.17985065927,19.4245,35.0729205237,0.775325342417,25.0491,9.24849518132
 10/05  10:00:00,42.3515570403,4.12339375887,0.14376703999,0.0,9.17985065927,26.9147,49.8366305416,0.0,41.7485,8.08813054165
 10/05  11:00:00,45.1495235261,4.12339375887,2.19637798856,0.0,9.17985065927,26.9147,50.9969571987,0.0,41.7485,9.24845719868
 10/05  12:00:00,47.5073335597,4.12339375887,5.19593448541,0.0,9.17985065927,26.9147,50.3555111632,0.0,41.7485,8.6070111632
 10/05  13:00:00,39.721612477,4.12339375887,4.93282358685,0.0,9.17985065927,19.4245,40.382172677,0.0,33.3988,6.98337267705
 10/05  14:00:00,39.2852254017,4.12339375887,4.48156313728,0.0,9.17985065927,19.4245,31.395832754,0.0,25.0491,6.34673275401
 10/05  15:00:00,38.9802362682,4.12339375887,4.18487436264,0.0,9.17985065927,19.4245,39.7457166774,0.0,33.3988,6.34691667745
 10/05  16:00:00,48.0669026714,4.12339375887,5.85568348821,0.0,9.17985065927,26.9147,55.8694981191,0.0,50.0982,5.7712981191
 10/05  17:00:00,49.239910308,4.12339375887,7.02654960178,0.0,9.17985065927,26.9147,58.7609348623,0.0,50.0982,8.66273486228
