Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  18:00:00,48.9085313145,4.12339375887,6.71060797464,0.0,9.17985065927,26.9147,61.0974342359,0.0,50.0982,10.9992342359
 10/05  19:00:00,41.7910939076,4.12339375887,2.71661431816,0.0,9.17985065927,19.4245,45.5660574895,0.0,33.3988,12.1672574895
 10/05  20:00:00,40.5379242691,4.12339375887,1.49111305634,0.0,9.17985065927,19.4245,43.232097362,0.0,33.3988,9.83329736202
 10/05  21:00:00,39.1850525844,4.12339375887,0.243733707658,0.0,9.17985065927,19.4245,36.626629,0.0,25.0491,11.577529
 10/05  22:00:00,38.7952238762,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.0504381473,0.10629089303,16.6994,9.24474725425
 10/05  23:00:00,39.527613072,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.5702075453,2.02935510822,8.3497,5.19115243704
 10/05  24:00:00,22.7987765831,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.2885902687,14.9096480935,3.33988,4.03906217518
 10/06  01:00:00,14.8393300255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,14.8569107115,0.0,0.0,0.0,1.52997510988,7.4902,3.93196444733,0.0,3.33988,0.592084447326
 10/06  03:00:00,14.8598473792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.5130506307,0.0,0.0,0.0,1.52997510988,7.4902,3.93194450164,0.0,3.33988,0.592064501638
 10/06  05:00:00,23.3845050865,4.12339375887,0.0,0.0,4.58992532963,8.1892,42.7848496388,34.4151496388,8.3497,0.02
 10/06  06:00:00,39.0589875976,4.12339375887,0.0195388387314,0.0,9.17985065927,19.4245,52.508397847,32.3476925563,16.6994,3.46130529073
 10/06  07:00:00,44.1826313807,4.12339375887,0.0207455463345,0.0,9.17985065927,26.9147,61.3437940837,24.1269613691,25.0491,12.1677327146
 10/06  08:00:00,42.0841828908,4.12339375887,0.00254937193742,0.0,9.17985065927,26.9147,60.4276230031,16.0286344282,33.3988,11.0001885749
 10/06  09:00:00,34.63054777,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.3512409796,7.05369962912,25.0491,9.24844135044
 10/06  10:00:00,42.1516498895,4.12339375887,0.00455271229646,0.0,9.17985065927,26.9147,51.320766401,1.48434699293,41.7485,8.08791940811
 10/06  11:00:00,43.0419702954,4.12339375887,0.142707602099,0.0,9.17985065927,26.9147,51.0048688134,0.00668711287118,41.7485,9.24968170051
 10/06  12:00:00,43.7607677598,4.12339375887,1.49430711416,0.0,9.17985065927,26.9147,50.412738171,0.0,41.7485,8.66423817103
 10/06  13:00:00,36.4626999282,4.12339375887,1.70652058645,0.0,9.17985065927,19.4245,40.3266799766,0.0,33.3988,6.92787997661
 10/06  14:00:00,35.9326444741,4.12339375887,1.16378615255,0.0,9.17985065927,19.4245,31.3951118633,0.0,25.0491,6.34601186329
 10/06  15:00:00,35.787545301,4.12339375887,1.02561678339,0.0,9.17985065927,19.4245,39.7454349458,0.0,33.3988,6.3466349458
 10/06  16:00:00,45.0800013843,4.12339375887,2.89885445711,0.0,9.17985065927,26.9147,56.4450770258,0.0,50.0982,6.34687702583
 10/06  17:00:00,46.2914833071,4.12339375887,4.10873657455,0.0,9.17985065927,26.9147,58.185947428,0.0,50.0982,8.087747428
 10/06  18:00:00,46.0957966108,4.12339375887,3.93091203386,0.0,9.17985065927,26.9147,61.0973647494,0.0,50.0982,10.9991647494
 10/06  19:00:00,39.6437167172,4.12339375887,0.775482484402,0.0,9.17985065927,19.4245,45.5653988523,0.0,33.3988,12.1665988523
 10/06  20:00:00,38.8152822419,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4173146059,0.606562175635,33.3988,10.4119524302
 10/06  21:00:00,38.72878611,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.3900599177,14.3414628297,25.0491,10.999497088
 10/06  22:00:00,38.7059814816,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.2100870053,23.2624477537,16.6994,9.24823925159
 10/06  23:00:00,39.4620547567,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.2870410178,29.74611781,8.3497,5.19122320775
 10/06  24:00:00,22.7354071525,4.12339375887,0.00247127008325,0.0,4.58992532963,8.1892,49.6484169388,41.6964081826,3.33988,4.61212875619
 10/07  01:00:00,14.7838778602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.8094654389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  03:00:00,14.8152784763,0.0,0.0,0.0,1.52997510988,7.4902,3.93197272059,0.0,3.33988,0.592092720591
 10/07  04:00:00,14.9625569495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.8286176895,4.12339375887,0.0,0.0,4.58992532963,8.1892,63.7379327952,54.7961514087,8.3497,0.59208138643
 10/07  06:00:00,38.7840603097,4.12339375887,0.0186108606211,0.0,9.17985065927,19.4245,71.5690547957,51.9819581104,16.6994,2.88769668538
 10/07  07:00:00,44.1440661882,4.12339375887,0.0176164791802,0.0,9.17985065927,26.9147,64.7330241673,36.2222036789,25.0491,3.4617204884
 10/07  08:00:00,42.0678154335,4.12339375887,0.00182976883428,0.0,9.17985065927,26.9147,57.7704939496,20.910048862,33.3988,3.46164508768
 10/07  09:00:00,34.645419885,4.12339375887,0.00100032926912,0.0,9.17985065927,19.4245,43.1035804206,7.64144985608,25.0491,10.4130305645
 10/07  10:00:00,42.2102688083,4.12339375887,0.0145517778815,0.0,9.17985065927,26.9147,51.1158298612,0.117927184263,41.7485,9.24940267694
 10/07  11:00:00,44.8618323747,4.12339375887,1.88888598662,0.0,9.17985065927,26.9147,51.5841525951,0.0,41.7485,9.83565259512
 10/07  12:00:00,46.5221738971,4.12339375887,4.18981417347,0.0,9.17985065927,26.9147,52.160748372,0.0,41.7485,10.412248372
 10/07  13:00:00,39.6477551118,4.12339375887,4.83206491823,0.0,9.17985065927,19.4245,42.6466912803,0.0,33.3988,9.24789128028
 10/07  14:00:00,39.8721713926,4.12339375887,5.03877833452,0.0,9.17985065927,19.4245,33.1364663024,0.0,25.0491,8.08736630238
 10/07  15:00:00,40.120809761,4.12339375887,5.2924216554,0.0,9.17985065927,19.4245,41.4860280118,0.0,33.3988,8.0872280118
 10/07  16:00:00,48.764268392,4.12339375887,6.52921072599,0.0,9.17985065927,26.9147,57.6019941691,0.0,50.0982,7.50379416912
 10/07  17:00:00,47.9341445187,4.12339375887,5.7115379997,0.0,9.17985065927,26.9147,58.1855588077,0.0,50.0982,8.08735880766
 10/07  18:00:00,47.5730282313,4.12339375887,5.37176067848,0.0,9.17985065927,26.9147,61.6758090058,0.0,50.0982,11.5776090058
 10/07  19:00:00,42.1575119569,4.12339375887,3.06575467547,0.0,9.17985065927,19.4245,44.3971924316,0.0,33.3988,10.9983924316
 10/07  20:00:00,39.8100453224,4.12339375887,0.762980902067,0.0,9.17985065927,19.4245,43.8119663033,0.0,33.3988,10.4131663033
 10/07  21:00:00,39.1081793339,4.12339375887,0.158114914967,0.0,9.17985065927,19.4245,36.0486132941,0.0,25.0491,10.9995132941
 10/07  22:00:00,38.8240058965,4.12339375887,0.0,0.0,9.17985065927,19.4245,25.4354338034,0.0720631061696,16.6994,8.66397069721
 10/07  23:00:00,39.565286154,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.2294791311,0.108861296647,8.3497,5.77091783447
 10/07  24:00:00,22.8337929053,4.12339375887,0.0,0.0,4.58992532963,8.1892,16.4411429521,8.48861339611,3.33988,4.61264955595
 10/08  01:00:00,14.8628083767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.8787596309,0.0,0.0,0.0,1.52997510988,7.4902,3.93195290707,0.0,3.33988,0.592072907069
 10/08  03:00:00,14.8846368058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,15.0374633398,0.0,0.0,0.0,1.52997510988,7.4902,3.93195880913,0.0,3.33988,0.592078809131
 10/08  05:00:00,22.9173456188,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.0459469638,26.6762469638,8.3497,0.02
 10/08  06:00:00,38.8795267948,4.12339375887,0.0227661916438,0.0,9.17985065927,19.4245,42.9259981129,22.764817034,16.6994,3.46178107892
 10/08  07:00:00,44.2298646729,4.12339375887,0.0209765262329,0.0,9.17985065927,26.9147,38.3994683424,10.4628651551,25.0491,2.88750318738
 10/08  08:00:00,42.1489702859,4.12339375887,0.00874900784285,0.0,9.17985065927,26.9147,38.5861643775,1.72558542095,33.3988,3.46177895655
 10/08  09:00:00,34.7037850046,4.12339375887,0.00587227313863,0.0,9.17985065927,19.4245,28.538826136,0.0276912425838,25.0491,3.46203489339
 10/08  10:00:00,42.8343915188,4.12339375887,0.593207782464,0.0,9.17985065927,26.9147,51.5836831501,0.0,41.7485,9.8351831501
 10/08  11:00:00,46.396537468,4.12339375887,3.39962045669,0.0,9.17985065927,26.9147,52.1617011151,0.0,41.7485,10.4132011151
 10/08  12:00:00,48.2787495238,4.12339375887,5.91275190856,0.0,9.17985065927,26.9147,50.4117305517,0.0,41.7485,8.66323055175
 10/08  13:00:00,41.6097260069,4.12339375887,6.75897091354,0.0,9.17985065927,19.4245,41.4851081853,0.0,33.3988,8.08630818527
 10/08  14:00:00,42.200897291,4.12339375887,7.32873843747,0.0,9.17985065927,19.4245,31.396477937,0.0,25.0491,6.34737793697
 10/08  15:00:00,43.1379423752,4.12339375887,8.25092373609,0.0,9.17985065927,19.4245,39.7460925111,0.0,33.3988,6.34729251113
 10/08  16:00:00,52.1437999703,4.12339375887,9.81682978112,0.0,9.17985065927,26.9147,56.4448742478,0.0,50.0982,6.34667424776
 10/08  17:00:00,52.9441587868,4.12339375887,10.6367984491,0.0,9.17985065927,26.9147,58.1853642321,0.0,50.0982,8.08716423212
 10/08  18:00:00,52.2101342551,4.12339375887,9.93139796683,0.0,9.17985065927,26.9147,60.5103590795,0.0,50.0982,10.4121590795
 10/08  19:00:00,44.680788218,4.12339375887,5.52871589444,0.0,9.17985065927,19.4245,43.2343651619,0.0,33.3988,9.83556516191
 10/08  20:00:00,41.5726109049,4.12339375887,2.47353240233,0.0,9.17985065927,19.4245,42.0626328664,0.0,33.3988,8.66383286637
 10/08  21:00:00,39.8409456329,4.12339375887,0.828808607707,0.0,9.17985065927,19.4245,34.883872605,0.0,25.0491,9.83477260505
 10/08  22:00:00,39.0569131404,4.12339375887,0.174610046173,0.0,9.17985065927,19.4245,25.3634216474,0.0,16.6994,8.6640216474
 10/08  23:00:00,39.6373573086,4.12339375887,0.0,0.0,9.17985065927,19.4245,12.4813023578,0.0929278424889,8.3497,4.03867451526
 10/08  24:00:00,22.9185147209,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.73784783878,0.206120266588,3.33988,5.19184757219
 10/09  01:00:00,14.9541685926,0.0,0.0,0.0,1.52997510988,7.4902,3.93197439518,0.0,3.33988,0.592094395183
 10/09  02:00:00,14.9657023802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.971702054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196309048,0.0,3.33988,0.592083090479
 10/09  04:00:00,15.1347119167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,23.0012722033,4.12339375887,0.0,0.0,4.58992532963,8.1892,21.5785312617,12.6367422869,8.3497,0.592088974791
 10/09  06:00:00,38.9556308113,4.12339375887,0.0344238800751,0.0,9.17985065927,19.4245,31.4529936576,11.8656183617,16.6994,2.88797529589
 10/09  07:00:00,44.2802180276,4.12339375887,0.0243420868337,0.0,9.17985065927,26.9147,30.6167532208,2.10678043566,25.0491,3.46087278515
 10/09  08:00:00,42.1822531237,4.12339375887,0.0119086115512,0.0,9.17985065927,26.9147,36.8604651422,0.0,33.3988,3.46166514223
 10/09  09:00:00,34.7377290611,4.12339375887,0.00630082622804,0.0,9.17985065927,19.4245,27.9660104416,0.0286141181703,25.0491,2.88829632346
 10/09  10:00:00,43.2241766269,4.12339375887,0.962015529472,0.0,9.17985065927,26.9147,52.1620205299,0.0,41.7485,10.4135205299
 10/09  11:00:00,47.7554919336,4.12339375887,4.73457702025,0.0,9.17985065927,26.9147,52.1618171201,0.0,41.7485,10.4133171201
 10/09  12:00:00,49.5837761112,4.12339375887,7.20600883286,0.0,9.17985065927,26.9147,49.8366369342,0.0,41.7485,8.08813693421
 10/09  13:00:00,41.901717442,4.12339375887,7.06551732376,0.0,9.17985065927,19.4245,42.0631040747,0.0,33.3988,8.66430407474
 10/09  14:00:00,41.9062286282,4.12339375887,7.05486980248,0.0,9.17985065927,19.4245,31.3958468672,0.0,25.0491,6.34674686721
 10/09  15:00:00,43.0577451941,4.12339375887,8.18615258986,0.0,9.17985065927,19.4245,39.7461138468,0.0,33.3988,6.34731384682
 10/09  16:00:00,52.9005650111,4.12339375887,10.5309938658,0.0,9.17985065927,26.9147,55.8692053417,0.0,50.0982,5.77100534169
 10/09  17:00:00,53.3034953323,4.12339375887,11.0013581166,0.0,9.17985065927,26.9147,58.7626842429,0.0,50.0982,8.66448424289
 10/09  18:00:00,52.8161405993,4.12339375887,10.5422103192,0.0,9.17985065927,26.9147,60.5103953636,0.0,50.0982,10.4121953636
 10/09  19:00:00,44.2752528441,4.12339375887,5.1334171879,0.0,9.17985065927,19.4245,43.23405885,0.0,33.3988,9.83525885001
 10/09  20:00:00,40.5737699881,4.12339375887,1.48707416895,0.0,9.17985065927,19.4245,42.0632758649,0.0,33.3988,8.66447586494
 10/09  21:00:00,39.0525342011,4.12339375887,0.0670609191944,0.0,9.17985065927,19.4245,35.4627012861,0.0,25.0491,10.4136012861
 10/09  22:00:00,38.8689147882,4.12339375887,0.0,0.0,9.17985065927,19.4245,24.8506157724,0.0624985116756,16.6994,8.08871726072
 10/09  23:00:00,39.6422516502,4.12339375887,0.0,0.0,9.17985065927,19.4245,12.4347184313,0.0472340899755,8.3497,4.03778434134
 10/09  24:00:00,22.9206593731,4.12339375887,0.0,0.0,4.58992532963,8.1892,9.32393275294,0.21751225649,3.33988,5.76654049645
 10/10  01:00:00,14.9558492221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.9664539104,0.0,0.0,0.0,1.52997510988,7.4902,3.93194016533,0.0,3.33988,0.592060165335
 10/10  03:00:00,14.9713363263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.6979995139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,23.5545401427,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.4479861174,13.5061941882,8.3497,0.592091929168
 10/10  06:00:00,39.2148618954,4.12339375887,0.03639367265,0.0,9.17985065927,19.4245,31.9352240832,11.7745508042,16.6994,3.46127327895
 10/10  07:00:00,44.2973164423,4.12339375887,0.0306082034315,0.0,9.17985065927,26.9147,41.5184061646,4.30117036319,25.0491,12.1681358014
 10/10  08:00:00,42.2027598846,4.12339375887,0.0126458527882,0.0,9.17985065927,26.9147,45.2406023779,0.264296460585,33.3988,11.5775059173
 10/10  09:00:00,34.7498210919,4.12339375887,0.00384064810871,0.0,9.17985065927,19.4245,34.3075049151,0.0085188036762,25.0491,9.24988611142
 10/10  10:00:00,44.5183241483,4.12339375887,2.23570169529,0.0,9.17985065927,26.9147,49.8380058913,0.0,41.7485,8.08950589125
 10/10  11:00:00,50.7051009728,4.12339375887,7.65910906808,0.0,9.17985065927,26.9147,50.9988245049,0.0,41.7485,9.25032450488
 10/10  12:00:00,53.7482371546,4.12339375887,11.3267524303,0.0,9.17985065927,26.9147,50.4131917819,0.0,41.7485,8.6646917819
 10/10  13:00:00,46.0405062565,4.12339375887,11.1613644937,0.0,9.17985065927,19.4245,40.3268388005,0.0,33.3988,6.92803880051
 10/10  14:00:00,45.4509762191,4.12339375887,10.5546464749,0.0,9.17985065927,19.4245,31.3958041067,0.0,25.0491,6.34670410669
 10/10  15:00:00,46.0657952581,4.12339375887,11.145003476,0.0,9.17985065927,19.4245,39.7462428866,0.0,33.3988,6.3474428866
 10/10  16:00:00,56.1651973372,4.12339375887,13.7450114811,0.0,9.17985065927,26.9147,56.4450322734,0.0,50.0982,6.34683227343
 10/10  17:00:00,56.8029372642,4.12339375887,14.4592010155,0.0,9.17985065927,26.9147,58.7628809215,0.0,50.0982,8.66468092147
 10/10  18:00:00,56.3391961299,4.12339375887,14.0283539773,0.0,9.17985065927,26.9147,61.0998405619,0.0,50.0982,11.0016405619
 10/10  19:00:00,47.4904225292,4.12339375887,8.49463724418,0.0,9.17985065927,19.4245,45.5672822374,0.0,33.3988,12.1684822374
 10/10  20:00:00,44.8303616406,4.12339375887,5.86270932376,0.0,9.17985065927,19.4245,43.8122892145,0.0,33.3988,10.4134892145
 10/10  21:00:00,40.4858351046,4.12339375887,1.59442741245,0.0,9.17985065927,19.4245,36.6281625162,0.0,25.0491,11.5790625162
 10/10  22:00:00,38.9847180649,4.12339375887,0.10840840602,0.0,9.17985065927,19.4245,25.948666172,0.0,16.6994,9.24926617203
 10/10  23:00:00,39.6401375031,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.6338240809,0.0922622247074,8.3497,5.19186185621
 10/10  24:00:00,22.9110391938,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.21407838577,0.261583336164,3.33988,4.6126150496
 10/11  01:00:00,14.9544919294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.984786067,0.0,0.0,0.0,1.52997510988,7.4902,3.93194715265,0.0,3.33988,0.592067152646
 10/11  03:00:00,14.9878801631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.1421086896,0.0,0.0,0.0,1.52997510988,7.4902,3.93195306385,0.0,3.33988,0.592073063855
 10/11  05:00:00,23.0066018212,4.12339375887,0.0,0.0,4.58992532963,8.1892,17.7841861182,9.41448611823,8.3497,0.02
 10/11  06:00:00,38.9708028071,4.12339375887,0.0364616523694,0.0,9.17985065927,19.4245,28.2602242429,8.09914035463,16.6994,3.46168388831
 10/11  07:00:00,44.3062013448,4.12339375887,0.0306662776058,0.0,9.17985065927,26.9147,38.6432326696,1.42381406092,25.0491,12.1703186086
 10/11  08:00:00,42.2179411037,4.12339375887,0.0177648221497,0.0,9.17985065927,26.9147,44.9772180957,0.0,33.3988,11.5784180957
 10/11  09:00:00,34.8248665252,4.12339375887,0.0665133440065,0.0,9.17985065927,19.4245,34.3043598666,0.0045633966553,25.0491,9.25069646997
 10/11  10:00:00,45.3013048079,4.12339375887,3.00938344272,0.0,9.17985065927,26.9147,49.8378043802,0.0,41.7485,8.08930438019
 10/11  11:00:00,50.5569564469,4.12339375887,7.50305652528,0.0,9.17985065927,26.9147,51.5764136652,0.0,41.7485,9.8279136652
 10/11  12:00:00,53.9172015736,4.12339375887,11.4834083966,0.0,9.17985065927,26.9147,49.8377491955,0.0,41.7485,8.08924919546
 10/11  13:00:00,46.0939053642,4.12339375887,11.2095677718,0.0,9.17985065927,19.4245,40.9033728085,0.0,33.3988,7.50457280854
 10/11  14:00:00,45.9900489512,4.12339375887,11.0840591443,0.0,9.17985065927,19.4245,31.3962539791,0.0,25.0491,6.34715397913
 10/11  15:00:00,46.3093074358,4.12339375887,11.3877538974,0.0,9.17985065927,19.4245,39.7448946628,0.0,33.3988,6.34609466281
 10/11  16:00:00,55.9728575752,4.12339375887,13.5693825068,0.0,9.17985065927,26.9147,56.4454090365,0.0,50.0982,6.34720903648
 10/11  17:00:00,57.0139902881,4.12339375887,14.6728316889,0.0,9.17985065927,26.9147,58.1871643693,0.0,50.0982,8.08896436925
 10/11  18:00:00,55.5739404179,4.12339375887,13.2748257443,0.0,9.17985065927,26.9147,61.677916517,0.0,50.0982,11.579716517
 10/11  19:00:00,47.4366893202,4.12339375887,8.25539180683,0.0,9.17985065927,19.4245,45.5679646043,0.0,33.3988,12.1691646043
 10/11  20:00:00,43.8121421605,4.12339375887,4.69614265088,0.0,9.17985065927,19.4245,43.8120600822,0.0,33.3988,10.4132600822
 10/11  21:00:00,40.099580133,4.12339375887,1.09566958877,0.0,9.17985065927,19.4245,36.6295438823,0.0,25.0491,11.5804438823
 10/11  22:00:00,39.2337362187,4.12339375887,0.358538953319,0.0,9.17985065927,19.4245,25.9481742792,0.0,16.6994,9.24877427924
 10/11  23:00:00,39.6116353905,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.6650227752,0.123954996228,8.3497,5.19136777897
 10/11  24:00:00,22.8863667825,4.12339375887,0.0070477466552,0.0,4.58992532963,8.1892,9.16284661546,1.21034175521,3.33988,4.61262486025
 10/12  01:00:00,14.9220554109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.9425361339,0.0,0.0,0.0,1.52997510988,7.4902,3.93195154716,0.0,3.33988,0.592071547156
 10/12  03:00:00,14.942901993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.0825728251,0.0,0.0,0.0,1.52997510988,7.4902,3.93195744543,0.0,3.33988,0.592077445429
 10/12  05:00:00,22.9418224457,4.12339375887,0.0,0.0,4.58992532963,8.1892,31.616833488,23.247133488,8.3497,0.02
 10/12  06:00:00,38.9252849122,4.12339375887,0.0272026781823,0.0,9.17985065927,19.4245,35.243899771,15.082746128,16.6994,3.46175364302
 10/12  07:00:00,44.2841426438,4.12339375887,0.0289740441772,0.0,9.17985065927,26.9147,42.7137972169,5.49463701304,25.0491,12.1700602039
 10/12  08:00:00,42.1921892628,4.12339375887,0.0115027852945,0.0,9.17985065927,26.9147,45.5835853549,0.604942772136,33.3988,11.5798425828
 10/12  09:00:00,35.0757807833,4.12339375887,0.311282661458,0.0,9.17985065927,19.4245,34.3087926853,0.0087740935942,25.0491,9.25091859175
 10/12  10:00:00,46.3029447317,4.12339375887,3.99625917497,0.0,9.17985065927,26.9147,50.4144561504,0.0,41.7485,8.66595615037
 10/12  11:00:00,51.6846006494,4.12339375887,8.61017960724,0.0,9.17985065927,26.9147,50.9992293205,0.0,41.7485,9.25072932055
 10/12  12:00:00,55.4533890935,4.12339375887,13.00198921,0.0,9.17985065927,26.9147,49.8367616525,0.0,41.7485,8.08826165247
 10/12  13:00:00,47.5024189707,4.12339375887,12.5909159022,0.0,9.17985065927,19.4245,40.903052079,0.0,33.3988,7.504252079
 10/12  14:00:00,46.7823798622,4.12339375887,11.8624304723,0.0,9.17985065927,19.4245,31.3964187821,0.0,25.0491,6.34731878205
 10/12  15:00:00,46.3948266177,4.12339375887,11.4726351492,0.0,9.17985065927,19.4245,39.7469051037,0.0,33.3988,6.34810510374
 10/12  16:00:00,56.0571423983,4.12339375887,13.6820353058,0.0,9.17985065927,26.9147,56.4451236412,0.0,50.0982,6.34692364122
 10/12  17:00:00,56.4621962301,4.12339375887,14.1323662816,0.0,9.17985065927,26.9147,58.7632333307,0.0,50.0982,8.6650333307
 10/12  18:00:00,54.3084581911,4.12339375887,12.0160827069,0.0,9.17985065927,26.9147,61.574933853,0.0,50.0982,11.476733853
 10/12  19:00:00,46.2234053527,4.12339375887,7.05522639399,0.0,9.17985065927,19.4245,45.6674495356,0.0,33.3988,12.2686495356
 10/12  20:00:00,43.448390599,4.12339375887,4.33857844629,0.0,9.17985065927,19.4245,43.8134325939,0.0,33.3988,10.4146325939
 10/12  21:00:00,40.220155396,4.12339375887,1.21963037743,0.0,9.17985065927,19.4245,36.6286157067,0.0,25.0491,11.5795157067
 10/12  22:00:00,39.0645082502,4.12339375887,0.198956599194,0.0,9.17985065927,19.4245,25.9472196022,0.0,16.6994,9.24781960221
 10/12  23:00:00,39.5897634942,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.7018877199,0.160336945393,8.3497,5.19185077455
 10/12  24:00:00,22.8600783647,4.12339375887,0.0047679964569,0.0,4.58992532963,8.1892,15.32924139,7.37680070964,3.33988,4.61256068032
 10/13  01:00:00,14.9016351341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.9198983319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196640834,0.0,3.33988,0.592086408335
 10/13  03:00:00,14.9212077364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.6071376221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,23.4657293245,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.0792505209,25.1374582319,8.3497,0.592092288966
 10/13  06:00:00,39.1012785201,4.12339375887,0.0155860714356,0.0,9.17985065927,19.4245,47.7069422539,27.5460801176,16.6994,3.46146213628
 10/13  07:00:00,44.2238042007,4.12339375887,0.0248650131172,0.0,9.17985065927,26.9147,55.4022325163,18.1829045511,25.0491,12.1702279652
 10/13  08:00:00,42.1580827564,4.12339375887,0.00464746415075,0.0,9.17985065927,26.9147,48.8802199213,3.90100632983,33.3988,11.5804135915
 10/13  09:00:00,34.8500946128,4.12339375887,0.093821138048,0.0,9.17985065927,19.4245,34.3086732118,0.00838720032824,25.0491,9.25118601145
 10/13  10:00:00,43.2418063271,4.12339375887,0.97770706267,0.0,9.17985065927,26.9147,50.4144247181,0.0,41.7485,8.6659247181
 10/13  11:00:00,48.0614734054,4.12339375887,5.04169914745,0.0,9.17985065927,26.9147,50.9997281893,0.0,41.7485,9.25122818935
 10/13  12:00:00,51.0351208645,4.12339375887,8.64866461622,0.0,9.17985065927,26.9147,50.4130495328,0.0,41.7485,8.66454953278
 10/13  13:00:00,42.2828738757,4.12339375887,7.44158245133,0.0,9.17985065927,19.4245,40.9043422515,0.0,33.3988,7.50554225148
 10/13  14:00:00,40.353862732,4.12339375887,5.52281038594,0.0,9.17985065927,19.4245,31.3959145679,0.0,25.0491,6.34681456794
 10/13  15:00:00,38.0699308966,4.12339375887,3.27619212521,0.0,9.17985065927,19.4245,39.7455380267,0.0,33.3988,6.34673802667
 10/13  16:00:00,45.642610479,4.12339375887,3.45725357993,0.0,9.17985065927,26.9147,56.44604235,0.0,50.0982,6.34784235004
 10/13  17:00:00,46.0391045292,4.12339375887,3.86775104791,0.0,9.17985065927,26.9147,58.1864743283,0.0,50.0982,8.08827432829
 10/13  18:00:00,45.8556261127,4.12339375887,3.70476921255,0.0,9.17985065927,26.9147,61.6786964124,0.0,50.0982,11.5804964124
 10/13  19:00:00,39.5844584143,4.12339375887,0.733185327021,0.0,9.17985065927,19.4245,46.1482134505,0.0,33.3988,12.7494134505
 10/13  20:00:00,38.8048570222,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.8606399795,0.0485516698736,33.3988,10.4132883096
 10/13  21:00:00,38.7208597436,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.3441952503,11.2927121891,25.0491,11.0023830612
 10/13  22:00:00,38.6963234887,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.3926261484,21.8670329108,16.6994,9.82619323755
 10/13  23:00:00,39.4482275109,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4406838873,30.8990816912,8.3497,5.19190219616
 10/13  24:00:00,22.7115001161,4.12339375887,0.00217858268876,0.0,4.58992532963,8.1892,54.6965208553,46.7447636863,3.33988,4.61187716891
 10/14  01:00:00,14.7667898789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.7997076696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.8154848068,0.0,0.0,0.0,1.52997510988,7.4902,3.93193513558,0.0,3.33988,0.592055135584
 10/14  04:00:00,14.9665166297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.8317340592,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.7169204319,48.7751593675,8.3497,0.592061064345
 10/14  06:00:00,38.7926400467,4.12339375887,0.0177692303274,0.0,9.17985065927,19.4245,63.8099622542,43.6491940379,16.6994,3.46136821637
 10/14  07:00:00,45.1946315579,4.12339375887,0.0152442787279,0.0,9.17985065927,26.9147,61.7984104939,33.8612345174,25.0491,2.88807597654
 10/14  08:00:00,42.0418345341,4.12339375887,0.00159094925894,0.0,9.17985065927,26.9147,60.9279796671,24.0672900067,33.3988,3.46188966035
 10/14  09:00:00,34.631013435,4.12339375887,0.00272057912499,0.0,9.17985065927,19.4245,41.3335913672,5.86957702984,25.0491,10.4149143373
 10/14  10:00:00,42.3229786069,4.12339375887,0.125187432617,0.0,9.17985065927,26.9147,51.5854354645,0.00831435557444,41.7485,9.82862110895
 10/14  11:00:00,44.8818515415,4.12339375887,1.93466221947,0.0,9.17985065927,26.9147,52.1640670358,0.0,41.7485,10.4155670358
 10/14  12:00:00,46.4566751384,4.12339375887,4.1505060315,0.0,9.17985065927,26.9147,52.1639320297,0.0,41.7485,10.4154320297
 10/14  13:00:00,39.3156439554,4.12339375887,4.53224830992,0.0,9.17985065927,19.4245,42.6490721808,0.0,33.3988,9.25027218082
 10/14  14:00:00,38.7896017319,4.12339375887,4.00002887666,0.0,9.17985065927,19.4245,33.7147232082,0.0,25.0491,8.66562320822
 10/14  15:00:00,39.1460898838,4.12339375887,4.36235716723,0.0,9.17985065927,19.4245,41.4867299469,0.0,33.3988,8.08792994693
 10/14  16:00:00,48.3036109033,4.12339375887,6.09788411586,0.0,9.17985065927,26.9147,57.6034478794,0.0,50.0982,7.50524787943
 10/14  17:00:00,47.9749094671,4.12339375887,5.77307429522,0.0,9.17985065927,26.9147,58.7639251179,0.0,50.0982,8.66572511788
 10/14  18:00:00,47.4394468832,4.12339375887,5.26071941421,0.0,9.17985065927,26.9147,61.6788736398,0.0,50.0982,11.5806736398
 10/14  19:00:00,41.0269105863,4.12339375887,1.97518570047,0.0,9.17985065927,19.4245,44.4008753362,0.0,33.3988,11.0020753362
 10/14  20:00:00,39.0878973529,4.12339375887,0.104479673952,0.0,9.17985065927,19.4245,44.4211796561,0.0294873391081,33.3988,10.992892317
 10/14  21:00:00,38.8729321423,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.0671380196,0.0156468428915,25.0491,11.0023911767
 10/14  22:00:00,38.7536573489,4.12339375887,0.0,0.0,9.17985065927,19.4245,25.4114995124,0.0462674736686,16.6994,8.66583203875
 10/14  23:00:00,39.5052746133,4.12339375887,0.0,0.0,9.17985065927,19.4245,19.9575290288,5.26073919948,8.3497,6.34708982931
 10/14  24:00:00,22.7626126086,4.12339375887,0.00232919746946,0.0,4.58992532963,8.1892,35.3468928681,27.3944560601,3.33988,4.61255680805
 10/15  01:00:00,14.7907254194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.817753153,0.0,0.0,0.0,1.52997510988,7.4902,3.93196371054,0.0,3.33988,0.59208371054
 10/15  03:00:00,14.8206657535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9672617458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  05:00:00,22.8381148991,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.5139894406,48.5721998451,8.3497,0.59208959545
 10/15  06:00:00,38.7933975577,4.12339375887,0.0182026059488,0.0,9.17985065927,19.4245,66.4654606542,46.3041486354,16.6994,3.46191201881
 10/15  07:00:00,45.2024650377,4.12339375887,0.0166346171718,0.0,9.17985065927,26.9147,62.6344950856,34.1239425395,25.0491,3.46145254615
 10/15  08:00:00,42.0552998216,4.12339375887,0.00172163370116,0.0,9.17985065927,26.9147,58.0103250228,21.7229199385,33.3988,2.88860508434
 10/15  09:00:00,34.6394920266,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.5278081062,8.01645262663,25.0491,3.46225547961
 10/15  10:00:00,42.3760696171,4.12339375887,0.169404915572,0.0,9.17985065927,26.9147,52.1767343993,0.012563809479,41.7485,10.4156705898
 10/15  11:00:00,45.4600246532,4.12339375887,2.47960384451,0.0,9.17985065927,26.9147,52.1640577445,0.0,41.7485,10.4155577445
 10/15  12:00:00,48.7699929764,4.12339375887,6.40657721997,0.0,9.17985065927,26.9147,50.4149609378,0.0,41.7485,8.66646093782
 10/15  13:00:00,43.3983678052,4.12339375887,8.53362079376,0.0,9.17985065927,19.4245,42.0645988561,0.0,33.3988,8.66579885611
 10/15  14:00:00,45.2083066323,4.12339375887,10.3078612504,0.0,9.17985065927,19.4245,31.3962466091,0.0,25.0491,6.34714660914
 10/15  15:00:00,46.555467504,4.12339375887,11.6559037111,0.0,9.17985065927,19.4245,39.7462894033,0.0,33.3988,6.34748940331
 10/15  16:00:00,55.5622396989,4.12339375887,13.2562639452,0.0,9.17985065927,26.9147,56.4454117154,0.0,50.0982,6.34721171539
 10/15  17:00:00,55.1919642891,4.12339375887,12.8945189028,0.0,9.17985065927,26.9147,58.7638805384,0.0,50.0982,8.66568053839
 10/15  18:00:00,51.5398799861,4.12339375887,9.28954202063,0.0,9.17985065927,26.9147,60.5133072122,0.0,50.0982,10.4151072122
 10/15  19:00:00,42.6429347517,4.12339375887,3.53466375295,0.0,9.17985065927,19.4245,43.814090546,0.0,33.3988,10.415290546
 10/15  20:00:00,39.4812017154,4.12339375887,0.455226254173,0.0,9.17985065927,19.4245,42.0727480328,0.00805009904049,33.3988,8.6658979338
 10/15  21:00:00,38.8984832954,4.12339375887,0.00220517838399,0.0,9.17985065927,19.4245,37.0747021232,1.61037597927,25.0491,10.415226144
 10/15  22:00:00,38.7495852218,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.9895170101,12.6243498843,16.6994,8.66576712579
 10/15  23:00:00,39.4833513461,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.6722358313,19.2832116091,8.3497,4.03932422217
 10/15  24:00:00,22.7673952622,4.12339375887,0.00262379964693,0.0,4.58992532963,8.1892,39.0668808788,30.534746406,3.33988,5.19225447286
 10/16  01:00:00,14.8155105764,0.0,0.0,0.0,1.52997510988,7.4902,3.93197152153,0.0,3.33988,0.592091521526
 10/16  02:00:00,14.8381924271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.8400266747,0.0,0.0,0.0,1.52997510988,7.4902,3.93192569024,0.0,3.33988,0.592045690245
 10/16  04:00:00,14.9850511392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.8529114241,4.12339375887,0.0,0.0,4.58992532963,8.1892,53.8053941824,44.8636425485,8.3497,0.592051633858
 10/16  06:00:00,38.8090449154,4.12339375887,0.0198838911303,0.0,9.17985065927,19.4245,63.0316916676,42.870869745,16.6994,3.46142192265
 10/16  07:00:00,45.2241146548,4.12339375887,0.0260930879688,0.0,9.17985065927,26.9147,72.5943707719,35.3738819263,25.0491,12.1713888456
 10/16  08:00:00,42.0820463802,4.12339375887,0.0022073635854,0.0,9.17985065927,26.9147,64.9433425827,19.9634164621,33.3988,11.5811261205
 10/16  09:00:00,34.6681155601,4.12339375887,0.00176665113982,0.0,9.17985065927,19.4245,37.7086664272,2.83052942699,25.0491,9.82903700022
 10/16  10:00:00,42.5512286505,4.12339375887,0.323454738487,0.0,9.17985065927,26.9147,49.8439434581,0.00495600452799,41.7485,8.0904874536
 10/16  11:00:00,48.3134618144,4.12339375887,5.29521238353,0.0,9.17985065927,26.9147,51.5777255799,0.0,41.7485,9.82922557986
 10/16  12:00:00,52.4863871118,4.12339375887,10.0833508645,0.0,9.17985065927,26.9147,50.4148456874,0.0,41.7485,8.66634568735
 10/16  13:00:00,46.5071149773,4.12339375887,11.6145267926,0.0,9.17985065927,19.4245,40.9047986595,0.0,33.3988,7.50599865949
 10/16  14:00:00,46.2289664057,4.12339375887,11.3301152406,0.0,9.17985065927,19.4245,31.396176202,0.0,25.0491,6.34707620204
 10/16  15:00:00,45.5651590095,4.12339375887,10.6815935912,0.0,9.17985065927,19.4245,39.7473592703,0.0,33.3988,6.34855927029
 10/16  16:00:00,54.5798751535,4.12339375887,12.2868226308,0.0,9.17985065927,26.9147,56.4464545347,0.0,50.0982,6.34825453468
 10/16  17:00:00,54.5699537197,4.12339375887,12.2858577596,0.0,9.17985065927,26.9147,58.763289188,0.0,50.0982,8.66508918803
 10/16  18:00:00,53.0142310337,4.12339375887,9.7071493276,0.0,9.17985065927,26.9147,61.6768385898,0.0,50.0982,11.5786385898
 10/16  19:00:00,42.6111765638,4.12339375887,3.51151699161,0.0,9.17985065927,19.4245,45.5695180132,0.0,33.3988,12.1707180132
 10/16  20:00:00,39.9337710512,4.12339375887,0.894170574819,0.0,9.17985065927,19.4245,44.3908514026,0.0,33.3988,10.9920514026
 10/16  21:00:00,38.9656931022,4.12339375887,0.0302893022001,0.0,9.17985065927,19.4245,36.6595223472,0.0294531344102,25.0491,11.5809692128
 10/16  22:00:00,38.7953442876,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.0134381465,0.0647965969244,16.6994,9.24924154955
 10/16  23:00:00,39.5262875673,4.12339375887,0.0,0.0,9.17985065927,19.4245,17.4641544119,3.92209124316,8.3497,5.19236316878
 10/16  24:00:00,22.7823791046,4.12339375887,0.00252320934239,0.0,4.58992532963,8.1892,31.2794332942,23.3256800662,3.33988,4.61387322797
 10/17  01:00:00,14.8382086514,0.0,0.0,0.0,1.52997510988,7.4902,3.9319323498,0.0,3.33988,0.5920523498
 10/17  02:00:00,14.8639345405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.8709142496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.5317659852,0.0,0.0,0.0,1.52997510988,7.4902,3.93193828336,0.0,3.33988,0.592058283358
 10/17  05:00:00,23.3877989633,4.12339375887,0.0,0.0,4.58992532963,8.1892,43.5186907777,35.1489907777,8.3497,0.02
 10/17  06:00:00,39.06641953,4.12339375887,0.0207059785054,0.0,9.17985065927,19.4245,51.9804436158,31.8195686282,16.6994,3.46147498765
 10/17  07:00:00,45.2499612176,4.12339375887,0.0268777549868,0.0,9.17985065927,26.9147,62.7328740291,24.9322294205,25.0491,12.7515446087
 10/17  08:00:00,42.0983709046,4.12339375887,0.00217543385367,0.0,9.17985065927,26.9147,58.0711727044,13.0906902545,33.3988,11.58168245
 10/17  09:00:00,34.6934694694,4.12339375887,0.00539135286544,0.0,9.17985065927,19.4245,35.1005890267,0.378645976574,25.0491,9.67284305008
 10/17  10:00:00,43.3419487127,4.12339375887,1.09070084186,0.0,9.17985065927,26.9147,50.000187913,0.00498363962558,41.7485,8.24670427334
 10/17  11:00:00,49.0085841682,4.12339375887,5.9914646962,0.0,9.17985065927,26.9147,51.5776326385,0.0,41.7485,9.82913263853
 10/17  12:00:00,52.008676853,4.12339375887,9.61917769282,0.0,9.17985065927,26.9147,50.4149911917,0.0,41.7485,8.66649119167
 10/17  13:00:00,44.5354217515,4.12339375887,9.67275233878,0.0,9.17985065927,19.4245,40.3280769008,0.0,33.3988,6.92927690079
 10/17  14:00:00,44.6227052269,4.12339375887,9.73507017942,0.0,9.17985065927,19.4245,31.972483262,0.0,25.0491,6.92338326204
 10/17  15:00:00,45.0592192982,4.12339375887,10.1694607547,0.0,9.17985065927,19.4245,39.7475385504,0.0,33.3988,6.34873855037
 10/17  16:00:00,53.7856477663,4.12339375887,11.4875865619,0.0,9.17985065927,26.9147,56.4459115828,0.0,50.0982,6.34771158277
 10/17  17:00:00,53.7717986682,4.12339375887,11.4854627642,0.0,9.17985065927,26.9147,58.7642223908,0.0,50.0982,8.66602239082
 10/17  18:00:00,52.4169442285,4.12339375887,9.11301746415,0.0,9.17985065927,26.9147,61.6778400615,0.0,50.0982,11.5796400615
 10/17  19:00:00,42.6377360971,4.12339375887,3.70639323341,0.0,9.17985065927,19.4245,46.149873316,0.0,33.3988,12.751073316
 10/17  20:00:00,40.4177298117,4.12339375887,1.51376693533,0.0,9.17985065927,19.4245,43.8147151233,0.0,33.3988,10.4159151233
 10/17  21:00:00,39.1325504704,4.12339375887,0.289465818273,0.0,9.17985065927,19.4245,36.632393745,0.0,25.0491,11.583293745
 10/17  22:00:00,38.813299407,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.3064776293,0.135193238316,16.6994,9.47188439099
 10/17  23:00:00,39.5598893601,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.0423488585,0.144719559591,8.3497,5.54792929891
 10/17  24:00:00,22.8380840644,4.12339375887,0.0,0.0,4.58992532963,8.1892,18.3909438994,10.4389793365,3.33988,4.61208456295
 10/18  01:00:00,14.8794070916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.9027705578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.908178133,0.0,0.0,0.0,1.52997510988,7.4902,3.93194747816,0.0,3.33988,0.592067478157
 10/18  04:00:00,15.0592293612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.9234135142,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.7880671577,25.8462937706,8.3497,0.592073387087
 10/18  06:00:00,38.8823587438,4.12339375887,0.0244695008659,0.0,9.17985065927,19.4245,44.0000455472,23.8389795562,16.6994,3.46166599096
 10/18  07:00:00,45.2978500153,4.12339375887,0.0320332518236,0.0,9.17985065927,26.9147,54.0015041769,16.2026884192,25.0491,12.7497157577
 10/18  08:00:00,42.1465582796,4.12339375887,0.00407812199234,0.0,9.17985065927,26.9147,50.1107680574,5.13121244179,33.3988,11.5807556156
 10/18  09:00:00,34.7375622566,4.12339375887,0.00677848123958,0.0,9.17985065927,19.4245,34.3064499619,0.00472817613869,25.0491,9.25262178579
 10/18  10:00:00,44.4029608673,4.12339375887,2.1182667096,0.0,9.17985065927,26.9147,50.4161608987,0.0,41.7485,8.6676608987
 10/18  11:00:00,49.8737210512,4.12339375887,6.83300501033,0.0,9.17985065927,26.9147,51.5776799883,0.0,41.7485,9.82917998829
 10/18  12:00:00,53.5490040635,4.12339375887,11.1186526025,0.0,9.17985065927,26.9147,49.8378550568,0.0,41.7485,8.08935505679
 10/18  13:00:00,46.0708635668,4.12339375887,11.1724290655,0.0,9.17985065927,19.4245,40.904822748,0.0,33.3988,7.50602274804
 10/18  14:00:00,45.6841084132,4.12339375887,10.7738030155,0.0,9.17985065927,19.4245,31.9724664474,0.0,25.0491,6.92336644738
 10/18  15:00:00,45.6159553708,4.12339375887,10.6999010312,0.0,9.17985065927,19.4245,39.7473753197,0.0,33.3988,6.34857531975
 10/18  16:00:00,54.2996886326,4.12339375887,11.9352161399,0.0,9.17985065927,26.9147,56.4460889254,0.0,50.0982,6.34788892544
 10/18  17:00:00,54.6018867978,4.12339375887,12.2819952009,0.0,9.17985065927,26.9147,58.7640133423,0.0,50.0982,8.6658133423
 10/18  18:00:00,54.8802646439,4.12339375887,11.5331016281,0.0,9.17985065927,26.9147,61.6795325449,0.0,50.0982,11.5813325449
 10/18  19:00:00,46.8083184367,4.12339375887,7.62714192644,0.0,9.17985065927,19.4245,46.1503040026,0.0,33.3988,12.7515040026
 10/18  20:00:00,45.025002908,4.12339375887,5.88337791565,0.0,9.17985065927,19.4245,43.8145794543,0.0,33.3988,10.4157794543
 10/18  21:00:00,42.6680257412,4.12339375887,3.62958560382,0.0,9.17985065927,19.4245,36.6312214459,0.0,25.0491,11.5821214459
 10/18  22:00:00,40.2191101941,4.12339375887,1.32786572843,0.0,9.17985065927,19.4245,26.5271382912,0.0,16.6994,9.82773829124
 10/18  23:00:00,39.6861829193,4.12339375887,0.0510729582379,0.0,9.17985065927,19.4245,13.59830368,0.0563076189875,8.3497,5.19229606098
 10/18  24:00:00,22.9057843398,4.12339375887,0.00673780969889,0.0,4.58992532963,8.1892,8.18105119719,0.22781773211,3.33988,4.61335346508
 10/19  01:00:00,14.920946115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.9282383735,0.0,0.0,0.0,1.52997510988,7.4902,3.93196239668,0.0,3.33988,0.592082396675
 10/19  03:00:00,14.9322905804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0816492489,0.0,0.0,0.0,1.52997510988,7.4902,3.93194244616,0.0,3.33988,0.592062446162
 10/19  05:00:00,22.9449386981,4.12339375887,0.0,0.0,4.58992532963,8.1892,29.4124636716,21.0427636716,8.3497,0.02
 10/19  06:00:00,38.911678017,4.12339375887,0.0254152791881,0.0,9.17985065927,19.4245,36.9564165344,16.7957242034,16.6994,3.46129233099
 10/19  07:00:00,45.3288691171,4.12339375887,0.0275162605082,0.0,9.17985065927,26.9147,45.0325590811,7.23249594575,25.0491,12.7509631353
 10/19  08:00:00,42.1737871446,4.12339375887,0.00514603952667,0.0,9.17985065927,26.9147,46.0189577624,1.03676023414,33.3988,11.5833975283
 10/19  09:00:00,34.9811352827,4.12339375887,0.223061561863,0.0,9.17985065927,19.4245,34.8827173623,0.0040243646343,25.0491,9.82959299763
 10/19  10:00:00,43.3334802822,4.12339375887,1.06681990948,0.0,9.17985065927,26.9147,50.4153931389,0.0,41.7485,8.66689313888
 10/19  11:00:00,45.7933956686,4.12339375887,2.82470932725,0.0,9.17985065927,26.9147,51.0004210483,0.0,41.7485,9.25192104835
 10/19  12:00:00,47.5775790204,4.12339375887,5.25460159133,0.0,9.17985065927,26.9147,50.4146468749,0.0,41.7485,8.6661468749
 10/19  13:00:00,39.9914195573,4.12339375887,5.18654543303,0.0,9.17985065927,19.4245,40.9052179078,0.0,33.3988,7.50641790781
 10/19  14:00:00,39.4519785436,4.12339375887,4.63497703158,0.0,9.17985065927,19.4245,31.3965563028,0.0,25.0491,6.34745630276
 10/19  15:00:00,38.6490773579,4.12339375887,3.85338016506,0.0,9.17985065927,19.4245,40.3233445508,0.0,33.3988,6.92454455078
 10/19  16:00:00,46.8518942441,4.12339375887,4.6592828257,0.0,9.17985065927,26.9147,56.4464760394,0.0,50.0982,6.34827603944
 10/19  17:00:00,47.5168074226,4.12339375887,5.33135808469,0.0,9.17985065927,26.9147,58.7643131403,0.0,50.0982,8.66611314029
 10/19  18:00:00,48.10789357,4.12339375887,4.88562924587,0.0,9.17985065927,26.9147,61.6814453574,0.0,50.0982,11.5832453574
 10/19  19:00:00,40.7261158662,4.12339375887,1.68603973246,0.0,9.17985065927,19.4245,46.1513798705,0.0,33.3988,12.7525798705
 10/19  20:00:00,39.3796627165,4.12339375887,0.388335080929,0.0,9.17985065927,19.4245,43.8148949312,0.0,33.3988,10.4160949312
 10/19  21:00:00,38.8863015841,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2913958873,0.0799038930623,25.0491,12.1623919942
 10/19  22:00:00,38.7454710872,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.4335151874,1.48424519251,16.6994,9.24986999485
 10/19  23:00:00,39.4534331468,4.12339375887,0.0,0.0,9.17985065927,19.4245,30.5661580944,16.4494921527,8.3497,5.76696594166
 10/19  24:00:00,22.7243486634,4.12339375887,0.00197553250313,0.0,4.58992532963,8.1892,42.6304514264,35.2510908515,3.33988,4.03948057493
 10/20  01:00:00,14.7664802207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196588812,0.0,3.33988,0.592085888115
 10/20  02:00:00,14.7805129892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.7775842829,0.0,0.0,0.0,1.52997510988,7.4902,3.93194593778,0.0,3.33988,0.592065937776
 10/20  04:00:00,15.4386094259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.3076076695,4.12339375887,0.0,0.0,4.58992532963,8.1892,67.8946386818,58.9528668326,8.3497,0.59207184913
 10/20  06:00:00,38.9918428834,4.12339375887,0.0160876284321,0.0,9.17985065927,19.4245,69.2033128399,49.6161918258,16.6994,2.88772101404
 10/20  07:00:00,45.1771655348,4.12339375887,0.0201952922545,0.0,9.17985065927,26.9147,79.7573416127,41.9550949631,25.0491,12.7531466496
 10/20  08:00:00,42.0223925466,4.12339375887,0.00259460411732,0.0,9.17985065927,26.9147,77.5785194598,32.0192065359,33.3988,12.1605129239
 10/20  09:00:00,34.5859809134,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.6241049414,15.3214890359,25.0491,9.25351590546
 10/20  10:00:00,42.1217295313,4.12339375887,0.00345893143031,0.0,9.17985065927,26.9147,55.2300421899,4.8138867445,41.7485,8.66765544543
 10/20  11:00:00,42.9356820815,4.12339375887,0.0552882140228,0.0,9.17985065927,26.9147,51.5849837266,0.00601872391904,41.7485,9.83046500268
 10/20  12:00:00,43.49586446,4.12339375887,1.24831833522,0.0,9.17985065927,26.9147,50.4155123942,0.0,41.7485,8.66701239419
 10/20  13:00:00,36.9440215054,4.12339375887,2.20076158209,0.0,9.17985065927,19.4245,40.905300902,0.0,33.3988,7.50650090197
 10/20  14:00:00,37.1922927668,4.12339375887,2.42517182881,0.0,9.17985065927,19.4245,31.3975389289,0.0,25.0491,6.34843892889
 10/20  15:00:00,36.9439805758,4.12339375887,2.18635165208,0.0,9.17985065927,19.4245,40.3222079121,0.0,33.3988,6.92340791213
 10/20  16:00:00,46.3570908222,4.12339375887,4.17725209158,0.0,9.17985065927,26.9147,56.4467484433,0.0,50.0982,6.34854844332
 10/20  17:00:00,47.3999246043,4.12339375887,5.21618256354,0.0,9.17985065927,26.9147,58.7649213731,0.0,50.0982,8.66672137306
 10/20  18:00:00,46.5056783441,4.12339375887,3.30126744122,0.0,9.17985065927,26.9147,61.6817657548,0.0,50.0982,11.5835657548
 10/20  19:00:00,39.4052588002,4.12339375887,0.556836960181,0.0,9.17985065927,19.4245,46.1507935256,0.0,33.3988,12.7519935256
 10/20  20:00:00,38.788367465,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.1916554001,1.37622364982,33.3988,10.4166317503
 10/20  21:00:00,38.6929514438,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.1927702722,19.9821525493,25.0491,12.1615177229
 10/20  22:00:00,38.6781206581,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.38632486,27.4343318672,16.6994,9.25259299282
 10/20  23:00:00,39.4367767557,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.2314462714,35.1147639123,8.3497,5.76698235909
 10/20  24:00:00,22.7148564648,4.12339375887,0.0,0.0,4.58992532963,8.1892,51.2113151336,43.2591327567,3.33988,4.61230237689
 10/21  01:00:00,14.7585586242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.7751890649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.7660356574,0.0,0.0,0.0,1.52997510988,7.4902,3.93197169823,0.0,3.33988,0.592091698232
 10/21  04:00:00,14.9146881089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,22.7846940528,4.12339375887,0.0,0.0,4.58992532963,8.1892,74.7717418381,65.8299614582,8.3497,0.592080379854
 10/21  06:00:00,38.7312209322,4.12339375887,0.0153150932431,0.0,9.17985065927,19.4245,86.7593920524,66.5980079099,16.6994,3.46198414254
 10/21  07:00:00,45.1373999805,4.12339375887,0.0140982906598,0.0,9.17985065927,26.9147,83.8522818703,55.3413459839,25.0491,3.46183588634
 10/21  08:00:00,41.9987938695,4.12339375887,0.00151423074997,0.0,9.17985065927,26.9147,77.2570774762,40.3959466331,33.3988,3.46233084304
 10/21  09:00:00,34.5812116791,4.12339375887,0.000847488047693,0.0,9.17985065927,19.4245,54.5633386267,19.0963548142,25.0491,10.4178838125
 10/21  10:00:00,42.2741137738,4.12339375887,0.101543608057,0.0,9.17985065927,26.9147,52.6111546961,1.0317212259,41.7485,9.8309334702
 10/21  11:00:00,45.9319334954,4.12339375887,2.9663140457,0.0,9.17985065927,26.9147,52.166629092,0.0,41.7485,10.418129092
 10/21  12:00:00,48.0594760369,4.12339375887,5.72777923632,0.0,9.17985065927,26.9147,52.7434212556,0.0,41.7485,10.9949212556
 10/21  13:00:00,41.3633589006,4.12339375887,6.54991000899,0.0,9.17985065927,19.4245,43.228216283,0.0,33.3988,9.82941628302
 10/21  14:00:00,41.463364492,4.12339375887,6.63441073912,0.0,9.17985065927,19.4245,33.7159822605,0.0,25.0491,8.66688226052
 10/21  15:00:00,42.7578493547,4.12339375887,7.92311331315,0.0,9.17985065927,19.4245,41.4883405911,0.0,33.3988,8.08954059114
 10/21  16:00:00,52.4750802397,4.12339375887,10.212554358,0.0,9.17985065927,26.9147,58.1805416924,0.0,50.0982,8.08234169242
 10/21  17:00:00,52.1061659715,4.12339375887,9.84806802703,0.0,9.17985065927,26.9147,58.7640782557,0.0,50.0982,8.66587825574
 10/21  18:00:00,51.0237850781,4.12339375887,7.747111131,0.0,9.17985065927,26.9147,61.6803992395,0.0,50.0982,11.5821992395
 10/21  19:00:00,42.5742592834,4.12339375887,3.48913552729,0.0,9.17985065927,19.4245,44.9823925488,0.0,33.3988,11.5835925488
 10/21  20:00:00,39.9762415915,4.12339375887,0.932053440855,0.0,9.17985065927,19.4245,44.3938585312,0.0,33.3988,10.9950585312
 10/21  21:00:00,40.1546916093,4.12339375887,1.1824891338,0.0,9.17985065927,19.4245,36.6321045846,0.0,25.0491,11.5830045846
 10/21  22:00:00,39.2698660121,4.12339375887,0.429436763746,0.0,9.17985065927,19.4245,25.3661227898,0.0,16.6994,8.66672278976
