Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  23:00:00,39.5805564203,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.7978424009,0.0998586527778,8.3497,6.34828374811
 10/21  24:00:00,22.8485019222,4.12339375887,0.00630215849274,0.0,4.58992532963,8.1892,12.7144296277,4.76092202478,3.33988,4.61362760291
 10/22  01:00:00,14.8686508822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.8840696023,0.0,0.0,0.0,1.52997510988,7.4902,3.93196656996,0.0,3.33988,0.59208656996
 10/22  03:00:00,14.8973957867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.0609029323,0.0,0.0,0.0,1.52997510988,7.4902,3.93197246919,0.0,3.33988,0.592092469193
 10/22  05:00:00,22.9255033726,4.12339375887,0.0,0.0,4.58992532963,8.1892,30.9223455899,22.5526455899,8.3497,0.02
 10/22  06:00:00,38.8830788712,4.12339375887,0.0263192849299,0.0,9.17985065927,19.4245,40.3497902856,20.1888711754,16.6994,3.4615191102
 10/22  07:00:00,45.2752906735,4.12339375887,0.0190183994831,0.0,9.17985065927,26.9147,39.398061753,10.8876564316,25.0491,3.46130532139
 10/22  08:00:00,42.1283414623,4.12339375887,0.00654320408693,0.0,9.17985065927,26.9147,39.6413396521,2.78062543157,33.3988,3.46191422056
 10/22  09:00:00,34.7104900958,4.12339375887,0.00819576945398,0.0,9.17985065927,19.4245,28.5346613171,0.0231472283934,25.0491,3.46241408868
 10/22  10:00:00,44.5397934505,4.12339375887,2.27044447666,0.0,9.17985065927,26.9147,52.7484461165,0.00476482950942,41.7485,10.995181287
 10/22  11:00:00,50.4535851533,4.12339375887,7.40931798933,0.0,9.17985065927,26.9147,52.165712413,0.0,41.7485,10.417212413
 10/22  12:00:00,54.1532650016,4.12339375887,11.7249412578,0.0,9.17985065927,26.9147,50.4164441353,0.0,41.7485,8.6679441353
 10/22  13:00:00,48.500845137,4.12339375887,13.5861671912,0.0,9.17985065927,19.4245,42.0662933847,0.0,33.3988,8.66749338466
 10/22  14:00:00,48.9620866668,4.12339375887,14.0268743333,0.0,9.17985065927,19.4245,31.9716769021,0.0,25.0491,6.92257690212
 10/22  15:00:00,49.8730674513,4.12339375887,14.9374448399,0.0,9.17985065927,19.4245,39.7474491855,0.0,33.3988,6.34864918546
 10/22  16:00:00,59.6173713807,4.12339375887,17.2633797495,0.0,9.17985065927,26.9147,56.4466632135,0.0,50.0982,6.34846321346
 10/22  17:00:00,58.7683791238,4.12339375887,16.4234733905,0.0,9.17985065927,26.9147,58.7650560202,0.0,50.0982,8.66685602023
 10/22  18:00:00,57.9992796631,4.12339375887,14.6145657734,0.0,9.17985065927,26.9147,61.0926971694,0.0,50.0982,10.9944971694
 10/22  19:00:00,49.1320762084,4.12339375887,9.90914709047,0.0,9.17985065927,19.4245,43.8162707717,0.0,33.3988,10.4174707717
 10/22  20:00:00,47.9334548289,4.12339375887,8.73294360269,0.0,9.17985065927,19.4245,42.0649901469,0.0,33.3988,8.6661901469
 10/22  21:00:00,46.3092419148,4.12339375887,7.20107120791,0.0,9.17985065927,19.4245,36.044729549,0.0,25.0491,10.995629549
 10/22  22:00:00,44.6415301673,4.12339375887,5.68226899534,0.0,9.17985065927,19.4245,25.3669514447,0.0,16.6994,8.6675514447
 10/22  23:00:00,44.2504844009,4.12339375887,4.53274512085,0.0,9.17985065927,19.4245,12.9623830702,0.0,8.3497,4.61268307022
 10/22  24:00:00,26.0992497992,4.12339375887,3.06798396526,0.0,4.58992532963,8.1892,8.63562713154,0.103980177371,3.33988,5.19176695417
 10/23  01:00:00,15.0177347196,0.0,0.0,0.0,1.52997510988,7.4902,3.93196643503,0.0,3.33988,0.592086435031
 10/23  02:00:00,14.9743378971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.9577667503,0.0,0.0,0.0,1.52997510988,7.4902,3.9319637262,0.0,3.33988,0.592083726205
 10/23  04:00:00,15.0951035587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.9409974286,4.12339375887,0.0173328948267,0.0,4.58992532963,8.1892,27.868875081,18.9270854598,8.3497,0.592089621205
 10/23  06:00:00,38.8544804417,4.12339375887,0.0139113894794,0.0,9.17985065927,19.4245,36.9379329831,17.3508586982,16.6994,2.88767428489
 10/23  07:00:00,45.2616548374,4.12339375887,0.0225263919174,0.0,9.17985065927,26.9147,49.9090352548,11.5278441662,25.0491,13.3320910886
 10/23  08:00:00,42.0811193032,4.12339375887,0.0,0.0,9.17985065927,26.9147,54.7855271931,9.80214235019,33.3988,11.5845848429
 10/23  09:00:00,34.6103670719,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.159379076,6.28108963273,25.0491,9.82918944324
 10/23  10:00:00,42.1207738731,4.12339375887,0.00540290163514,0.0,9.17985065927,26.9147,53.9029291659,3.48746926994,41.7485,8.66695989598
 10/23  11:00:00,42.9595710299,4.12339375887,0.0891946584788,0.0,9.17985065927,26.9147,51.578268975,0.0,41.7485,9.82976897499
 10/23  12:00:00,43.1349150775,4.12339375887,0.905728551536,0.0,9.17985065927,26.9147,50.4152679321,0.0,41.7485,8.66676793214
 10/23  13:00:00,35.5259715999,4.12339375887,0.809464089154,0.0,9.17985065927,19.4245,40.9053060763,0.0,33.3988,7.50650607633
 10/23  14:00:00,35.1126922397,4.12339375887,0.381661106307,0.0,9.17985065927,19.4245,31.9724200386,0.0,25.0491,6.92332003858
 10/23  15:00:00,34.9938326868,4.12339375887,0.274888253047,0.0,9.17985065927,19.4245,39.7474836505,0.0,33.3988,6.34868365053
 10/23  16:00:00,43.0842377183,4.12339375887,0.95574845137,0.0,9.17985065927,26.9147,56.4461233311,0.0,50.0982,6.34792333111
 10/23  17:00:00,43.2415542298,4.12339375887,1.12504562628,0.0,9.17985065927,26.9147,58.7661200867,0.0,50.0982,8.66792008671
 10/23  18:00:00,44.283601744,4.12339375887,1.12602311381,0.0,9.17985065927,26.9147,62.2600570844,0.0,50.0982,12.1618570844
 10/23  19:00:00,38.967179379,4.12339375887,0.0332810245611,0.0,9.17985065927,19.4245,47.9492768735,1.7970531119,33.3988,12.7534237616
 10/23  20:00:00,38.8604900447,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.2803150535,14.885880388,33.3988,10.9956346655
 10/23  21:00:00,38.7572411645,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.862757933,34.229375838,25.0491,11.584282095
 10/23  22:00:00,38.6436087876,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.1027093017,38.5739893805,16.6994,9.82931992121
 10/23  23:00:00,39.4166689857,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.1382770357,46.0204242604,8.3497,5.76815277537
 10/23  24:00:00,22.6735103574,4.12339375887,0.00187141066495,0.0,4.58992532963,8.1892,66.6274675929,59.2485973918,3.33988,4.03899020104
 10/24  01:00:00,14.7112845129,0.0,0.0,0.0,1.52997510988,7.4902,3.93197135649,0.0,3.33988,0.592091356489
 10/24  02:00:00,14.728270934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.7352097397,0.0,0.0,0.0,1.52997510988,7.4902,3.93194774165,0.0,3.33988,0.592067741654
 10/24  04:00:00,15.3982896771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.2803700778,4.12339375887,0.0,0.0,4.58992532963,8.1892,78.2968765829,69.3551029328,8.3497,0.592073650152
 10/24  06:00:00,38.9500955656,4.12339375887,0.0147194338296,0.0,9.17985065927,19.4245,87.6464183625,67.4853298703,16.6994,3.46168849216
 10/24  07:00:00,45.1261367586,4.12339375887,0.0191394590343,0.0,9.17985065927,26.9147,102.099452026,64.2956365022,25.0491,12.7547155236
 10/24  08:00:00,41.9674137525,4.12339375887,0.00236178105388,0.0,9.17985065927,26.9147,99.4370089041,54.4532550548,33.3988,11.5849538492
 10/24  09:00:00,34.5477576329,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.8937805605,30.0131922285,25.0491,9.83148833201
 10/24  10:00:00,42.0993441737,4.12339375887,0.003485567723,0.0,9.17985065927,26.9147,62.2857050584,11.868573304,41.7485,8.66863175435
 10/24  11:00:00,42.8732259369,4.12339375887,0.00665555211399,0.0,9.17985065927,26.9147,51.57976703,0.0,41.7485,9.83126702996
 10/24  12:00:00,42.8708360491,4.12339375887,0.639166867628,0.0,9.17985065927,26.9147,50.4156061859,0.0,41.7485,8.66710618587
 10/24  13:00:00,35.3899758511,4.12339375887,0.66860383534,0.0,9.17985065927,19.4245,41.4818948669,0.0,33.3988,8.08309486694
 10/24  14:00:00,35.3890739865,4.12339375887,0.644200219808,0.0,9.17985065927,19.4245,31.3977057292,0.0,25.0491,6.34860572924
 10/24  15:00:00,35.3711369476,4.12339375887,0.631772529013,0.0,9.17985065927,19.4245,40.3222200776,0.0,33.3988,6.92342007765
 10/24  16:00:00,44.1691100564,4.12339375887,2.01494710366,0.0,9.17985065927,26.9147,56.447443938,0.0,50.0982,6.34924393798
 10/24  17:00:00,45.1166385383,4.12339375887,2.95957984676,0.0,9.17985065927,26.9147,58.7654570925,0.0,50.0982,8.66725709246
 10/24  18:00:00,45.172280609,4.12339375887,1.98864207599,0.0,9.17985065927,26.9147,62.2605074595,0.0,50.0982,12.1623074595
 10/24  19:00:00,39.0159853051,4.12339375887,0.186525719082,0.0,9.17985065927,19.4245,46.1639455457,0.0111549556772,33.3988,12.75399059
 10/24  20:00:00,38.7911754953,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4575711048,0.0633797671979,33.3988,10.9953913376
 10/24  21:00:00,38.7181696619,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.0368276613,9.40343078643,25.0491,11.5842968749
 10/24  22:00:00,38.6978625136,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.5554383353,17.0263419023,16.6994,9.82969643301
 10/24  23:00:00,39.4926931463,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.7574522016,13.6403545285,8.3497,5.76739767312
 10/24  24:00:00,22.7990227845,4.12339375887,0.0,0.0,4.58992532963,8.1892,21.3802476309,13.4280029158,3.33988,4.61236471506
 10/25  01:00:00,14.8562104487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.8841802174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.8870759049,0.0,0.0,0.0,1.52997510988,7.4902,3.93194033066,0.0,3.33988,0.59206033066
 10/25  04:00:00,15.0609144068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.9154332287,4.12339375887,0.0,0.0,4.58992532963,8.1892,29.9180884474,20.9763221965,8.3497,0.592066250956
 10/25  06:00:00,38.8404945408,4.12339375887,0.0131546436694,0.0,9.17985065927,19.4245,45.2608373869,25.0996528949,16.6994,3.46178449204
 10/25  07:00:00,45.2442755808,4.12339375887,0.0222696704554,0.0,9.17985065927,26.9147,59.9012322481,22.0996448094,25.0491,12.7524874387
 10/25  08:00:00,42.0884623899,4.12339375887,0.00267298383221,0.0,9.17985065927,26.9147,59.5794029663,14.0167288971,33.3988,12.1638740692
 10/25  09:00:00,34.6819717207,4.12339375887,0.00536156078511,0.0,9.17985065927,19.4245,35.8263434359,0.945304543418,25.0491,9.83193889247
 10/25  10:00:00,42.958461127,4.12339375887,0.717404740109,0.0,9.17985065927,26.9147,50.422992918,0.00618245778947,41.7485,8.66831046025
 10/25  11:00:00,47.1741719585,4.12339375887,4.18973552264,0.0,9.17985065927,26.9147,51.579147731,0.0,41.7485,9.83064773097
 10/25  12:00:00,49.802119959,4.12339375887,7.44363482,0.0,9.17985065927,26.9147,50.4161122858,0.0,41.7485,8.66761228577
 10/25  13:00:00,42.963314367,4.12339375887,8.11811560327,0.0,9.17985065927,19.4245,40.9060129654,0.0,33.3988,7.50721296544
 10/25  14:00:00,42.6954815917,4.12339375887,7.83212566587,0.0,9.17985065927,19.4245,31.9738284247,0.0,25.0491,6.92472842467
 10/25  15:00:00,42.1933818496,4.12339375887,7.34179922314,0.0,9.17985065927,19.4245,39.7472939,0.0,33.3988,6.34849389997
 10/25  16:00:00,50.5900715293,4.12339375887,8.32642991561,0.0,9.17985065927,26.9147,57.0227212439,0.0,50.0982,6.92452124387
 10/25  17:00:00,51.3015043679,4.12339375887,9.04060938507,0.0,9.17985065927,26.9147,58.7650649032,0.0,50.0982,8.66686490318
 10/25  18:00:00,50.257838204,4.12339375887,6.9797001894,0.0,9.17985065927,26.9147,61.6843815749,0.0,50.0982,11.5861815749
 10/25  19:00:00,40.9482303246,4.12339375887,1.87964266691,0.0,9.17985065927,19.4245,46.7318390158,0.0,33.3988,13.3330390158
 10/25  20:00:00,39.8400272743,4.12339375887,0.798885288336,0.0,9.17985065927,19.4245,44.3951343989,0.0,33.3988,10.9963343989
 10/25  21:00:00,39.0555095243,4.12339375887,0.101117458339,0.0,9.17985065927,19.4245,36.64895568,0.0148751049788,25.0491,11.584980575
 10/25  22:00:00,38.8247371625,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6082011073,0.078342602574,16.6994,9.83045850469
 10/25  23:00:00,39.5749592025,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.2257931436,0.108378952984,8.3497,5.76771419066
 10/25  24:00:00,22.8591188964,4.12339375887,0.0,0.0,4.58992532963,8.1892,12.9090740952,4.95661398095,3.33988,4.61258011428
 10/26  01:00:00,14.9173992184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.9396695393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.9411792893,0.0,0.0,0.0,1.52997510988,7.4902,3.93196524093,0.0,3.33988,0.59208524093
 10/26  04:00:00,15.1035539536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.970364656,4.12339375887,0.0,0.0,4.58992532963,8.1892,27.0021393685,18.0603482468,8.3497,0.592091121659
 10/26  06:00:00,38.9263538364,4.12339375887,0.0279648457643,0.0,9.17985065927,19.4245,37.143384479,16.9817520295,16.6994,3.46223244956
 10/26  07:00:00,45.3101432285,4.12339375887,0.0302470607542,0.0,9.17985065927,26.9147,52.9563957786,15.1532041963,25.0491,12.7540915822
 10/26  08:00:00,42.1466463534,4.12339375887,0.00531531464343,0.0,9.17985065927,26.9147,51.7652366666,6.20242106135,33.3988,12.1640156052
 10/26  09:00:00,34.6932886753,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.8935553108,0.013187669839,25.0491,9.83126764099
 10/26  10:00:00,42.4538668071,4.12339375887,0.239226850496,0.0,9.17985065927,26.9147,50.4216102748,0.00397914005078,41.7485,8.66913113474
 10/26  11:00:00,47.1620510853,4.12339375887,4.17400921051,0.0,9.17985065927,26.9147,51.5803701498,0.0,41.7485,9.83187014982
 10/26  12:00:00,52.0690626135,4.12339375887,9.69977828052,0.0,9.17985065927,26.9147,50.4166900526,0.0,41.7485,8.66819005265
 10/26  13:00:00,47.6555099344,4.12339375887,12.7751788666,0.0,9.17985065927,19.4245,41.4816516617,0.0,33.3988,8.08285166169
 10/26  14:00:00,49.3274391961,4.12339375887,14.4142390461,0.0,9.17985065927,19.4245,31.3981788438,0.0,25.0491,6.3490788438
 10/26  15:00:00,49.8135377147,4.12339375887,14.9135584152,0.0,9.17985065927,19.4245,40.3229861497,0.0,33.3988,6.92418614967
 10/26  16:00:00,58.3588298359,4.12339375887,16.0477150222,0.0,9.17985065927,26.9147,56.4476804709,0.0,50.0982,6.34948047087
 10/26  17:00:00,57.6027103263,4.12339375887,15.3053906022,0.0,9.17985065927,26.9147,58.7654530916,0.0,50.0982,8.66725309163
 10/26  18:00:00,55.5384264593,4.12339375887,12.2252199946,0.0,9.17985065927,26.9147,62.2613069619,0.0,50.0982,12.1631069619
 10/26  19:00:00,44.0545632257,4.12339375887,4.9487279059,0.0,9.17985065927,19.4245,46.732863007,0.0,33.3988,13.334063007
 10/26  20:00:00,39.8108022116,4.12339375887,0.791439334557,0.0,9.17985065927,19.4245,43.8180856949,0.0,33.3988,10.4192856949
 10/26  21:00:00,38.898256392,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2799999906,0.0665272773015,25.0491,12.1643727133
 10/26  22:00:00,38.7497821747,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.4640421456,4.93393968493,16.6994,9.8307024607
 10/26  23:00:00,39.548924998,4.12339375887,0.00444032491899,0.0,9.17985065927,19.4245,16.614449999,2.49654159865,8.3497,5.76820840037
 10/26  24:00:00,22.8574645051,4.12339375887,0.00384631550863,0.0,4.58992532963,8.1892,8.29952978303,0.346600323786,3.33988,4.61304945925
 10/27  01:00:00,14.9152726526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.9347334003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.9392668462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747951,0.0,3.33988,0.592087479515
 10/27  04:00:00,15.6748412028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.5203728746,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.2321896576,13.2903963009,8.3497,0.592093356694
 10/27  06:00:00,39.1234333598,4.12339375887,0.0139891587158,0.0,9.17985065927,19.4245,36.4103304214,16.2488591578,16.6994,3.46207126363
 10/27  07:00:00,45.2518789322,4.12339375887,0.0198293578989,0.0,9.17985065927,26.9147,57.7676414666,19.9633356447,25.0491,12.7552058219
 10/27  08:00:00,42.0944487417,4.12339375887,0.00271348954789,0.0,9.17985065927,26.9147,57.8361690632,12.2731234133,33.3988,12.16424565
 10/27  09:00:00,34.6811269858,4.12339375887,0.00410348422455,0.0,9.17985065927,19.4245,35.2462278253,0.36528900056,25.0491,9.83183882478
 10/27  10:00:00,42.4406667791,4.12339375887,0.22599107185,0.0,9.17985065927,26.9147,50.4218843705,0.00418519211762,41.7485,8.66919917834
 10/27  11:00:00,45.1995195899,4.12339375887,2.24919100737,0.0,9.17985065927,26.9147,51.5800131281,0.0,41.7485,9.83151312814
 10/27  12:00:00,47.5198560104,4.12339375887,5.20893566324,0.0,9.17985065927,26.9147,50.9941594216,0.0,41.7485,9.24565942163
 10/27  13:00:00,40.4346977859,4.12339375887,5.63634094995,0.0,9.17985065927,19.4245,40.9060066009,0.0,33.3988,7.50720660092
 10/27  14:00:00,40.4913104128,4.12339375887,5.6718431981,0.0,9.17985065927,19.4245,31.9732779503,0.0,25.0491,6.92417795031
 10/27  15:00:00,40.1884216024,4.12339375887,5.37924794072,0.0,9.17985065927,19.4245,39.7479379109,0.0,33.3988,6.3491379109
 10/27  16:00:00,48.9555803006,4.12339375887,6.73349355621,0.0,9.17985065927,26.9147,57.0231919845,0.0,50.0982,6.92499198455
 10/27  17:00:00,49.1999719499,4.12339375887,6.99027690492,0.0,9.17985065927,26.9147,58.7660706351,0.0,50.0982,8.66787063514
 10/27  18:00:00,47.9707682895,4.12339375887,4.74507301914,0.0,9.17985065927,26.9147,62.2626855821,0.0,50.0982,12.1644855821
 10/27  19:00:00,39.406843706,4.12339375887,0.561050294971,0.0,9.17985065927,19.4245,46.1544704055,0.0,33.3988,12.7556704055
 10/27  20:00:00,38.8179475476,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.3959664121,0.0,33.3988,10.9971664121
 10/27  21:00:00,38.7542471467,4.12339375887,0.00223690251976,0.0,9.17985065927,19.4245,38.6883166076,1.47525798322,25.0491,12.1639586244
 10/27  22:00:00,38.7184212473,4.12339375887,0.0,0.0,9.17985065927,19.4245,38.2759675893,11.7457033667,16.6994,9.83086422252
 10/27  23:00:00,39.4737892173,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.3099197321,17.1921619043,8.3497,5.76805782783
 10/27  24:00:00,22.7356484883,4.12339375887,0.00207813665042,0.0,4.58992532963,8.1892,41.1703154429,33.2179609992,3.33988,4.61247444369
 10/28  01:00:00,14.7869883218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7984943822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,14.7841774064,0.0,0.0,0.0,1.52997510988,7.4902,3.93195396401,0.0,3.33988,0.592073964012
 10/28  04:00:00,14.9258736717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.7946652696,4.12339375887,0.0,0.0,4.58992532963,8.1892,70.1149715956,61.1731917175,8.3497,0.59207987811
 10/28  06:00:00,38.7526385477,4.12339375887,0.0156444117183,0.0,9.17985065927,19.4245,76.8982395063,56.7365592294,16.6994,3.46228027693
 10/28  07:00:00,45.1536761345,4.12339375887,0.0137127825359,0.0,9.17985065927,26.9147,76.4116484537,47.9003991356,25.0491,3.46214931804
 10/28  08:00:00,42.0070163798,4.12339375887,0.00234839156259,0.0,9.17985065927,26.9147,73.550273065,36.6890738439,33.3988,3.46239922102
 10/28  09:00:00,34.5874008333,4.12339375887,0.00106098649253,0.0,9.17985065927,19.4245,52.6938397721,16.6465767572,25.0491,10.9981630149
 10/28  10:00:00,42.1351240184,4.12339375887,0.00486450010421,0.0,9.17985065927,26.9147,53.9824362212,2.40110594276,41.7485,9.83283027847
 10/28  11:00:00,43.0830183819,4.12339375887,0.184663678011,0.0,9.17985065927,26.9147,52.7452464696,0.0,41.7485,10.9967464696
 10/28  12:00:00,43.7039969798,4.12339375887,1.43549048177,0.0,9.17985065927,26.9147,52.746668544,0.0,41.7485,10.998168544
 10/28  13:00:00,36.4119408352,4.12339375887,1.66310751432,0.0,9.17985065927,19.4245,43.2302597483,0.0,33.3988,9.83145974829
 10/28  14:00:00,36.4908802771,4.12339375887,1.72895108309,0.0,9.17985065927,19.4245,33.7179905764,0.0,25.0491,8.6688905764
 10/28  15:00:00,37.5835431696,4.12339375887,2.82109776297,0.0,9.17985065927,19.4245,42.6434931009,0.0,33.3988,9.24469310094
 10/28  16:00:00,46.1205735884,4.12339375887,3.94490218784,0.0,9.17985065927,26.9147,57.605865918,0.0,50.0982,7.50766591801
 10/28  17:00:00,45.3765049164,4.12339375887,3.2088098312,0.0,9.17985065927,26.9147,58.7667210234,0.0,50.0982,8.66852102337
 10/28  18:00:00,46.3218811736,4.12339375887,2.07548554066,0.0,9.17985065927,26.9147,62.26442456,0.0,50.0982,12.16622456
 10/28  19:00:00,39.4142870561,4.12339375887,0.416312358187,0.0,9.17985065927,19.4245,45.5645126405,0.0,33.3988,12.1657126405
 10/28  20:00:00,38.9613745355,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.4297177186,0.0335778316056,33.3988,10.997339887
 10/28  21:00:00,38.857847656,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.5196208122,0.304985105828,25.0491,12.1655357064
 10/28  22:00:00,38.7244837275,4.12339375887,0.0,0.0,9.17985065927,19.4245,30.3811594151,5.0128155744,16.6994,8.66894384069
 10/28  23:00:00,39.4669558368,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.0564476198,13.7837658001,8.3497,6.92298181965
 10/28  24:00:00,22.7514662051,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.3531310784,26.9725174089,3.33988,4.04073366946
 10/29  01:00:00,14.7912372489,0.0,0.0,0.0,1.52997510988,7.4902,3.93197521742,0.0,3.33988,0.592095217422
 10/29  02:00:00,14.8023013764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8141607293,0.0,0.0,0.0,1.52997510988,7.4902,3.93194421134,0.0,3.33988,0.592064211339
 10/29  04:00:00,14.9693584822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.842469199,4.12339375887,0.0,0.0,4.58992532963,8.1892,51.6796095974,42.7378394718,8.3497,0.592070125647
 10/29  06:00:00,38.8074924956,4.12339375887,0.018127604493,0.0,9.17985065927,19.4245,57.1046759516,36.9433184172,16.6994,3.4619575344
 10/29  07:00:00,45.2386488258,4.12339375887,0.0163570241885,0.0,9.17985065927,26.9147,45.8804106174,17.3691858431,25.0491,3.46212477438
 10/29  08:00:00,42.0861882002,4.12339375887,0.0,0.0,9.17985065927,26.9147,45.9279096523,9.06651990707,33.3988,3.46258974527
 10/29  09:00:00,34.629040393,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.5449569295,7.03321677688,25.0491,3.46264015266
 10/29  10:00:00,42.1915048776,4.12339375887,0.0186736788767,0.0,9.17985065927,26.9147,52.7573478071,0.0108930358471,41.7485,10.9979547712
 10/29  11:00:00,43.9631123223,4.12339375887,1.01373430481,0.0,9.17985065927,26.9147,52.7467501829,0.0,41.7485,10.9982501829
 10/29  12:00:00,46.4223956368,4.12339375887,4.09889866379,0.0,9.17985065927,26.9147,50.4167974287,0.0,41.7485,8.66829742873
 10/29  13:00:00,39.9983662791,4.12339375887,5.17635498078,0.0,9.17985065927,19.4245,42.6431444342,0.0,33.3988,9.24434443416
 10/29  14:00:00,40.6566054443,4.12339375887,5.80455996056,0.0,9.17985065927,19.4245,31.3982178564,0.0,25.0491,6.34911785642
 10/29  15:00:00,41.34599397,4.12339375887,6.48073579008,0.0,9.17985065927,19.4245,40.3238351846,0.0,33.3988,6.92503518458
 10/29  16:00:00,50.1156985087,4.12339375887,7.83560406611,0.0,9.17985065927,26.9147,57.0219816054,0.0,50.0982,6.92378160535
 10/29  17:00:00,49.5685733779,4.12339375887,7.30667308217,0.0,9.17985065927,26.9147,58.7668358676,0.0,50.0982,8.66863586755
 10/29  18:00:00,50.852227,4.12339375887,6.49624773599,0.0,9.17985065927,26.9147,61.0958668286,0.0,50.0982,10.9976668286
 10/29  19:00:00,43.5396987534,4.12339375887,4.40076439624,0.0,9.17985065927,19.4245,44.3958967111,0.0,33.3988,10.9970967111
 10/29  20:00:00,42.3720578537,4.12339375887,3.26282214465,0.0,9.17985065927,19.4245,42.067050896,0.0,33.3988,8.66825089598
 10/29  21:00:00,39.7531626218,4.12339375887,0.750313039082,0.0,9.17985065927,19.4245,36.0468845435,0.0,25.0491,10.9977845435
 10/29  22:00:00,38.8989199227,4.12339375887,0.0326187531869,0.0,9.17985065927,19.4245,25.9440522142,0.0,16.6994,9.24465221415
 10/29  23:00:00,39.6141351938,4.12339375887,0.0,0.0,9.17985065927,19.4245,13.0865061745,0.124961725749,8.3497,4.61184444875
 10/29  24:00:00,22.8875398927,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.96620941707,0.432708891892,3.33988,5.19362052518
 10/30  01:00:00,14.9335032414,0.0,0.0,0.0,1.52997510988,7.4902,3.93195482804,0.0,3.33988,0.59207482804
 10/30  02:00:00,14.9633300275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.9771414272,0.0,0.0,0.0,1.52997510988,7.4902,3.93193486791,0.0,3.33988,0.592054867911
 10/30  04:00:00,15.1517442014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,23.0294054266,4.12339375887,0.0,0.0,4.58992532963,8.1892,12.2292395675,3.28747877063,8.3497,0.592060796877
 10/30  06:00:00,38.9981286215,4.12339375887,0.0320658748264,0.0,9.17985065927,19.4245,20.5468945603,0.385859052919,16.6994,3.46163550736
 10/30  07:00:00,45.4223537159,4.12339375887,0.0490321815514,0.0,9.17985065927,26.9147,37.8243845952,0.0189148948329,25.0491,12.7563697003
 10/30  08:00:00,42.2336222174,4.12339375887,0.01839590522,0.0,9.17985065927,26.9147,45.5639025582,0.0,33.3988,12.1651025582
 10/30  09:00:00,34.72987968,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.5533496715,0.0947112871787,25.0491,10.4095383843
 10/30  10:00:00,42.2434149224,4.12339375887,0.0246421332737,0.0,9.17985065927,26.9147,50.4181693922,0.0,41.7485,8.66966939222
 10/30  11:00:00,43.1639508529,4.12339375887,0.241067060664,0.0,9.17985065927,26.9147,51.5796386456,0.0,41.7485,9.83113864562
 10/30  12:00:00,43.0559895793,4.12339375887,0.787213930431,0.0,9.17985065927,26.9147,50.9929251006,0.0,41.7485,9.24442510061
 10/30  13:00:00,34.7331474517,4.12339375887,0.00638307240053,0.0,9.17985065927,19.4245,40.9064038545,0.0,33.3988,7.50760385448
 10/30  14:00:00,34.729724879,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.0416750374,0.0683792146776,25.0491,6.92419582268
 10/30  15:00:00,34.7362731667,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.7693694447,0.0215004231457,33.3988,6.34906902158
 10/30  16:00:00,42.4479319747,4.12339375887,0.258370059493,0.0,9.17985065927,26.9147,57.0241770341,0.0,50.0982,6.92597703409
 10/30  17:00:00,43.3122051201,4.12339375887,1.14522289941,0.0,9.17985065927,26.9147,58.7658004156,0.0,50.0982,8.66760041563
 10/30  18:00:00,45.9232723168,4.12339375887,1.64489426833,0.0,9.17985065927,26.9147,62.2639753556,0.0,50.0982,12.1657753556
 10/30  19:00:00,39.8111829363,4.12339375887,0.747651048778,0.0,9.17985065927,19.4245,46.736265024,0.0,33.3988,13.337465024
 10/30  20:00:00,39.5697990833,4.12339375887,0.517991300708,0.0,9.17985065927,19.4245,44.3967967375,0.0,33.3988,10.9979967375
 10/30  21:00:00,38.9606424218,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2244898844,0.00961494239337,25.0491,12.1657749421
 10/30  22:00:00,38.8286154906,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.6226371041,0.0902935300116,16.6994,9.83294357411
 10/30  23:00:00,39.5744257931,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.6240593346,0.506226588175,8.3497,5.76813274642
 10/30  24:00:00,22.8556311434,4.12339375887,0.0,0.0,4.58992532963,8.1892,16.7548535558,8.80081188257,3.33988,4.61416167327
 10/31  01:00:00,14.9054809564,0.0,0.0,0.0,1.52997510988,7.4902,3.93196862702,0.0,3.33988,0.592088627016
 10/31  02:00:00,14.9326091251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.9460586999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.6783856279,0.0,0.0,0.0,1.52997510988,7.4902,3.93197450413,0.0,3.33988,0.592094504129
 10/31  05:00:00,23.558682205,4.12339375887,0.0,0.0,4.58992532963,8.1892,22.0987195677,13.7290195677,8.3497,0.02
 10/31  06:00:00,39.2283924075,4.12339375887,0.0316463384212,0.0,9.17985065927,19.4245,29.2075906402,9.04573730524,16.6994,3.46245333501
 10/31  07:00:00,46.440649923,4.12339375887,0.0405113241849,0.0,9.17985065927,26.9147,38.7997925452,0.414280584448,25.0491,13.3364119608
 10/31  08:00:00,42.1889632014,4.12339375887,0.00938952840734,0.0,9.17985065927,26.9147,45.5636705758,0.0,33.3988,12.1648705758
 10/31  09:00:00,34.700142133,4.12339375887,0.0,0.0,9.17985065927,19.4245,35.5112108308,0.0516569891977,25.0491,10.4104538416
 10/31  10:00:00,42.2085039701,4.12339375887,0.011275802015,0.0,9.17985065927,26.9147,50.4177557986,0.0,41.7485,8.66925579858
 10/31  11:00:00,43.3617182087,4.12339375887,0.420097503252,0.0,9.17985065927,26.9147,51.5807411004,0.0,41.7485,9.8322411004
 10/31  12:00:00,44.9002928197,4.12339375887,2.59417347123,0.0,9.17985065927,26.9147,50.9951506061,0.0,41.7485,9.24665060614
 10/31  13:00:00,37.1836233697,4.12339375887,2.41384172655,0.0,9.17985065927,19.4245,40.9068228987,0.0,33.3988,7.5080228987
 10/31  14:00:00,36.2101710047,4.12339375887,1.43251970859,0.0,9.17985065927,19.4245,31.9750637863,0.0,25.0491,6.92596378627
 10/31  15:00:00,35.6257834674,4.12339375887,0.845289910497,0.0,9.17985065927,19.4245,40.3248729492,0.0,33.3988,6.92607294919
 10/31  16:00:00,46.4081701709,4.12339375887,4.11818715095,0.0,9.17985065927,26.9147,56.446355691,0.0,50.0982,6.34815569102
 10/31  17:00:00,48.4521273686,4.12339375887,6.21562988679,0.0,9.17985065927,26.9147,59.3444406077,0.0,50.0982,9.24624060771
 10/31  18:00:00,51.2771028118,4.12339375887,6.93701774494,0.0,9.17985065927,26.9147,62.264938482,0.0,50.0982,12.166738482
 10/31  19:00:00,42.8545238028,4.12339375887,3.90745716996,0.0,9.17985065927,19.4245,46.7350862297,0.0,33.3988,13.3362862297
 10/31  20:00:00,41.7027575989,4.12339375887,2.76376332418,0.0,9.17985065927,19.4245,44.3961650456,0.0,33.3988,10.9973650456
 10/31  21:00:00,39.8367684227,4.12339375887,0.950259783714,0.0,9.17985065927,19.4245,37.2149524939,0.0,25.0491,12.1658524939
 10/31  22:00:00,38.8854391327,4.12339375887,0.0280968850504,0.0,9.17985065927,19.4245,26.6271897219,0.0956097067226,16.6994,9.83218001516
 10/31  23:00:00,39.5503185154,4.12339375887,0.0,0.0,9.17985065927,19.4245,17.9994536489,3.88157489587,8.3497,5.768178753
 10/31  24:00:00,22.8002262748,4.12339375887,0.00300708780361,0.0,4.58992532963,8.1892,30.1486391378,22.1949705412,3.33988,4.6137885966
 11/01  01:00:00,14.8238507654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  02:00:00,14.8233361798,0.0,0.0,0.0,1.52997510988,7.4902,3.93197142361,0.0,3.33988,0.592091423609
 11/01  03:00:00,14.8046743786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,14.9239572922,0.0,0.0,0.0,1.52997510988,7.4902,3.93196010419,0.0,3.33988,0.59208010419
 11/01  05:00:00,22.7793063446,4.12339375887,0.00746754559107,0.0,4.58992532963,8.1892,79.714786355,71.345086355,8.3497,0.02
 11/01  06:00:00,38.7242899736,4.12339375887,0.0152631464658,0.0,9.17985065927,19.4245,88.0279639421,67.866560996,16.6994,3.46200294613
 11/01  07:00:00,46.1994591299,4.12339375887,0.0201752732001,0.0,9.17985065927,26.9147,98.1645469239,59.7772158469,25.0491,13.3382310771
 11/01  08:00:00,41.9778281073,4.12339375887,0.00463310300061,0.0,9.17985065927,26.9147,99.5389949507,53.9721498683,33.3988,12.1680450824
 11/01  09:00:00,34.5386084195,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.8678585928,35.4075586204,25.0491,10.4111999724
 11/01  10:00:00,42.0968705324,4.12339375887,0.00362603750577,0.0,9.17985065927,26.9147,65.0087813607,14.58948691,41.7485,8.67079445074
 11/01  11:00:00,43.0133819824,4.12339375887,0.113406522908,0.0,9.17985065927,26.9147,51.5902938377,0.00803784796652,41.7485,9.83375598971
 11/01  12:00:00,45.2981695121,4.12339375887,3.00749158922,0.0,9.17985065927,26.9147,50.9950086554,0.0,41.7485,9.24650865539
 11/01  13:00:00,39.2545497537,4.12339375887,4.46296904123,0.0,9.17985065927,19.4245,41.4836288274,0.0,33.3988,8.08482882742
 11/01  14:00:00,38.7623134973,4.12339375887,3.95760420991,0.0,9.17985065927,19.4245,31.4000395421,0.0,25.0491,6.35093954207
 11/01  15:00:00,38.7371671491,4.12339375887,3.93983509998,0.0,9.17985065927,19.4245,40.3248965611,0.0,33.3988,6.92609656112
 11/01  16:00:00,47.9135855628,4.12339375887,5.6999903398,0.0,9.17985065927,26.9147,57.0232425779,0.0,50.0982,6.92504257788
 11/01  17:00:00,47.9610437227,4.12339375887,5.75663720658,0.0,9.17985065927,26.9147,58.7672200463,0.0,50.0982,8.66902004627
 11/01  18:00:00,47.4969647702,4.12339375887,3.22087053275,0.0,9.17985065927,26.9147,62.2651757565,0.0,50.0982,12.1669757565
 11/01  19:00:00,39.160519934,4.12339375887,0.1714013383,0.0,9.17985065927,19.4245,46.7671636491,0.0321994820245,33.3988,13.3361641671
 11/01  20:00:00,38.9178120182,4.12339375887,0.00115433971861,0.0,9.17985065927,19.4245,47.8700924544,3.47174601807,33.3988,10.9995464363
 11/01  21:00:00,38.8294336336,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.775704065,12.9808718392,25.0491,12.7457322258
 11/01  22:00:00,38.6929627773,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.5275617781,24.9967036959,16.6994,9.83145808214
 11/01  23:00:00,39.4476577113,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.7719636316,33.6540506346,8.3497,5.76821299697
 11/01  24:00:00,22.7258855577,4.12339375887,0.0,0.0,4.58992532963,8.1892,49.8412197657,41.8880540392,3.33988,4.61328572642
 11/02  01:00:00,14.7754498752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7969968247,0.0,0.0,0.0,1.52997510988,7.4902,3.93194095535,0.0,3.33988,0.592060955354
 11/02  03:00:00,14.8021352151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.947241086,0.0,0.0,0.0,1.52997510988,7.4902,3.93194687642,0.0,3.33988,0.592066876421
 11/02  05:00:00,22.8183689635,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.8946847174,54.5249847174,8.3497,0.02
 11/02  06:00:00,38.7787068036,4.12339375887,0.0186096258273,0.0,9.17985065927,19.4245,72.0842550562,51.9234056805,16.6994,3.46144937572
 11/02  07:00:00,46.2467815605,4.12339375887,0.0235267967089,0.0,9.17985065927,26.9147,85.1156324037,46.729408995,25.0491,13.3371234087
 11/02  08:00:00,42.0322327584,4.12339375887,0.00600404808716,0.0,9.17985065927,26.9147,82.8344015644,37.2669111854,33.3988,12.168690379
 11/02  09:00:00,34.5950598307,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.0898345402,20.6294952831,25.0491,10.4112392572
 11/02  10:00:00,42.1555592325,4.12339375887,0.00678470894499,0.0,9.17985065927,26.9147,54.5814720343,4.16246646991,41.7485,8.67050556437
 11/02  11:00:00,44.6572600276,4.12339375887,1.68970490279,0.0,9.17985065927,26.9147,52.1648910564,0.00482850020889,41.7485,10.4115625562
 11/02  12:00:00,48.7883637093,4.12339375887,6.44188990988,0.0,9.17985065927,26.9147,50.4186103256,0.0,41.7485,8.67011032564
 11/02  13:00:00,42.5080172373,4.12339375887,7.67585161982,0.0,9.17985065927,19.4245,41.4836616771,0.0,33.3988,8.08486167708
 11/02  14:00:00,42.0811355114,4.12339375887,7.24005293543,0.0,9.17985065927,19.4245,31.9728174878,0.0,25.0491,6.92371748781
 11/02  15:00:00,41.4411048493,4.12339375887,6.61591945233,0.0,9.17985065927,19.4245,39.7482686971,0.0,33.3988,6.34946869714
 11/02  16:00:00,51.0119680092,4.12339375887,8.7687285538,0.0,9.17985065927,26.9147,57.0242241032,0.0,50.0982,6.92602410316
 11/02  17:00:00,51.9985519473,4.12339375887,9.75391970002,0.0,9.17985065927,26.9147,59.3435984375,0.0,50.0982,9.24539843747
 11/02  18:00:00,51.46398643,4.12339375887,7.14234334553,0.0,9.17985065927,26.9147,62.2648068481,0.0,50.0982,12.1666068481
 11/02  19:00:00,41.901570349,4.12339375887,2.8191542375,0.0,9.17985065927,19.4245,46.7364854184,0.0,33.3988,13.3376854184
 11/02  20:00:00,39.8761362507,4.12339375887,0.839815472712,0.0,9.17985065927,19.4245,44.3983357104,0.0,33.3988,10.9995357104
 11/02  21:00:00,38.9227599811,4.12339375887,0.00173821867448,0.0,9.17985065927,19.4245,37.2914474276,0.0756244742093,25.0491,12.1667229533
 11/02  22:00:00,38.7760131845,4.12339375887,0.0,0.0,9.17985065927,19.4245,27.1926703159,0.0826574589514,16.6994,10.410612857
 11/02  23:00:00,39.5060523483,4.12339375887,0.0,0.0,9.17985065927,19.4245,22.2416095608,8.69864936606,8.3497,5.19326019476
 11/02  24:00:00,22.7876841767,4.12339375887,0.0,0.0,4.58992532963,8.1892,28.5965334696,20.0697646939,3.33988,5.18688877568
 11/03  01:00:00,14.8377785095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.8669552371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.8700113367,0.0,0.0,0.0,1.52997510988,7.4902,3.93194152125,0.0,3.33988,0.592061521248
 11/03  04:00:00,15.5290660773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.3766792038,4.12339375887,0.0,0.0,4.58992532963,8.1892,45.8723111262,36.9305436865,8.3497,0.59206743965
 11/03  06:00:00,39.0440993258,4.12339375887,0.0189707521928,0.0,9.17985065927,19.4245,57.6896051139,37.5276498418,16.6994,3.46255527208
 11/03  07:00:00,46.2704872646,4.12339375887,0.0213410864765,0.0,9.17985065927,26.9147,74.419520742,36.0321685657,25.0491,13.3382521763
 11/03  08:00:00,42.0510330893,4.12339375887,0.00477937146172,0.0,9.17985065927,26.9147,73.7022259116,28.1357507069,33.3988,12.1676752046
 11/03  09:00:00,34.6183534272,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.8438311517,11.383780356,25.0491,10.4109507958
 11/03  10:00:00,42.451809933,4.12339375887,0.246568122133,0.0,9.17985065927,26.9147,50.4260564472,0.00664862422727,41.7485,8.67090782299
 11/03  11:00:00,47.5485027369,4.12339375887,4.54427568886,0.0,9.17985065927,26.9147,52.1604908252,0.0,41.7485,10.4119908252
 11/03  12:00:00,51.7654317604,4.12339375887,9.3744867623,0.0,9.17985065927,26.9147,50.4192764181,0.0,41.7485,8.6707764181
 11/03  13:00:00,46.5013714433,4.12339375887,11.6087756652,0.0,9.17985065927,19.4245,41.4837549161,0.0,33.3988,8.08495491611
 11/03  14:00:00,48.18928962,4.12339375887,13.2647275032,0.0,9.17985065927,19.4245,31.9746360971,0.0,25.0491,6.92553609715
 11/03  15:00:00,49.2356526751,4.12339375887,14.310681482,0.0,9.17985065927,19.4245,40.3228919327,0.0,33.3988,6.92409193271
 11/03  16:00:00,56.9844901679,4.12339375887,14.6553344369,0.0,9.17985065927,26.9147,56.4473090155,0.0,50.0982,6.34910901554
 11/03  17:00:00,55.805547764,4.12339375887,13.4973531307,0.0,9.17985065927,26.9147,59.3455043385,0.0,50.0982,9.24730433853
 11/03  18:00:00,56.8673330788,4.12339375887,12.4670050575,0.0,9.17985065927,26.9147,62.2654717962,0.0,50.0982,12.1672717962
 11/03  19:00:00,47.9950270939,4.12339375887,8.99503896145,0.0,9.17985065927,19.4245,46.7371317816,0.0,33.3988,13.3383317816
 11/03  20:00:00,44.9419356824,4.12339375887,5.9784121278,0.0,9.17985065927,19.4245,44.9760224753,0.0,33.3988,11.5772224753
 11/03  21:00:00,42.357648609,4.12339375887,3.4616591603,0.0,9.17985065927,19.4245,37.215780127,0.0,25.0491,12.166680127
 11/03  22:00:00,41.4144117404,4.12339375887,2.52237417147,0.0,9.17985065927,19.4245,26.5316312057,0.0,16.6994,9.83223120571
 11/03  23:00:00,41.1935085448,4.12339375887,1.53143883548,0.0,9.17985065927,19.4245,14.118344937,0.0,8.3497,5.76864493699
 11/03  24:00:00,22.9460735172,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.12627870801,0.17156866887,3.33988,4.61483003914
 11/04  01:00:00,14.9338110189,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628611,0.0,3.33988,0.592096286114
 11/04  02:00:00,14.9235686887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.9217602361,0.0,0.0,0.0,1.52997510988,7.4902,3.93195636039,0.0,3.33988,0.592076360388
 11/04  04:00:00,15.0723462611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.9320211842,4.12339375887,0.0,0.0,4.58992532963,8.1892,31.9350981879,22.993341789,8.3497,0.592056398888
 11/04  06:00:00,38.8879749195,4.12339375887,0.0271652477898,0.0,9.17985065927,19.4245,41.5836396182,21.4222160002,16.6994,3.46202361801
 11/04  07:00:00,46.3342381707,4.12339375887,0.0194067192598,0.0,9.17985065927,26.9147,42.0382676148,13.5266636411,25.0491,3.46250397371
 11/04  08:00:00,42.1111674094,4.12339375887,0.00579545017948,0.0,9.17985065927,26.9147,46.1005031277,9.23930662781,33.3988,3.46239649986
 11/04  09:00:00,34.6937977157,4.12339375887,0.00733832125575,0.0,9.17985065927,19.4245,36.9815391151,0.931797998808,25.0491,11.0006411163
 11/04  10:00:00,43.352479189,4.12339375887,1.09483768365,0.0,9.17985065927,26.9147,52.1656204113,0.00495567194337,41.7485,10.4121647394
 11/04  11:00:00,49.4963650255,4.12339375887,6.46771943741,0.0,9.17985065927,26.9147,52.7492045119,0.0,41.7485,11.0007045119
 11/04  12:00:00,53.1821795273,4.12339375887,10.7652018294,0.0,9.17985065927,26.9147,53.3264781457,0.0,41.7485,11.5779781457
 11/04  13:00:00,48.5998334595,4.12339375887,13.6868034155,0.0,9.17985065927,19.4245,43.2324232188,0.0,33.3988,9.8336232188
 11/04  14:00:00,49.3161668379,4.12339375887,14.3876077606,0.0,9.17985065927,19.4245,34.2961378738,0.0,25.0491,9.24703787382
 11/04  15:00:00,49.1739136797,4.12339375887,14.2562032932,0.0,9.17985065927,19.4245,42.6431037277,0.0,33.3988,9.24430372768
 11/04  16:00:00,57.8263562393,4.12339375887,15.4920854558,0.0,9.17985065927,26.9147,57.6072087723,0.0,50.0982,7.50900877226
 11/04  17:00:00,55.6113104754,4.12339375887,13.2940768348,0.0,9.17985065927,26.9147,59.3452714807,0.0,50.0982,9.24707148071
 11/04  18:00:00,54.4715840214,4.12339375887,10.0886133502,0.0,9.17985065927,26.9147,62.2665406941,0.0,50.0982,12.1683406941
 11/04  19:00:00,45.5608145364,4.12339375887,6.40957416056,0.0,9.17985065927,19.4245,45.5676959487,0.0,33.3988,12.1688959487
 11/04  20:00:00,43.6415893442,4.12339375887,4.51868828387,0.0,9.17985065927,19.4245,44.977037013,0.0,33.3988,11.578237013
 11/04  21:00:00,41.3569862074,4.12339375887,2.35401978552,0.0,9.17985065927,19.4245,37.2177333222,0.0,25.0491,12.1686333222
 11/04  22:00:00,39.458072903,4.12339375887,0.597188043609,0.0,9.17985065927,19.4245,25.9452488319,0.0,16.6994,9.24584883185
 11/04  23:00:00,39.5899291066,4.12339375887,0.0,0.0,9.17985065927,19.4245,15.4051593572,0.130634111667,8.3497,6.92482524553
 11/04  24:00:00,22.8602460132,4.12339375887,0.00593264487956,0.0,4.58992532963,8.1892,12.9904779519,5.03759597992,3.33988,4.61300197203
 11/05  01:00:00,14.9025146263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.930511719,0.0,0.0,0.0,1.52997510988,7.4902,3.93195498178,0.0,3.33988,0.592074981776
 11/05  03:00:00,14.9349391019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,15.1052862508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.9884070023,4.12339375887,0.0,0.0,4.58992532963,8.1892,19.8194202262,10.8776393457,8.3497,0.592080880543
 11/05  06:00:00,38.9489071706,4.12339375887,0.0265950147876,0.0,9.17985065927,19.4245,29.2507928121,9.0890534495,16.6994,3.46233936264
 11/05  07:00:00,46.402121797,4.12339375887,0.0234539518922,0.0,9.17985065927,26.9147,28.8649353373,0.354035955241,25.0491,3.46179938202
 11/05  08:00:00,42.1737540395,4.12339375887,0.0148722805348,0.0,9.17985065927,26.9147,36.9764906427,0.115345993152,33.3988,3.46234464954
 11/05  09:00:00,34.6938619771,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.1061074662,2.02044515306,25.0491,4.03656231311
 11/05  10:00:00,42.7252648733,4.12339375887,0.476402964452,0.0,9.17985065927,26.9147,52.7581778414,0.00908331563029,41.7485,11.0005945257
 11/05  11:00:00,46.7286495942,4.12339375887,3.71248947958,0.0,9.17985065927,26.9147,53.3251861515,0.0,41.7485,11.5766861515
 11/05  12:00:00,48.4535066765,4.12339375887,6.07750830475,0.0,9.17985065927,26.9147,50.4187532761,0.0,41.7485,8.67025327606
 11/05  13:00:00,39.8287791194,4.12339375887,5.01660931815,0.0,9.17985065927,19.4245,42.6465695025,0.0,33.3988,9.24776950246
 11/05  14:00:00,39.0241633657,4.12339375887,4.20668246365,0.0,9.17985065927,19.4245,31.9741223277,0.0,25.0491,6.92502232768
 11/05  15:00:00,39.0647961404,4.12339375887,4.24222913977,0.0,9.17985065927,19.4245,40.3241938664,0.0,33.3988,6.92539386639
 11/05  16:00:00,48.2657630703,4.12339375887,5.95267974303,0.0,9.17985065927,26.9147,57.0225326051,0.0,50.0982,6.9243326051
 11/05  17:00:00,48.3731679972,4.12339375887,6.12440511154,0.0,9.17985065927,26.9147,58.768251991,0.0,50.0982,8.67005199104
 11/05  18:00:00,48.7971068527,4.12339375887,4.46692823704,0.0,9.17985065927,26.9147,61.6757405851,0.0,50.0982,11.5775405851
 11/05  19:00:00,39.8845537721,4.12339375887,0.805390861012,0.0,9.17985065927,19.4245,44.398956025,0.0,33.3988,11.000156025
 11/05  20:00:00,39.0948015774,4.12339375887,0.0496550725649,0.0,9.17985065927,19.4245,42.6460888913,0.0,33.3988,9.24728889133
 11/05  21:00:00,38.9344155323,4.12339375887,0.00534572241938,0.0,9.17985065927,19.4245,37.2225073937,1.17424172436,25.0491,10.9991656694
 11/05  22:00:00,38.7903136933,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.3162636344,7.36813814404,16.6994,9.24872549032
 11/05  23:00:00,39.5491599037,4.12339375887,0.0,0.0,9.17985065927,19.4245,21.4495728101,8.48535147901,8.3497,4.61452133114
 11/05  24:00:00,22.816170771,4.12339375887,0.0,0.0,4.58992532963,8.1892,30.7219768824,21.6138313731,3.33988,5.76826550928
 11/06  01:00:00,22.773665042,4.12339375887,0.0,0.0,4.58992532963,8.1892,34.0976284505,26.1427900247,3.33988,4.61495842581
 11/06  02:00:00,14.8428890482,0.0,0.0,0.0,1.52997510988,7.4902,3.93196603927,0.0,3.33988,0.592086039274
 11/06  03:00:00,14.8666753869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8781044885,0.0,0.0,0.0,1.52997510988,7.4902,3.93194609885,0.0,3.33988,0.592066098847
 11/06  05:00:00,15.0300008068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.906853515,4.12339375887,0.0,0.0,4.58992532963,8.1892,40.8981991845,31.9564271746,8.3497,0.592072009945
 11/06  07:00:00,38.878218368,4.12339375887,0.0261119131103,0.0,9.17985065927,19.4245,47.7928628583,27.631323303,16.6994,3.46213955532
 11/06  08:00:00,42.1307516852,4.12339375887,0.0317213753036,0.0,9.17985065927,26.9147,54.7645388072,16.3758596626,25.0491,13.3395791446
 11/06  09:00:00,42.1661292323,4.12339375887,0.00423784171437,0.0,9.17985065927,26.9147,49.0163795581,3.4477817773,33.3988,12.1697977808
 11/06  10:00:00,34.7666064828,4.12339375887,0.00982195701104,0.0,9.17985065927,19.4245,35.4750289062,0.0129762992769,25.0491,10.412952607
 11/06  11:00:00,44.1897570937,4.12339375887,1.90136301119,0.0,9.17985065927,26.9147,50.9963942289,0.0,41.7485,9.2478942289
 11/06  12:00:00,49.3048800632,4.12339375887,6.25552295753,0.0,9.17985065927,26.9147,51.5830320901,0.0,41.7485,9.83453209009
 11/06  13:00:00,51.6192530542,4.12339375887,9.21259410203,0.0,9.17985065927,26.9147,50.996363343,0.0,41.7485,9.24786334302
 11/06  14:00:00,43.5793783654,4.12339375887,8.70841291657,0.0,9.17985065927,19.4245,41.4841177946,0.0,33.3988,8.08531779463
 11/06  15:00:00,42.8174127611,4.12339375887,7.94269976116,0.0,9.17985065927,19.4245,31.9751821404,0.0,25.0491,6.92608214036
 11/06  16:00:00,42.2249495878,4.12339375887,7.35152177582,0.0,9.17985065927,19.4245,40.3250365142,0.0,33.3988,6.92623651422
 11/06  17:00:00,50.4144827137,4.12339375887,8.11947624993,0.0,9.17985065927,26.9147,57.0251103133,0.0,50.0982,6.92691031334
 11/06  18:00:00,50.0067933696,4.12339375887,5.66425560616,0.0,9.17985065927,26.9147,59.3467707883,0.0,50.0982,9.24857078826
 11/06  19:00:00,49.6278189007,4.12339375887,3.21845893546,0.0,9.17985065927,26.9147,62.2678005299,0.0,50.0982,12.1696005299
 11/06  20:00:00,39.7400577522,4.12339375887,0.694748759045,0.0,9.17985065927,19.4245,46.7395536043,0.0,33.3988,13.3407536043
 11/06  21:00:00,39.1626309859,4.12339375887,0.14478121707,0.0,9.17985065927,19.4245,44.9775096221,0.0,33.3988,11.5787096221
 11/06  22:00:00,38.9410336468,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2446422047,0.0260266667247,25.0491,12.169515538
 11/06  23:00:00,38.784807732,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.1591268202,2.04864181741,16.6994,10.4110850028
 11/06  24:00:00,39.5044747078,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.1928720144,12.0744129795,8.3497,5.76875903497
 11/07  01:00:00,22.7754656011,4.12339375887,0.0,0.0,4.58992532963,8.1892,32.801826682,24.8480404566,3.33988,4.61390622533
 11/07  02:00:00,14.8157021179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.831069061,0.0,0.0,0.0,1.52997510988,7.4902,3.93194581289,0.0,3.33988,0.592065812885
