Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  04:00:00,14.8346529976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4883486403,0.0,0.0,0.0,1.52997510988,7.4902,3.93195172622,0.0,3.33988,0.592071726225
 11/07  06:00:00,23.3556995888,4.12339375887,0.0,0.0,4.58992532963,8.1892,55.0639658419,46.6942658419,8.3497,0.02
 11/07  07:00:00,39.0479451743,4.12339375887,0.02059932364,0.0,9.17985065927,19.4245,58.6056156839,38.4438079993,16.6994,3.46240768466
 11/07  08:00:00,42.0980981191,4.12339375887,0.026583474465,0.0,9.17985065927,26.9147,58.1251701321,19.1538825308,25.0491,13.9221876014
 11/07  09:00:00,42.1682890021,4.12339375887,0.00533499218735,0.0,9.17985065927,26.9147,48.131638264,2.56265802326,33.3988,12.1701802408
 11/07  10:00:00,35.0304739101,4.12339375887,0.263470865472,0.0,9.17985065927,19.4245,35.4760179398,0.0137279334937,25.0491,10.4131900063
 11/07  11:00:00,45.2107237755,4.12339375887,2.91008803366,0.0,9.17985065927,26.9147,50.9972107093,0.0,41.7485,9.24871070925
 11/07  12:00:00,49.6473937662,4.12339375887,6.60855243629,0.0,9.17985065927,26.9147,51.5824112248,0.0,41.7485,9.8339112248
 11/07  13:00:00,52.5500444646,4.12339375887,10.1311047247,0.0,9.17985065927,26.9147,50.9963131675,0.0,41.7485,9.24781316745
 11/07  14:00:00,45.1512859023,4.12339375887,10.2659096312,0.0,9.17985065927,19.4245,41.4835256599,0.0,33.3988,8.08472565992
 11/07  15:00:00,44.6167954188,4.12339375887,9.71804303236,0.0,9.17985065927,19.4245,31.9751696154,0.0,25.0491,6.92606961542
 11/07  16:00:00,44.0302005735,4.12339375887,9.12638713896,0.0,9.17985065927,19.4245,40.3244952898,0.0,33.3988,6.92569528978
 11/07  17:00:00,51.5684371386,4.12339375887,9.20928715522,0.0,9.17985065927,26.9147,57.0250920075,0.0,50.0982,6.92689200749
 11/07  18:00:00,52.1138450791,4.12339375887,7.72868854615,0.0,9.17985065927,26.9147,59.3457840048,0.0,50.0982,9.24758400481
 11/07  19:00:00,53.0939008318,4.12339375887,6.62922275529,0.0,9.17985065927,26.9147,62.267137458,0.0,50.0982,12.168937458
 11/07  20:00:00,41.6874842703,4.12339375887,2.75251559343,0.0,9.17985065927,19.4245,47.3177468454,0.0,33.3988,13.9189468454
 11/07  21:00:00,40.0275120455,4.12339375887,1.10822148529,0.0,9.17985065927,19.4245,44.3996245672,0.0,33.3988,11.0008245672
 11/07  22:00:00,38.9579974621,4.12339375887,0.106733332858,0.0,9.17985065927,19.4245,37.8399200569,0.0427826544614,25.0491,12.7480374025
 11/07  23:00:00,38.8246593238,4.12339375887,0.0,0.0,9.17985065927,19.4245,26.5999503038,0.0670438412582,16.6994,9.8335064625
 11/07  24:00:00,39.5882158598,4.12339375887,0.0,0.0,9.17985065927,19.4245,14.1587635417,0.0391780214141,8.3497,5.76988552031
 11/08  01:00:00,22.8607581998,4.12339375887,0.00550145149418,0.0,4.58992532963,8.1892,16.4645472071,7.93682339152,3.33988,5.18784381559
 11/08  02:00:00,14.8907495273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.9088355963,0.0,0.0,0.0,1.52997510988,7.4902,3.93193599727,0.0,3.33988,0.592055997265
 11/08  04:00:00,14.9130527179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,15.0639103544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.9322823626,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.0411369733,26.0993491916,8.3497,0.592087781649
 11/08  07:00:00,38.8908061778,4.12339375887,0.0261434181381,0.0,9.17985065927,19.4245,45.2466952622,25.0848825875,16.6994,3.46241267478
 11/08  08:00:00,42.1560879026,4.12339375887,0.0336340302154,0.0,9.17985065927,26.9147,49.3965680528,10.4280799354,25.0491,13.9193881174
 11/08  09:00:00,42.2156214275,4.12339375887,0.00968303309799,0.0,9.17985065927,26.9147,45.7076465814,0.138982118684,33.3988,12.1698644627
 11/08  10:00:00,35.7905891213,4.12339375887,1.00222083967,0.0,9.17985065927,19.4245,35.4711175876,0.00888686802255,25.0491,10.4131307195
 11/08  11:00:00,47.0003252556,4.12339375887,4.68285062188,0.0,9.17985065927,26.9147,50.9971661202,0.0,41.7485,9.24866612016
 11/08  12:00:00,52.780088354,4.12339375887,9.68922646035,0.0,9.17985065927,26.9147,51.5835836949,0.0,41.7485,9.83508369485
 11/08  13:00:00,56.2036848047,4.12339375887,13.7256147684,0.0,9.17985065927,26.9147,50.99798943,0.0,41.7485,9.24948942996
 11/08  14:00:00,48.3733370607,4.12339375887,13.447436103,0.0,9.17985065927,19.4245,41.4842526847,0.0,33.3988,8.08545268472
 11/08  15:00:00,46.8953393419,4.12339375887,11.9647586703,0.0,9.17985065927,19.4245,31.9755597372,0.0,25.0491,6.92645973718
 11/08  16:00:00,46.0032479611,4.12339375887,11.0732308254,0.0,9.17985065927,19.4245,40.3258166275,0.0,33.3988,6.92701662748
 11/08  17:00:00,52.2351220734,4.12339375887,9.85921159833,0.0,9.17985065927,26.9147,57.0250528345,0.0,50.0982,6.92685283453
 11/08  18:00:00,51.9029532216,4.12339375887,7.52151019695,0.0,9.17985065927,26.9147,59.346446908,0.0,50.0982,9.24824690797
 11/08  19:00:00,54.0857721211,4.12339375887,7.60616952353,0.0,9.17985065927,26.9147,62.8475003392,0.0,50.0982,12.7493003392
 11/08  20:00:00,44.501791926,4.12339375887,5.35193539212,0.0,9.17985065927,19.4245,46.7412430992,0.0,33.3988,13.3424430992
 11/08  21:00:00,41.5707140426,4.12339375887,2.47583636641,0.0,9.17985065927,19.4245,44.9783398599,0.0,33.3988,11.5795398599
 11/08  22:00:00,42.104712873,4.12339375887,3.06331813014,0.0,9.17985065927,19.4245,37.2184611093,0.0,25.0491,12.1693611093
 11/08  23:00:00,42.3241932537,4.12339375887,3.39395051579,0.0,9.17985065927,19.4245,27.1105353216,0.0,16.6994,10.4111353216
 11/08  24:00:00,41.5254553909,4.12339375887,1.8315185617,0.0,9.17985065927,19.4245,14.1186798387,0.0,8.3497,5.76897983872
 11/09  01:00:00,22.9792264651,4.12339375887,0.0,0.0,4.58992532963,8.1892,8.13167321103,0.177106648674,3.33988,4.61468656235
 11/09  02:00:00,14.9806559394,0.0,0.0,0.0,1.52997510988,7.4902,3.93195609752,0.0,3.33988,0.592076097523
 11/09  03:00:00,14.9676617497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.94939827,0.0,0.0,0.0,1.52997510988,7.4902,3.93196200505,0.0,3.33988,0.592082005049
 11/09  05:00:00,15.0776204757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.9282283605,4.12339375887,0.0174533850702,0.0,4.58992532963,8.1892,39.2936780203,30.9239780203,8.3497,0.02
 11/09  07:00:00,38.884777744,4.12339375887,0.0238085834948,0.0,9.17985065927,19.4245,42.4822102581,21.7468269495,16.6994,4.03598330862
 11/09  08:00:00,42.1328428246,4.12339375887,0.0244895193287,0.0,9.17985065927,26.9147,47.1184472859,8.72925181786,25.0491,13.340095468
 11/09  09:00:00,42.116056277,4.12339375887,0.0,0.0,9.17985065927,26.9147,53.0350627563,6.88626890344,33.3988,12.7499938529
 11/09  10:00:00,34.6406941337,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.5846644665,2.1231529611,25.0491,10.4124115054
 11/09  11:00:00,42.1704423838,4.12339375887,0.0117360855264,0.0,9.17985065927,26.9147,50.9940279459,0.0,41.7485,9.24552794593
 11/09  12:00:00,43.1949821622,4.12339375887,0.300795543213,0.0,9.17985065927,26.9147,51.5843303846,0.0,41.7485,9.83583038456
 11/09  13:00:00,44.0384307326,4.12339375887,1.78708639105,0.0,9.17985065927,26.9147,50.9969378445,0.0,41.7485,9.24843784448
 11/09  14:00:00,36.2863771999,4.12339375887,1.55099021762,0.0,9.17985065927,19.4245,41.4841855589,0.0,33.3988,8.08538555892
 11/09  15:00:00,35.1576146946,4.12339375887,0.417208534735,0.0,9.17985065927,19.4245,31.9763960923,0.0,25.0491,6.9272960923
 11/09  16:00:00,34.7278139325,4.12339375887,0.0193136802258,0.0,9.17985065927,19.4245,40.3439248909,0.0178826757043,33.3988,6.92724221523
 11/09  17:00:00,42.7294371812,4.12339375887,0.600741196232,0.0,9.17985065927,26.9147,57.0250943854,0.0,50.0982,6.92689438536
 11/09  18:00:00,44.4711897048,4.12339375887,0.270768904742,0.0,9.17985065927,26.9147,60.5657999303,1.21918472416,50.0982,9.24841520617
 11/09  19:00:00,46.2688679895,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.9748213175,2.12630919948,50.0982,12.750312118
 11/09  20:00:00,38.8807856535,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.6510380196,13.9121369796,33.3988,13.34010104
 11/09  21:00:00,38.8555906018,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.6414762607,16.66278689,33.3988,11.5798893707
 11/09  22:00:00,38.7782870794,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.4787545338,24.6791844887,25.0491,12.7504700451
 11/09  23:00:00,38.6684963058,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.1924409129,27.6594536061,16.6994,9.83358730672
 11/09  24:00:00,39.4372716395,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.7077926952,30.0139831722,8.3497,6.34410952302
 11/10  01:00:00,22.7134721389,4.12339375887,0.0,0.0,4.58992532963,8.1892,48.5320226973,40.5785856126,3.33988,4.61355708464
 11/10  02:00:00,14.758924077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.7794281206,0.0,0.0,0.0,1.52997510988,7.4902,3.9319676706,0.0,3.33988,0.592087670598
 11/10  04:00:00,14.7792812314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.4303770115,0.0,0.0,0.0,1.52997510988,7.4902,3.93197354923,0.0,3.33988,0.592093549227
 11/10  06:00:00,23.2948163161,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.9527216677,63.5830216677,8.3497,0.02
 11/10  07:00:00,38.9675768611,4.12339375887,0.0157260227797,0.0,9.17985065927,19.4245,81.0193277458,60.8578535148,16.6994,3.46207423105
 11/10  08:00:00,41.991322205,4.12339375887,0.0194137738281,0.0,9.17985065927,26.9147,86.2763769708,47.3044297464,25.0491,13.9228472244
 11/10  09:00:00,42.0251305813,4.12339375887,0.0,0.0,9.17985065927,26.9147,78.977705792,32.829633033,33.3988,12.749272759
 11/10  10:00:00,34.5894063251,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.2848593557,16.3995079707,25.0491,9.83625138506
 11/10  11:00:00,42.1080178067,4.12339375887,0.00268390876071,0.0,9.17985065927,26.9147,59.7267503005,8.728830028,41.7485,9.24942027253
 11/10  12:00:00,42.863381824,4.12339375887,0.00687946857574,0.0,9.17985065927,26.9147,52.1614988361,0.0,41.7485,10.4129988361
 11/10  13:00:00,42.8821437658,4.12339375887,0.65477513514,0.0,9.17985065927,26.9147,50.9970193949,0.0,41.7485,9.24851939492
 11/10  14:00:00,35.0580671367,4.12339375887,0.349599332788,0.0,9.17985065927,19.4245,41.4850549726,0.0,33.3988,8.08625497257
 11/10  15:00:00,34.7113485433,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.9763248729,0.0,25.0491,6.92722487289
 11/10  16:00:00,34.6942930067,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.3532221045,0.0269466458305,33.3988,6.92747545863
 11/10  17:00:00,42.269762894,4.12339375887,0.163812212448,0.0,9.17985065927,26.9147,57.0253068965,0.0,50.0982,6.92710689649
 11/10  18:00:00,44.2595500205,4.12339375887,0.0640118186616,0.0,9.17985065927,26.9147,59.956324019,0.609068576173,50.0982,9.24905544284
 11/10  19:00:00,46.2755057999,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.1961519529,2.34872864606,50.0982,12.7492233068
 11/10  20:00:00,38.7514110093,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.2243431335,9.90588979331,33.3988,13.9196533402
 11/10  21:00:00,38.7283506665,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.9735744682,14.5735505021,33.3988,11.0012239661
 11/10  22:00:00,38.6824730742,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.820997721,23.0232478792,25.0491,12.7486498418
 11/10  23:00:00,38.6723985211,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.574348643,29.4619175916,16.6994,10.4130310514
 11/10  24:00:00,39.4342458221,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.4777793412,37.3586803049,8.3497,5.7693990363
 11/11  01:00:00,22.6922553549,4.12339375887,0.00204738802516,0.0,4.58992532963,8.1892,63.7287017299,54.6196142892,3.33988,5.76920744071
 11/11  02:00:00,14.7290518608,0.0,0.0,0.0,1.52997510988,7.4902,3.93196156625,0.0,3.33988,0.592081566254
 11/11  03:00:00,14.7541562975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.7642875729,0.0,0.0,0.0,1.52997510988,7.4902,3.93193298433,0.0,3.33988,0.592052984333
 11/11  05:00:00,14.9141245196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.791798089,4.12339375887,0.0,0.0,4.58992532963,8.1892,72.9698875788,64.0281286623,8.3497,0.592058916499
 11/11  07:00:00,38.756862558,4.12339375887,0.0179868484221,0.0,9.17985065927,19.4245,80.1368507588,59.9750975463,16.6994,3.46235321251
 11/11  08:00:00,41.9942311378,4.12339375887,0.00961591690747,0.0,9.17985065927,26.9147,71.9236586264,43.4120625193,25.0491,3.46249610718
 11/11  09:00:00,42.0307143575,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.826496704,30.9644842963,33.3988,3.46321240774
 11/11  10:00:00,34.5795406152,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.29563267,25.2095012792,25.0491,4.03703139084
 11/11  11:00:00,42.114012264,4.12339375887,0.00536602362414,0.0,9.17985065927,26.9147,66.3828251648,13.0531219371,41.7485,11.5812032277
 11/11  12:00:00,42.8797921205,4.12339375887,0.00411144692114,0.0,9.17985065927,26.9147,54.1098031225,1.35709430236,41.7485,11.0042088202
 11/11  13:00:00,42.3501595156,4.12339375887,0.106361440571,0.0,9.17985065927,26.9147,50.9987534646,0.0,41.7485,9.25025346459
 11/11  14:00:00,34.8507151984,4.12339375887,0.109250661668,0.0,9.17985065927,19.4245,42.6498840886,0.0,33.3988,9.25108408861
 11/11  15:00:00,34.7746351661,4.12339375887,0.0188989000505,0.0,9.17985065927,19.4245,32.1672897644,0.0,25.0491,7.11818976437
 11/11  16:00:00,34.7462678747,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.7105847683,0.0,33.3988,7.31178476826
 11/11  17:00:00,42.5773450981,4.12339375887,0.432655083284,0.0,9.17985065927,26.9147,57.0256067121,0.0,50.0982,6.92740671215
 11/11  18:00:00,44.2827374156,4.12339375887,0.0567196889963,0.0,9.17985065927,26.9147,59.7404905019,0.393026846386,50.0982,9.24926365547
 11/11  19:00:00,46.3095093003,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.3020296597,2.62406325179,50.0982,11.5797664079
 11/11  20:00:00,38.9391647011,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.5359095632,7.13420775774,33.3988,11.0029018054
 11/11  21:00:00,38.9066600531,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.0950094,9.44507745079,33.3988,9.25113194925
 11/11  22:00:00,38.8258700688,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.0270521003,18.3950438718,25.0491,11.5829082285
 11/11  23:00:00,38.6951161107,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.3396219253,27.3905922712,16.6994,9.2496296541
 11/11  24:00:00,39.4458213242,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.5143840848,33.5492241186,8.3497,4.61545996624
 11/12  01:00:00,22.7231950335,4.12339375887,0.0,0.0,4.58992532963,8.1892,52.5519754517,42.867926308,3.33988,6.34416914372
 11/12  02:00:00,14.7690369592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.7850491588,0.0,0.0,0.0,1.52997510988,7.4902,3.93194345335,0.0,3.33988,0.592063453349
 11/12  04:00:00,14.7938125434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.9322343421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,22.8073930814,4.12339375887,0.0,0.0,4.58992532963,8.1892,69.1402492917,60.1984626924,8.3497,0.592086599297
 11/12  07:00:00,38.7926505792,4.12339375887,0.0205220639998,0.0,9.17985065927,19.4245,69.2678439982,49.1057556323,16.6994,3.46268836591
 11/12  08:00:00,42.0354858954,4.12339375887,0.0182168301804,0.0,9.17985065927,26.9147,63.3108772405,34.2256821786,25.0491,4.03609506182
 11/12  09:00:00,42.0501586409,4.12339375887,0.00171030686347,0.0,9.17985065927,26.9147,63.898800232,27.0371835376,33.3988,3.46281669441
 11/12  10:00:00,34.5940084931,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.9117501288,22.3994712155,25.0491,3.46317891324
 11/12  11:00:00,42.1427368454,4.12339375887,0.00810262577819,0.0,9.17985065927,26.9147,61.0107667354,7.68099624631,41.7485,11.5812704891
 11/12  12:00:00,42.8898676551,4.12339375887,0.0043250660209,0.0,9.17985065927,26.9147,53.3291041319,0.0,41.7485,11.5806041319
 11/12  13:00:00,42.2482246651,4.12339375887,0.00456153398777,0.0,9.17985065927,26.9147,50.9969683048,0.0,41.7485,9.24846830482
 11/12  14:00:00,34.712049753,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.7324634176,0.0850985539775,33.3988,9.2485648636
 11/12  15:00:00,34.7172274985,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.0064514731,0.0309647628776,25.0491,6.92638671023
 11/12  16:00:00,34.6882854967,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.6934449094,0.367491641139,33.3988,6.92715326828
 11/12  17:00:00,42.096418409,4.12339375887,0.00539691243204,0.0,9.17985065927,26.9147,59.7308517436,2.12933493532,50.0982,7.50331680825
 11/12  18:00:00,44.2046123815,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.0115027334,5.66446756932,50.0982,9.24883516404
 11/12  19:00:00,46.3067202224,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.5700183681,6.46944095321,50.0982,11.0023774149
 11/12  20:00:00,38.9477117155,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.8403007308,7.85857640611,33.3988,11.5829243247
 11/12  21:00:00,38.9279406894,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.6195684489,6.96956636075,33.3988,9.25120208811
 11/12  22:00:00,38.8506087442,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.2963087649,14.6636213541,25.0491,11.5835874108
 11/12  23:00:00,38.7278949084,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.9395152192,20.9895739104,16.6994,9.25054130886
 11/12  24:00:00,39.4838600094,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.5382497668,22.9989886346,8.3497,5.1895611322
 11/13  01:00:00,22.7729813361,4.12339375887,0.0,0.0,4.58992532963,8.1892,38.532389091,30.5787023986,3.33988,4.61380669241
 11/13  02:00:00,14.8246347339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.8439249536,0.0,0.0,0.0,1.52997510988,7.4902,3.93194367896,0.0,3.33988,0.592063678965
 11/13  04:00:00,14.8521707067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,14.9972557492,0.0,0.0,0.0,1.52997510988,7.4902,3.9319495957,0.0,3.33988,0.592069595698
 11/13  06:00:00,22.8712157377,4.12339375887,0.0,0.0,4.58992532963,8.1892,49.1973962085,40.8276962085,8.3497,0.02
 11/13  07:00:00,38.8446005208,4.12339375887,0.0243334328763,0.0,9.17985065927,19.4245,56.5458762624,36.3840685488,16.6994,3.46240771355
 11/13  08:00:00,42.0823224601,4.12339375887,0.0248546376669,0.0,9.17985065927,26.9147,66.6427969011,27.6666264272,25.0491,13.9270704739
 11/13  09:00:00,42.0759421046,4.12339375887,0.0,0.0,9.17985065927,26.9147,71.6068035824,25.4569491105,33.3988,12.7510544718
 11/13  10:00:00,34.5987097378,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.0207871295,22.557183457,25.0491,10.4145036725
 11/13  11:00:00,42.1037924819,4.12339375887,0.00650877519384,0.0,9.17985065927,26.9147,71.2222847432,20.2239235084,41.7485,9.24986123477
 11/13  12:00:00,42.8179336392,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.7570305193,11.594384951,41.7485,10.4141455683
 11/13  13:00:00,42.1531651218,4.12339375887,0.0,0.0,9.17985065927,26.9147,55.4105360076,4.41263275105,41.7485,9.24940325657
 11/13  14:00:00,34.6429379188,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.4089319222,4.9229442485,33.3988,8.08718767367
 11/13  15:00:00,34.6585633046,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.5057493741,6.95438564639,25.0491,7.50226372767
 11/13  16:00:00,34.6512510634,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2557525932,9.93043162988,33.3988,6.92652096335
 11/13  17:00:00,42.0843258291,4.12339375887,0.00838247953857,0.0,9.17985065927,26.9147,65.0729274253,8.04752476351,50.0982,6.92720266175
 11/13  18:00:00,44.1969123533,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.9352786964,6.58813331868,50.0982,9.24894537776
 11/13  19:00:00,46.3165686303,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.3263041095,2.47663788516,50.0982,12.7514662244
 11/13  20:00:00,38.9663950337,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.6577295346,4.33647543588,33.3988,13.9224540988
 11/13  21:00:00,38.9345055548,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.1277961625,7.14773167389,33.3988,11.5812644886
 11/13  22:00:00,38.8505129468,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.1538290502,15.3538601773,25.0491,12.7508688729
 11/13  23:00:00,38.7373739068,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.1804154083,19.0678470454,16.6994,10.4131683629
 11/13  24:00:00,39.4943392525,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.8387308926,22.7192033086,8.3497,5.769827584
 11/14  01:00:00,22.7787485261,4.12339375887,0.0,0.0,4.58992532963,8.1892,38.344514617,30.3896077832,3.33988,4.61502683378
 11/14  02:00:00,14.8256242775,0.0,0.0,0.0,1.52997510988,7.4902,3.93197443186,0.0,3.33988,0.592094431862
 11/14  03:00:00,14.852510276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.8661529937,0.0,0.0,0.0,1.52997510988,7.4902,3.93192858456,0.0,3.33988,0.592048584558
 11/14  05:00:00,15.5434178814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.4280072244,4.12339375887,0.0,0.0,4.58992532963,8.1892,41.3471107916,32.4053562681,8.3497,0.592054523533
 11/14  07:00:00,39.1199134285,4.12339375887,0.0270236051079,0.0,9.17985065927,19.4245,48.1175501914,27.9556516668,16.6994,3.4624985246
 11/14  08:00:00,42.114135996,4.12339375887,0.0266746726549,0.0,9.17985065927,26.9147,58.1645282454,19.1939949829,25.0491,13.9214332625
 11/14  09:00:00,42.1064335401,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.1752839264,17.0247869612,33.3988,12.7516969652
 11/14  10:00:00,34.6218953567,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.4274590228,16.9638605613,25.0491,10.4144984615
 11/14  11:00:00,42.1110584074,4.12339375887,0.00759099921763,0.0,9.17985065927,26.9147,69.6094311838,18.6107033636,41.7485,9.25022782022
 11/14  12:00:00,42.8363888761,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.1396460965,8.97668313947,41.7485,10.414462957
 11/14  13:00:00,42.2195647273,4.12339375887,0.0186921403539,0.0,9.17985065927,26.9147,50.9980970782,0.0,41.7485,9.24959707825
 11/14  14:00:00,34.7099596747,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.5399759403,0.0542396524379,33.3988,8.08693628784
 11/14  15:00:00,34.734700477,4.12339375887,0.00409089120072,0.0,9.17985065927,19.4245,32.5705626385,0.0172708003002,25.0491,7.5041918382
 11/14  16:00:00,34.7626701803,4.12339375887,0.0111602800274,0.0,9.17985065927,19.4245,40.3235970586,0.0,33.3988,6.92479705862
 11/14  17:00:00,43.1043460551,4.12339375887,0.921903924574,0.0,9.17985065927,26.9147,57.0247586818,0.0,50.0982,6.92655868179
 11/14  18:00:00,45.8835770128,4.12339375887,0.559683797558,0.0,9.17985065927,26.9147,59.3478250974,0.0,50.0982,9.24962509739
 11/14  19:00:00,46.3731533877,4.12339375887,0.037277369431,0.0,9.17985065927,26.9147,63.2570794025,0.407012216702,50.0982,12.7518671858
 11/14  20:00:00,38.804270137,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.6608069351,5.3379146695,33.3988,13.9240922656
 11/14  21:00:00,38.800677104,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5801847962,3.60035131149,33.3988,11.5810334847
 11/14  22:00:00,38.7619937693,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.1830802273,7.38030454981,25.0491,12.7536756775
 11/14  23:00:00,38.743444979,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.2216404294,12.1070872771,16.6994,10.4151531523
 11/14  24:00:00,39.5034748267,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.9224156388,15.8036919187,8.3497,5.76902372006
 11/15  01:00:00,22.7757998393,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.6559087291,27.1263293528,3.33988,5.18969937633
 11/15  02:00:00,14.8152060026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.8489701427,0.0,0.0,0.0,1.52997510988,7.4902,3.93194295325,0.0,3.33988,0.59206295325
 11/15  04:00:00,14.8635765968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.0189335633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,22.8886118579,4.12339375887,0.0,0.0,4.58992532963,8.1892,40.1862163176,31.2444216142,8.3497,0.592094703339
 11/15  07:00:00,38.8135425406,4.12339375887,0.0129817657001,0.0,9.17985065927,19.4245,55.5695479154,35.407112404,16.6994,3.46303551137
 11/15  08:00:00,42.0344992467,4.12339375887,0.0225425726562,0.0,9.17985065927,26.9147,72.9384404794,33.9625287415,25.0491,13.9268117378
 11/15  09:00:00,42.0356332947,4.12339375887,0.00255126948047,0.0,9.17985065927,26.9147,74.7437896294,28.592442566,33.3988,12.7525470634
 11/15  10:00:00,34.5528524631,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.9653934393,25.501430893,25.0491,10.4148625463
 11/15  11:00:00,42.0512620705,4.12339375887,0.00686202046863,0.0,9.17985065927,26.9147,76.3543389697,24.7787129533,41.7485,9.82712601632
 11/15  12:00:00,42.7942749514,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.5256473788,11.3630690712,41.7485,10.4140783075
 11/15  13:00:00,42.1340022341,4.12339375887,0.0,0.0,9.17985065927,26.9147,51.9553779064,0.958008646474,41.7485,9.24886925996
 11/15  14:00:00,34.6034947137,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.3618794862,3.87658174478,33.3988,8.08649774146
 11/15  15:00:00,34.597398372,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.9789432296,10.0020852794,25.0491,6.92775795014
 11/15  16:00:00,34.5733491583,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.0010597724,17.0982635025,33.3988,7.50399626985
 11/15  17:00:00,41.990134897,4.12339375887,0.00504705172301,0.0,9.17985065927,26.9147,76.3686421595,19.3427215213,50.0982,6.92772063814
 11/15  18:00:00,45.1552431651,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.3052394823,21.9579036044,50.0982,9.24913587784
 11/15  19:00:00,46.2001439664,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.2927177012,24.4415932164,50.0982,12.7529244848
 11/15  20:00:00,38.8322243856,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.6953825481,29.3715950832,33.3988,13.9249874649
 11/15  21:00:00,38.8003582761,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.8132523467,34.8340221503,33.3988,11.5804301964
 11/15  22:00:00,38.7202767866,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.4509670416,44.6516821907,25.0491,12.7501848509
 11/15  23:00:00,38.6028440881,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.074343612,50.960837152,16.6994,10.41410646
 11/15  24:00:00,39.3793344708,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.5044638355,63.8101005979,8.3497,6.34466323761
 11/16  01:00:00,22.6187770047,4.12339375887,0.00160727438165,0.0,4.58992532963,8.1892,89.7111531117,81.7570145159,3.33988,4.61425859575
 11/16  02:00:00,14.6612086997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.6845120197,0.0,0.0,0.0,1.52997510988,7.4902,3.93193586157,0.0,3.33988,0.592055861575
 11/16  04:00:00,14.6949243507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.8440118625,0.0,0.0,0.0,1.52997510988,7.4902,3.93194179075,0.0,3.33988,0.592061790751
 11/16  06:00:00,22.7244205386,4.12339375887,0.0,0.0,4.58992532963,8.1892,100.407319945,92.0376199448,8.3497,0.02
 11/16  07:00:00,38.6840564641,4.12339375887,0.0083068865465,0.0,9.17985065927,19.4245,115.466721245,94.7309487653,16.6994,4.03637247924
 11/16  08:00:00,42.9828698555,4.12339375887,0.0137430246685,0.0,9.17985065927,26.9147,121.912993421,82.9436758054,25.0491,13.9202176151
 11/16  09:00:00,41.9318722381,4.12339375887,0.0,0.0,9.17985065927,26.9147,114.73950206,68.5875745707,33.3988,12.7531274889
 11/16  10:00:00,34.4755004209,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.0378007241,53.5728551827,25.0491,10.4158455414
 11/16  11:00:00,41.9955105538,4.12339375887,0.00260029620891,0.0,9.17985065927,26.9147,94.8711612206,43.8717607267,41.7485,9.25090049389
 11/16  12:00:00,42.7520395799,4.12339375887,0.0,0.0,9.17985065927,26.9147,80.6038243823,28.4402844365,41.7485,10.4150399458
 11/16  13:00:00,42.0705850776,4.12339375887,0.0,0.0,9.17985065927,26.9147,69.6070545559,18.0313689442,41.7485,9.82718561167
 11/16  14:00:00,34.5535970743,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.404662955,15.918682097,33.3988,8.08718085806
 11/16  15:00:00,34.5592263268,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.9704113029,18.9944845806,25.0491,6.92682672238
 11/16  16:00:00,34.5555529329,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.2307319186,20.9036058292,33.3988,6.92832608944
 11/16  17:00:00,41.9780012066,4.12339375887,0.00366439619292,0.0,9.17985065927,26.9147,80.2026602862,22.6005250824,50.0982,7.50393520387
 11/16  18:00:00,45.1276049765,4.12339375887,0.0,0.0,9.17985065927,26.9147,93.7004812636,34.3510138565,50.0982,9.25126740709
 11/16  19:00:00,46.1681936869,4.12339375887,0.0,0.0,9.17985065927,26.9147,101.81056553,38.9598696554,50.0982,12.7524958749
 11/16  20:00:00,38.7953388317,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.2722364648,44.9477480682,33.3988,13.9256883967
 11/16  21:00:00,38.7650778323,4.12339375887,0.0,0.0,9.17985065927,19.4245,94.321694674,49.3413343972,33.3988,11.5815602768
 11/16  22:00:00,38.6817654385,4.12339375887,0.0,0.0,9.17985065927,19.4245,97.9071884369,60.1067916896,25.0491,12.7512967473
 11/16  23:00:00,38.5671479997,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.5582874889,67.8663063548,16.6994,10.9925811341
 11/16  24:00:00,39.3741225625,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.2030122246,73.0839319021,8.3497,5.76938032252
 11/17  01:00:00,22.6145049939,4.12339375887,0.0,0.0,4.58992532963,8.1892,91.8175089149,83.8626779348,3.33988,4.61495098009
 11/17  02:00:00,14.6526459548,0.0,0.0,0.0,1.52997510988,7.4902,3.93196322898,0.0,3.33988,0.592083228982
 11/17  03:00:00,14.6752420913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.6872804558,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911466,0.0,3.33988,0.592089114656
 11/17  05:00:00,15.3521197621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.2356252213,4.12339375887,0.0,0.0,4.58992532963,8.1892,104.538675632,96.1689756317,8.3497,0.02
 11/17  07:00:00,38.9149276455,4.12339375887,0.0125205589341,0.0,9.17985065927,19.4245,117.244977027,96.5090313338,16.6994,4.03654569275
 11/17  08:00:00,42.9849580513,4.12339375887,0.0164895626324,0.0,9.17985065927,26.9147,119.762636765,80.7880433439,25.0491,13.9254934212
 11/17  09:00:00,41.9563709332,4.12339375887,0.000678574433604,0.0,9.17985065927,26.9147,103.582502044,57.4294367892,33.3988,12.7542652544
 11/17  10:00:00,34.5123593764,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.7409021844,40.2754851983,25.0491,10.4163169861
 11/17  11:00:00,42.0396478729,4.12339375887,0.00308165765347,0.0,9.17985065927,26.9147,78.5529424956,26.9766492732,41.7485,9.82779322246
 11/17  12:00:00,42.7999613165,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.5854441662,8.42155369052,41.7485,10.4153904756
 11/17  13:00:00,42.1604560893,4.12339375887,0.0100770393044,0.0,9.17985065927,26.9147,50.9987616257,0.0,41.7485,9.25026162574
 11/17  14:00:00,34.6250850671,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.1787965975,0.11624000355,33.3988,8.66375659396
 11/17  15:00:00,34.6298402541,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.1682586324,1.19403898502,25.0491,6.92511964738
 11/17  16:00:00,34.6101396553,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.9950222588,5.668436193,33.3988,6.92778606584
 11/17  17:00:00,42.0270930483,4.12339375887,0.00535121046377,0.0,9.17985065927,26.9147,65.3831253922,7.78158773121,50.0982,7.50333766104
 11/17  18:00:00,45.1671285778,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.3028021872,17.9533788285,50.0982,9.25122335872
 11/17  19:00:00,46.2017680647,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.8974987446,25.0459968236,50.0982,12.753301921
 11/17  20:00:00,38.6852100141,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.8861399449,32.5617664666,33.3988,13.9255734783
 11/17  21:00:00,38.6699682707,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.408451625,34.4267129153,33.3988,11.5829387097
 11/17  22:00:00,38.6329096655,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.3382307171,38.535536347,25.0491,12.7535943701
 11/17  23:00:00,38.6097071932,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.9808492001,48.2877974006,16.6994,10.9936517995
 11/17  24:00:00,39.3916479204,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.6102076878,56.4902820569,8.3497,5.77022563091
 11/18  01:00:00,22.6408141641,4.12339375887,0.00169152210955,0.0,4.58992532963,8.1892,76.0226636564,68.0669593314,3.33988,4.61582432498
 11/18  02:00:00,14.6681986207,0.0,0.0,0.0,1.52997510988,7.4902,3.93197406634,0.0,3.33988,0.592094066337
 11/18  03:00:00,14.686638613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.696238838,0.0,0.0,0.0,1.52997510988,7.4902,3.93196275824,0.0,3.33988,0.592082758241
 11/18  05:00:00,14.8439312695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.7238935006,4.12339375887,0.00160449428881,0.0,4.58992532963,8.1892,111.802078049,102.860289394,8.3497,0.592088654784
 11/18  07:00:00,38.6866420622,4.12339375887,0.0133580763317,0.0,9.17985065927,19.4245,113.041267148,92.8793641041,16.6994,3.4625030441
 11/18  08:00:00,42.9764798768,4.12339375887,0.00949906789007,0.0,9.17985065927,26.9147,102.730364521,73.6448383491,25.0491,4.03642617202
 11/18  09:00:00,41.9478766038,4.12339375887,0.0,0.0,9.17985065927,26.9147,91.4933585384,54.6310528871,33.3988,3.46350565127
 11/18  10:00:00,34.5034005722,4.12339375887,0.00064683770945,0.0,9.17985065927,19.4245,78.7345603608,42.1014075393,25.0491,11.5840528215
 11/18  11:00:00,42.0196821755,4.12339375887,0.0028072485945,0.0,9.17985065927,26.9147,88.2551006628,35.5129661313,41.7485,10.9936345315
 11/18  12:00:00,42.7750576764,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.1214697881,18.7919678929,41.7485,11.5810018951
 11/18  13:00:00,42.1199989705,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.1853436031,9.85329320453,41.7485,11.5835503986
 11/18  14:00:00,34.6037544423,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.5529829802,6.73993351041,33.3988,10.4142494698
 11/18  15:00:00,34.6263205059,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.7984397301,2.9221904682,25.0491,9.82714926191
 11/18  16:00:00,34.6271726792,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.6170612969,0.969307434961,33.3988,9.24895386194
 11/18  17:00:00,42.0412095423,4.12339375887,0.00314756866128,0.0,9.17985065927,26.9147,63.1909256009,5.00458152975,50.0982,8.08814407118
 11/18  18:00:00,45.1811454983,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.4531883876,19.5269344642,50.0982,9.82805392344
 11/18  19:00:00,46.2157534111,4.12339375887,0.0,0.0,9.17985065927,26.9147,85.9982660248,23.146938121,50.0982,12.7531279038
 11/18  20:00:00,38.8496962141,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.8867684403,23.7351492337,33.3988,12.7528192065
 11/18  21:00:00,38.8219929037,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.7204843504,30.7381581139,33.3988,11.5835262364
 11/18  22:00:00,38.7342528086,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.1068530703,38.7255328088,25.0491,13.3322202614
 11/18  23:00:00,38.6168194008,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.1697273558,44.2220937003,16.6994,9.24823365546
 11/18  24:00:00,39.4048810483,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.1184724776,48.840743083,8.3497,6.92802939457
 11/19  01:00:00,22.6457318989,4.12339375887,0.00179858318159,0.0,4.58992532963,8.1892,77.3950172355,67.7094148453,3.33988,6.34572239022
 11/19  02:00:00,14.6835999144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.7193986961,0.0,0.0,0.0,1.52997510988,7.4902,3.93195937116,0.0,3.33988,0.592079371158
 11/19  04:00:00,14.7362925953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.8911015262,0.0,0.0,0.0,1.52997510988,7.4902,3.93196526295,0.0,3.33988,0.592085262954
 11/19  06:00:00,22.7799182978,4.12339375887,0.0,0.0,4.58992532963,8.1892,69.4049349046,61.0352349046,8.3497,0.02
 11/19  07:00:00,38.7546293145,4.12339375887,0.0162774899948,0.0,9.17985065927,19.4245,72.9122734781,52.7503585262,16.6994,3.46251495189
 11/19  08:00:00,43.0491645209,4.12339375887,0.0115156625,0.0,9.17985065927,26.9147,68.3923855963,39.3066600038,25.0491,4.03662559257
 11/19  09:00:00,41.9991456147,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.6871722358,36.8251842216,33.3988,3.46318801421
 11/19  10:00:00,34.5254234801,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.1714469056,38.0850585345,25.0491,4.0372883711
 11/19  11:00:00,42.0517714079,4.12339375887,0.00939826559232,0.0,9.17985065927,26.9147,80.6179109422,27.2849633949,41.7485,11.5844475474
 11/19  12:00:00,42.80005577,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.2212615728,16.8886029332,41.7485,11.5841586396
 11/19  13:00:00,42.1391176973,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.0298760334,9.4549781938,41.7485,9.82639783958
 11/19  14:00:00,34.6147064792,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.0713156532,9.42217550928,33.3988,9.25034014393
 11/19  15:00:00,34.6183835388,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.9820829362,12.429188351,25.0491,7.50379458523
 11/19  16:00:00,34.6095225443,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.5733733268,13.248269574,33.3988,6.92630375272
 11/19  17:00:00,42.0275642949,4.12339375887,0.00828952175452,0.0,9.17985065927,26.9147,72.347289871,14.7440901906,50.0982,7.50499968046
 11/19  18:00:00,45.1760929508,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.3304852169,21.9842492964,50.0982,9.24803592053
 11/19  19:00:00,46.2187759365,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.7602479171,25.0784765147,50.0982,11.5835714023
 11/19  20:00:00,38.8428535092,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.9826757439,31.4210987961,33.3988,12.1627769478
 11/19  21:00:00,38.8133801687,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.3421621778,35.6954468809,33.3988,9.24791529693
 11/19  22:00:00,38.7384674112,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.8732238238,45.2406230105,25.0491,11.5835008132
 11/19  23:00:00,38.6206145785,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.8219671328,51.2943102273,16.6994,9.82825690547
 11/19  24:00:00,39.4022231797,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.1038578638,55.1400158231,8.3497,4.61414204075
 11/20  01:00:00,22.6532758298,4.12339375887,0.0,0.0,4.58992532963,8.1892,73.6599273405,65.1294440883,3.33988,5.19060325222
 11/20  02:00:00,14.6965230674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7207803919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.7343929815,0.0,0.0,0.0,1.52997510988,7.4902,3.93194288242,0.0,3.33988,0.592062882419
 11/20  05:00:00,14.8746241493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.7477384909,4.12339375887,0.0,0.0,4.58992532963,8.1892,84.6895293629,75.7477605643,8.3497,0.592068798656
 11/20  07:00:00,38.7152498681,4.12339375887,0.0158915352935,0.0,9.17985065927,19.4245,90.7909583111,70.6287482912,16.6994,3.46281001989
 11/20  08:00:00,43.0065735112,4.12339375887,0.0180270412842,0.0,9.17985065927,26.9147,103.738722343,64.1801252931,25.0491,14.5094970497
 11/20  09:00:00,41.9574039795,4.12339375887,0.0,0.0,9.17985065927,26.9147,104.799899274,58.6463230162,33.3988,12.7547762575
 11/20  10:00:00,34.4882511801,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.3212441916,52.8555705318,25.0491,10.4165736599
 11/20  11:00:00,42.00139794,4.12339375887,0.00289403717339,0.0,9.17985065927,26.9147,96.8955638712,45.3188470922,41.7485,9.82821677901
 11/20  12:00:00,42.7567376882,4.12339375887,0.0,0.0,9.17985065927,26.9147,83.1693969089,31.0046891034,41.7485,10.4162078055
 11/20  13:00:00,42.0870187507,4.12339375887,0.0,0.0,9.17985065927,26.9147,68.6938909742,17.117308847,41.7485,9.82808212719
 11/20  14:00:00,34.5667708395,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.5917538519,17.1043297586,33.3988,8.08862409328
 11/20  15:00:00,34.5624592714,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.1204308693,23.1429423183,25.0491,6.92838855093
 11/20  16:00:00,34.5486576042,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.5014756248,27.5993985594,33.3988,7.50327706543
 11/20  17:00:00,41.9743094364,4.12339375887,0.00525220919169,0.0,9.17985065927,26.9147,85.2549326557,28.2283070559,50.0982,6.92842559981
 11/20  18:00:00,45.1346199337,4.12339375887,0.0,0.0,9.17985065927,26.9147,95.6603621852,35.7332998753,50.0982,9.82886230985
 11/20  19:00:00,46.1677944787,4.12339375887,0.0,0.0,9.17985065927,26.9147,106.359877337,43.5075004229,50.0982,12.7541769141
 11/20  20:00:00,38.7847662823,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.298644958,54.9700294279,33.3988,13.9298155306
 11/20  21:00:00,38.7617640237,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.273996703,60.7127375129,33.3988,12.1624591903
 11/20  22:00:00,38.6855876251,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.889885761,71.0866623985,25.0491,12.7541233626
 11/20  23:00:00,38.5725993319,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.077060247,73.3835421982,16.6994,10.9941180484
 11/20  24:00:00,39.3796928118,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.5128519173,75.3927948723,8.3497,5.77035704505
 11/21  01:00:00,22.6172398706,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.0582790834,83.5277378528,3.33988,5.19066123067
 11/21  02:00:00,14.6597900072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.6843335655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.6969692322,0.0,0.0,0.0,1.52997510988,7.4902,3.93194802132,0.0,3.33988,0.592068021318
 11/21  05:00:00,15.3616442713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,23.2440103476,4.12339375887,0.0,0.0,4.58992532963,8.1892,97.1417774919,88.2000035625,8.3497,0.592073929384
 11/21  07:00:00,38.9224910821,4.12339375887,0.0137807197188,0.0,9.17985065927,19.4245,108.460475139,88.2981795522,16.6994,3.46289558659
 11/21  08:00:00,42.989612868,4.12339375887,0.0167412051038,0.0,9.17985065927,26.9147,116.867993524,77.3109964896,25.0491,14.5078970344
 11/21  09:00:00,41.9532174101,4.12339375887,0.0,0.0,9.17985065927,26.9147,105.695611121,59.5413492433,33.3988,12.7554618776
 11/21  10:00:00,34.5296385293,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.4035339601,36.3597969696,25.0491,10.9946369905
 11/21  11:00:00,42.0746805225,4.12339375887,0.00329888432556,0.0,9.17985065927,26.9147,69.516850433,18.5159669215,41.7485,9.25238351148
 11/21  12:00:00,42.8590770879,4.12339375887,0.00436191906955,0.0,9.17985065927,26.9147,52.7718080361,0.606568055464,41.7485,10.4167399807
 11/21  13:00:00,42.3193692428,4.12339375887,0.098825031611,0.0,9.17985065927,26.9147,51.5756278857,0.0,41.7485,9.82712788574
 11/21  14:00:00,34.9911141245,4.12339375887,0.273202860899,0.0,9.17985065927,19.4245,41.5066427741,0.02002116071,33.3988,8.08782161339
 11/21  15:00:00,34.7858610421,4.12339375887,0.0457843215223,0.0,9.17985065927,19.4245,32.5529545779,0.0,25.0491,7.50385457791
 11/21  16:00:00,34.7259299256,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.3424769651,0.0158385300398,33.3988,6.92783843505
 11/21  17:00:00,42.5739810419,4.12339375887,0.441268514563,0.0,9.17985065927,26.9147,57.6023465939,0.0,50.0982,7.50414659387
 11/21  18:00:00,45.312303596,4.12339375887,0.0681737116726,0.0,9.17985065927,26.9147,62.8349170049,3.4848331905,50.0982,9.25188381437
 11/21  19:00:00,46.2484547013,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.1429370815,10.7101692804,50.0982,13.3345678011
 11/21  20:00:00,38.718572115,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.2489987213,23.9220883562,33.3988,13.9281103652
 11/21  21:00:00,38.6776470865,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.4276223728,36.8666008198,33.3988,12.162221553
 11/21  22:00:00,38.6393008321,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.5326080504,40.7277652038,25.0491,12.7557428467
 11/21  23:00:00,38.6595291461,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.416060557,32.3009315106,16.6994,10.4157290464
 11/21  24:00:00,39.429092302,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.1844666986,36.4885258138,8.3497,6.34624088488
 11/22  01:00:00,22.6932223221,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.9211968549,49.9653867836,3.33988,4.61593007135
 11/22  02:00:00,14.7239844206,0.0,0.0,0.0,1.52997510988,7.4902,3.93197595612,0.0,3.33988,0.592095956124
 11/22  03:00:00,14.7380000916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.7421732887,0.0,0.0,0.0,1.52997510988,7.4902,3.93193014861,0.0,3.33988,0.592050148609
 11/22  05:00:00,14.8841605546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.754476566,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.7055055603,73.7637494752,8.3497,0.592056085117
 11/22  07:00:00,38.7169528384,4.12339375887,0.0156725628987,0.0,9.17985065927,19.4245,90.2961093336,70.1338678874,16.6994,3.46284144623
 11/22  08:00:00,43.023754514,4.12339375887,0.019158033213,0.0,9.17985065927,26.9147,98.235479153,58.6777579387,25.0491,14.5086212142
 11/22  09:00:00,42.0037635957,4.12339375887,0.0,0.0,9.17985065927,26.9147,88.6736774765,42.5194214434,33.3988,12.7554560331
 11/22  10:00:00,34.5694131006,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.5120368199,24.4669945591,25.0491,10.9959422608
 11/22  11:00:00,42.0977902671,4.12339375887,0.00352202132662,0.0,9.17985065927,26.9147,65.5464390599,14.5453338511,41.7485,9.25260520876
 11/22  12:00:00,42.8714777331,4.12339375887,0.00616850302627,0.0,9.17985065927,26.9147,53.1260759636,0.383119097596,41.7485,10.994456866
 11/22  13:00:00,42.6510423203,4.12339375887,0.41333523386,0.0,9.17985065927,26.9147,50.9994712114,0.0,41.7485,9.25097121135
 11/22  14:00:00,34.8454817866,4.12339375887,0.122385800173,0.0,9.17985065927,19.4245,42.0628716376,0.0,33.3988,8.66407163761
 11/22  15:00:00,35.0561524944,4.12339375887,0.304316264327,0.0,9.17985065927,19.4245,31.9779433914,0.0,25.0491,6.92884339144
 11/22  16:00:00,35.417738919,4.12339375887,0.659025898652,0.0,9.17985065927,19.4245,40.9028550982,0.0,33.3988,7.50405509825
 11/22  17:00:00,43.1130194733,4.12339375887,0.960594578368,0.0,9.17985065927,26.9147,57.0268841654,0.0,50.0982,6.92868416539
 11/22  18:00:00,45.4967155351,4.12339375887,0.22127349414,0.0,9.17985065927,26.9147,60.2906735867,0.363419695619,50.0982,9.82905389106
 11/22  19:00:00,46.2777738062,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.1877946046,4.33484015223,50.0982,12.7547544524
 11/22  20:00:00,38.892387649,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.7946053679,13.8895378884,33.3988,14.5062674795
 11/22  21:00:00,38.8359379981,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.9073086533,28.9236951914,33.3988,11.5848134619
 11/22  22:00:00,38.7456935469,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.4243600109,41.0411520011,25.0491,13.3341080099
 11/22  23:00:00,38.6445280394,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.0465465484,40.9306648394,16.6994,10.416481709
 11/22  24:00:00,39.4037261375,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.6427193421,55.9469321138,8.3497,6.34608722828
 11/23  01:00:00,22.6465210536,4.12339375887,0.0018364096028,0.0,4.58992532963,8.1892,78.349588825,69.2390645621,3.33988,5.77064426291
 11/23  02:00:00,14.7088906477,0.0,0.0,0.0,1.52997510988,7.4902,3.93197234774,0.0,3.33988,0.592092347745
 11/23  03:00:00,14.739567669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.7472195978,0.0,0.0,0.0,1.52997510988,7.4902,3.93193393562,0.0,3.33988,0.592053935622
 11/23  05:00:00,14.8928172374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.7651570314,4.12339375887,0.0,0.0,4.58992532963,8.1892,79.6608380397,70.7190781734,8.3497,0.592059866283
 11/23  07:00:00,38.7263615397,4.12339375887,0.0158482582258,0.0,9.17985065927,19.4245,87.0256287424,66.8636316949,16.6994,3.46259704754
 11/23  08:00:00,43.017362499,4.12339375887,0.00831343401598,0.0,9.17985065927,26.9147,81.4271977081,52.3413696065,25.0491,4.03672810154
