Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  09:00:00,42.0236144369,4.12339375887,0.00117835131902,0.0,9.17985065927,26.9147,65.4578386585,28.5955613541,33.3988,3.46347730447
 11/23  10:00:00,34.5966240429,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.803653785,14.7169407599,25.0491,4.03761302511
 11/23  11:00:00,42.1590845803,4.12339375887,0.0103770516533,0.0,9.17985065927,26.9147,54.2870652186,0.952691205448,41.7485,11.5858740131
 11/23  12:00:00,44.2360496486,4.12339375887,1.27565884567,0.0,9.17985065927,26.9147,53.9125204226,0.0,41.7485,12.1640204226
 11/23  13:00:00,47.5087410832,4.12339375887,5.17389049432,0.0,9.17985065927,26.9147,51.0002772911,0.0,41.7485,9.25177729107
 11/23  14:00:00,40.9332772883,4.12339375887,6.12114051363,0.0,9.17985065927,19.4245,43.2255445743,0.0,33.3988,9.82674457433
 11/23  15:00:00,40.5185699924,4.12339375887,5.69826691396,0.0,9.17985065927,19.4245,32.55386695,0.0,25.0491,7.50476694995
 11/23  16:00:00,40.9582450813,4.12339375887,6.14155367838,0.0,9.17985065927,19.4245,40.3263629503,0.0,33.3988,6.92756295027
 11/23  17:00:00,47.9109224396,4.12339375887,5.70077865749,0.0,9.17985065927,26.9147,57.6026767033,0.0,50.0982,7.50447670331
 11/23  18:00:00,46.3153713602,4.12339375887,1.01557516252,0.0,9.17985065927,26.9147,59.3750674765,0.0241536517805,50.0982,9.25271382471
 11/23  19:00:00,46.2839607694,4.12339375887,0.00123600463944,0.0,9.17985065927,26.9147,67.0081748599,4.74841973069,50.0982,12.1615551293
 11/23  20:00:00,38.8828488544,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.8113935232,17.8279387159,33.3988,11.5846548073
 11/23  21:00:00,38.8328424476,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.1472042069,29.9202237632,33.3988,9.82818044363
 11/23  22:00:00,38.7407837275,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.9033867663,43.6906593935,25.0491,12.1636273728
 11/23  23:00:00,38.6234456802,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.2968716382,49.3481579062,16.6994,9.24931373202
 11/23  24:00:00,39.4099734598,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.6375935975,49.0979605269,8.3497,5.18993307065
 11/24  01:00:00,22.6775634563,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.815491322,54.8604337201,3.33988,4.61517760188
 11/24  02:00:00,14.7265084296,0.0,0.0,0.0,1.52997510988,7.4902,3.93194534096,0.0,3.33988,0.592065340959
 11/24  03:00:00,14.7569939244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7715412667,0.0,0.0,0.0,1.52997510988,7.4902,3.93195125505,0.0,3.33988,0.592071255049
 11/24  05:00:00,15.4332523864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.3075192202,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.3220697486,62.9523697486,8.3497,0.02
 11/24  07:00:00,38.9865401237,4.12339375887,0.0181767376686,0.0,9.17985065927,19.4245,80.0172754299,59.2810214948,16.6994,4.03685393506
 11/24  08:00:00,43.064768771,4.12339375887,0.0238861681487,0.0,9.17985065927,26.9147,87.9122620631,48.3516341074,25.0491,14.5115279557
 11/24  09:00:00,42.0326198331,4.12339375887,0.00300164674392,0.0,9.17985065927,26.9147,81.0001001063,34.8448698532,33.3988,12.7564302531
 11/24  10:00:00,34.5923991187,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.8686597687,20.8242055309,25.0491,10.9953542378
 11/24  11:00:00,42.1347709927,4.12339375887,0.00978628909602,0.0,9.17985065927,26.9147,62.9142788128,11.913517639,41.7485,9.25226117386
 11/24  12:00:00,42.9135674118,4.12339375887,0.0152615869449,0.0,9.17985065927,26.9147,52.7436332803,0.0,41.7485,10.9951332803
 11/24  13:00:00,43.3157670442,4.12339375887,1.02299099373,0.0,9.17985065927,26.9147,51.5786053259,0.0,41.7485,9.83010532593
 11/24  14:00:00,36.4680250995,4.12339375887,1.68483559131,0.0,9.17985065927,19.4245,41.486708828,0.0,33.3988,8.08790882799
 11/24  15:00:00,35.7623947091,4.12339375887,0.969871442652,0.0,9.17985065927,19.4245,32.553058255,0.0,25.0491,7.503958255
 11/24  16:00:00,35.1488137983,4.12339375887,0.357216260811,0.0,9.17985065927,19.4245,40.3274835494,0.0,33.3988,6.92868354944
 11/24  17:00:00,43.0829928011,4.12339375887,0.862411002213,0.0,9.17985065927,26.9147,57.6035043021,0.0,50.0982,7.50530430211
 11/24  18:00:00,45.8889610246,4.12339375887,0.556051683056,0.0,9.17985065927,26.9147,59.9271998294,0.0,50.0982,9.82899982937
 11/24  19:00:00,46.9506332247,4.12339375887,0.578563432783,0.0,9.17985065927,26.9147,62.8546582753,0.0,50.0982,12.7564582753
 11/24  20:00:00,38.8580757432,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.9594076957,0.0528336408975,33.3988,14.5077740548
 11/24  21:00:00,38.8417889893,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.4592559634,0.0685796559689,33.3988,11.9918763074
 11/24  22:00:00,38.7860889889,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.0444603527,6.06600022549,25.0491,12.9293601272
 11/24  23:00:00,38.7612142056,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.9995484663,13.3042233734,16.6994,10.9959250928
 11/24  24:00:00,39.5087130481,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.7161403873,18.5960940439,8.3497,5.77034634338
 11/25  01:00:00,22.7783128349,4.12339375887,0.0,0.0,4.58992532963,8.1892,40.1148512883,31.5851159344,3.33988,5.18985535388
 11/25  02:00:00,14.8150026835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  03:00:00,14.8351577609,0.0,0.0,0.0,1.52997510988,7.4902,3.9319554,0.0,3.33988,0.592075399997
 11/25  04:00:00,14.8435926246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.9977464937,0.0,0.0,0.0,1.52997510988,7.4902,3.9319612981,0.0,3.33988,0.592081298099
 11/25  06:00:00,22.9104022102,4.12339375887,0.0,0.0,4.58992532963,8.1892,36.1552150356,27.7855150356,8.3497,0.02
 11/25  07:00:00,38.8858712382,4.12339375887,0.019687560598,0.0,9.17985065927,19.4245,37.7854217825,17.049105279,16.6994,4.0369165035
 11/25  08:00:00,43.1603403026,4.12339375887,0.0113256243465,0.0,9.17985065927,26.9147,33.3570671504,4.84505698573,25.0491,3.46291016472
 11/25  09:00:00,42.1472079918,4.12339375887,0.00897981370934,0.0,9.17985065927,26.9147,37.4360331205,0.0,33.3988,4.03723312051
 11/25  10:00:00,34.7012547752,4.12339375887,0.00459787718549,0.0,9.17985065927,19.4245,36.9962199783,0.0156232254569,25.0491,11.9314967528
 11/25  11:00:00,42.3338292265,4.12339375887,0.126174059695,0.0,9.17985065927,26.9147,52.3987398085,0.0,41.7485,10.6502398085
 11/25  12:00:00,44.2674120199,4.12339375887,1.32861589504,0.0,9.17985065927,26.9147,53.9133289922,0.0,41.7485,12.1648289922
 11/25  13:00:00,45.1770542342,4.12339375887,2.88651942245,0.0,9.17985065927,26.9147,53.9128351496,0.0,41.7485,12.1643351496
 11/25  14:00:00,37.9939974586,4.12339375887,3.22027871777,0.0,9.17985065927,19.4245,43.8142272781,0.0,33.3988,10.4154272781
 11/25  15:00:00,37.7173454378,4.12339375887,2.93176910493,0.0,9.17985065927,19.4245,34.8773988898,0.0,25.0491,9.82829888981
 11/25  16:00:00,36.9485208058,4.12339375887,2.18450926835,0.0,9.17985065927,19.4245,43.228502024,0.0,33.3988,9.82970202398
 11/25  17:00:00,43.4534943474,4.12339375887,1.30239445253,0.0,9.17985065927,26.9147,58.1879338128,0.0,50.0982,8.08973381275
 11/25  18:00:00,45.4345950023,4.12339375887,0.164272517351,0.0,9.17985065927,26.9147,61.4300218191,1.50211165354,50.0982,9.82971016557
 11/25  19:00:00,46.2725302968,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.4559366346,7.02224282545,50.0982,13.3354938091
 11/25  20:00:00,38.8964579624,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.9385176726,10.783676944,33.3988,12.7560407286
 11/25  21:00:00,38.886517216,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.9468801662,11.3853311419,33.3988,12.1627490243
 11/25  22:00:00,38.8014496294,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.2789924026,15.8954884429,25.0491,13.3344039597
 11/25  23:00:00,38.6948220213,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.2447495115,17.2954531966,16.6994,9.24989631489
 11/25  24:00:00,39.4481278191,4.12339375887,0.0,0.0,9.17985065927,19.4245,38.2309771013,22.3775412481,8.3497,7.50373585324
 11/26  01:00:00,22.7212159677,4.12339375887,0.0,0.0,4.58992532963,8.1892,48.3943758574,39.2834559484,3.33988,5.77103990903
 11/26  02:00:00,14.766360213,0.0,0.0,0.0,1.52997510988,7.4902,3.93196960485,0.0,3.33988,0.59208960485
 11/26  03:00:00,14.8038261313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  04:00:00,14.8326796624,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681422,0.0,3.33988,0.592088142205
 11/26  05:00:00,15.0001155356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.8904435084,4.12339375887,0.0,0.0,4.58992532963,8.1892,35.9640075799,27.0222135614,8.3497,0.592094018518
 11/26  07:00:00,38.8443494216,4.12339375887,0.0190459909958,0.0,9.17985065927,19.4245,45.9605417438,25.7981708927,16.6994,3.46297085106
 11/26  08:00:00,43.132430501,4.12339375887,0.0175398960343,0.0,9.17985065927,26.9147,43.7475509847,14.6619246553,25.0491,4.03652632932
 11/26  09:00:00,42.0748256201,4.12339375887,0.0,0.0,9.17985065927,26.9147,48.8703750859,12.0085650477,33.3988,3.46301003828
 11/26  10:00:00,34.5872448193,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.1645481182,18.0776600088,25.0491,4.03778810937
 11/26  11:00:00,42.0892420967,4.12339375887,0.00814351742783,0.0,9.17985065927,26.9147,69.4577332805,15.5451898777,41.7485,12.1640434028
 11/26  12:00:00,42.8071357264,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.1293235716,12.2163689458,41.7485,12.1644546258
 11/26  13:00:00,42.1495422237,4.12339375887,0.0,0.0,9.17985065927,26.9147,55.5910841081,4.59082834002,41.7485,9.25175576809
 11/26  14:00:00,34.6344817268,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.7497147907,1.52224556774,33.3988,9.828669223
 11/26  15:00:00,34.6364197807,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.4942496112,3.94017232674,25.0491,7.50497728449
 11/26  16:00:00,34.6165789836,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.0481276981,8.72103971023,33.3988,6.92828798791
 11/26  17:00:00,42.0470798825,4.12339375887,0.00469358823479,0.0,9.17985065927,26.9147,66.1309917666,8.52758964481,50.0982,7.50520212183
 11/26  18:00:00,45.2124275668,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.7227426271,12.7945269397,50.0982,9.83001568743
 11/26  19:00:00,46.2428558228,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.207325378,17.5231502782,50.0982,11.5859750998
 11/26  20:00:00,38.865961435,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.5100269689,22.9469737612,33.3988,12.1642532077
 11/26  21:00:00,38.8280891538,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.0266892479,28.7983472003,33.3988,9.82954204756
 11/26  22:00:00,38.7450488921,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.7893770085,39.5741388635,25.0491,12.166138145
 11/26  23:00:00,38.6196136896,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.3888732227,48.4386654037,16.6994,9.25080781898
 11/26  24:00:00,39.3960548749,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.0841620169,54.5448234004,8.3497,5.18963861652
 11/27  01:00:00,22.6453342146,4.12339375887,0.00171456032159,0.0,4.58992532963,8.1892,74.5890078583,66.0583328143,3.33988,5.19079504404
 11/27  02:00:00,14.6927008916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.7232984232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.7404910147,0.0,0.0,0.0,1.52997510988,7.4902,3.93193972403,0.0,3.33988,0.592059724027
 11/27  05:00:00,14.8959527884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.7786908562,4.12339375887,0.0,0.0,4.58992532963,8.1892,68.675053745,59.7332880997,8.3497,0.592065645288
 11/27  07:00:00,38.7555910052,4.12339375887,0.0162025979552,0.0,9.17985065927,19.4245,70.6339649331,50.4713992559,16.6994,3.46316567726
 11/27  08:00:00,43.07385326,4.12339375887,0.0197781693591,0.0,9.17985065927,26.9147,73.2572443265,33.6980257089,25.0491,14.5101186176
 11/27  09:00:00,42.0349739011,4.12339375887,0.00204304934507,0.0,9.17985065927,26.9147,72.1662746201,25.4307045286,33.3988,13.3367700915
 11/27  10:00:00,34.5666862264,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.4448314962,19.3992131311,25.0491,10.9965183651
 11/27  11:00:00,42.0888655965,4.12339375887,0.00393324744438,0.0,9.17985065927,26.9147,63.7280610463,12.7259738718,41.7485,9.25358717446
 11/27  12:00:00,42.8428637305,4.12339375887,0.0048579488098,0.0,9.17985065927,26.9147,52.9525177015,0.208143682858,41.7485,10.9958740187
 11/27  13:00:00,42.3987913089,4.12339375887,0.18890996383,0.0,9.17985065927,26.9147,51.5780094912,0.0,41.7485,9.8295094912
 11/27  14:00:00,34.685048556,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.1247384993,0.0602169964021,33.3988,8.66572150288
 11/27  15:00:00,34.6529168887,4.12339375887,0.00396675157483,0.0,9.17985065927,19.4245,34.5420713487,2.56425100903,25.0491,6.92872033966
 11/27  16:00:00,34.6003412563,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.924422946,17.0204772388,33.3988,7.50514570717
 11/27  17:00:00,42.0132907043,4.12339375887,0.00573065302792,0.0,9.17985065927,26.9147,77.9533362542,20.3517994033,50.0982,7.50333685092
 11/27  18:00:00,45.1742663552,4.12339375887,0.0,0.0,9.17985065927,26.9147,83.0323558136,23.1040329354,50.0982,9.83012287823
 11/27  19:00:00,46.2221338782,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.6848514649,23.8298397108,50.0982,12.7568117541
 11/27  20:00:00,38.856634067,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.1938225315,28.2858045185,33.3988,14.509218013
 11/27  21:00:00,38.8332824536,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.1134024288,29.5496341594,33.3988,12.1649682694
 11/27  22:00:00,38.7579714608,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.1219648639,36.7357998869,25.0491,13.3370649771
 11/27  23:00:00,38.6452774572,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.2529104129,40.5591279292,16.6994,10.9943824837
 11/27  24:00:00,39.4217830013,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.2966087946,44.1767153446,8.3497,5.77019344995
 11/28  01:00:00,22.6892032471,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.9881753261,51.45831289,3.33988,5.18998243616
 11/28  02:00:00,14.7362165121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.7639199281,0.0,0.0,0.0,1.52997510988,7.4902,3.93197170484,0.0,3.33988,0.592091704844
 11/28  04:00:00,14.779018061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.4456611801,0.0,0.0,0.0,1.52997510988,7.4902,3.93192584356,0.0,3.33988,0.592045843559
 11/28  06:00:00,23.3254712962,4.12339375887,0.0,0.0,4.58992532963,8.1892,58.7349202693,50.3652202693,8.3497,0.02
 11/28  07:00:00,38.9992138705,4.12339375887,0.016758641613,0.0,9.17985065927,19.4245,68.6434634652,47.9068434579,16.6994,4.0372200073
 11/28  08:00:00,43.0629347743,4.12339375887,0.0172689278228,0.0,9.17985065927,26.9147,80.2327106396,40.6721710582,25.0491,14.5114395813
 11/28  09:00:00,42.0140128674,4.12339375887,0.00198339649755,0.0,9.17985065927,26.9147,83.2645606757,36.5302722607,33.3988,13.335488415
 11/28  10:00:00,34.5298396901,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.0478671148,35.5810726744,25.0491,10.4176944404
 11/28  11:00:00,42.0325834288,4.12339375887,0.00363863937794,0.0,9.17985065927,26.9147,83.6258585978,32.0462682279,41.7485,9.8310903699
 11/28  12:00:00,42.7673775849,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.473918947,20.7288811032,41.7485,10.9965378438
 11/28  13:00:00,42.0913200372,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.2415445745,13.6628147676,41.7485,9.83022980694
 11/28  14:00:00,34.5755211908,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.3680320932,12.3031386024,33.3988,8.66609349082
 11/28  15:00:00,34.5833823187,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.2699936192,15.2932120188,25.0491,6.92768160044
 11/28  16:00:00,34.5595839245,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.195987869,22.2926647571,33.3988,7.50452311187
 11/28  17:00:00,41.9682197614,4.12339375887,0.0048707655074,0.0,9.17985065927,26.9147,87.0638802389,29.4608116364,50.0982,7.50486860254
 11/28  18:00:00,45.111628335,4.12339375887,0.0,0.0,9.17985065927,26.9147,102.562851053,42.6347249971,50.0982,9.82992605543
 11/28  19:00:00,46.1516025016,4.12339375887,0.0,0.0,9.17985065927,26.9147,110.011956975,47.1565917914,50.0982,12.7571651831
 11/28  20:00:00,38.6562010176,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.3629028712,45.454010955,33.3988,14.5100919162
 11/28  21:00:00,38.6413476494,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.3631235237,47.7996689318,33.3988,12.164654592
 11/28  22:00:00,38.5903108333,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.9173808611,57.5319405131,25.0491,13.3363403481
 11/28  23:00:00,38.5733952289,4.12339375887,0.0,0.0,9.17985065927,19.4245,94.0314523065,66.3353588116,16.6994,10.9966934948
 11/28  24:00:00,39.3773217017,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.8148678031,73.1198962197,8.3497,6.34527158342
 11/29  01:00:00,22.6160423984,4.12339375887,0.0,0.0,4.58992532963,8.1892,89.259662045,81.3044938146,3.33988,4.6152882304
 11/29  02:00:00,14.6571152203,0.0,0.0,0.0,1.52997510988,7.4902,3.93195515527,0.0,3.33988,0.592075155272
 11/29  03:00:00,14.6799734536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.6913856763,0.0,0.0,0.0,1.52997510988,7.4902,3.93196105376,0.0,3.33988,0.592081053763
 11/29  05:00:00,14.8407807637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.7226443129,4.12339375887,0.0,0.0,4.58992532963,8.1892,104.521079617,96.1513796169,8.3497,0.02
 11/29  07:00:00,38.6860002479,4.12339375887,0.012410688044,0.0,9.17985065927,19.4245,117.259541841,96.5229194032,16.6994,4.03722243798
 11/29  08:00:00,42.9805449408,4.12339375887,0.0134197203586,0.0,9.17985065927,26.9147,127.968036907,88.4073802142,25.0491,14.5115566928
 11/29  09:00:00,41.9346661254,4.12339375887,0.00117508110077,0.0,9.17985065927,26.9147,116.735798397,69.9988458617,33.3988,13.3381525353
 11/29  10:00:00,34.4862816334,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.7396900753,50.6925303351,25.0491,10.9980597402
 11/29  11:00:00,42.0052089947,4.12339375887,0.00279800309104,0.0,9.17985065927,26.9147,92.5570738562,40.9775128559,41.7485,9.83106100026
 11/29  12:00:00,42.7532923976,4.12339375887,0.0,0.0,9.17985065927,26.9147,80.6116898087,27.8673782173,41.7485,10.9958115914
 11/29  13:00:00,42.0812563463,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.3003033191,16.2994704353,41.7485,9.2523328838
 11/29  14:00:00,34.5558506682,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.7457432566,17.6813858453,33.3988,8.66555741131
 11/29  15:00:00,34.5588417125,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.6284744288,21.0745585938,25.0491,7.50481583497
 11/29  16:00:00,34.5416992365,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.3581638902,26.4542836943,33.3988,7.50508019591
 11/29  17:00:00,41.9712085562,4.12339375887,0.00503157650059,0.0,9.17985065927,26.9147,83.6570656853,26.0540596958,50.0982,7.50480598956
 11/29  18:00:00,45.1444525305,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.3808211523,27.0296032469,50.0982,9.25301790541
 11/29  19:00:00,46.1664983489,4.12339375887,0.0,0.0,9.17985065927,26.9147,103.109189572,39.673466089,50.0982,13.3375234829
 11/29  20:00:00,38.7835403269,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.6612885733,50.7504782379,33.3988,14.5120103354
 11/29  21:00:00,38.7545799276,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.820193793,56.2547223346,33.3988,12.1666714587
 11/29  22:00:00,38.678547123,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.94143804,68.5544258929,25.0491,13.3379121467
 11/29  23:00:00,38.565892519,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.474189714,73.778307206,16.6994,10.9964825077
 11/29  24:00:00,39.3726389199,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.1593508759,77.4636394537,8.3497,6.34601142216
 11/30  01:00:00,22.6137397261,4.12339375887,0.00159782174523,0.0,4.58992532963,8.1892,101.316648272,93.3607358935,3.33988,4.61603237866
 11/30  02:00:00,14.6534721697,0.0,0.0,0.0,1.52997510988,7.4902,3.93196746308,0.0,3.33988,0.592087463076
 11/30  03:00:00,14.6772782733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.6883434398,0.0,0.0,0.0,1.52997510988,7.4902,3.93193199244,0.0,3.33988,0.592051992441
 11/30  05:00:00,14.8374706505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.7198378553,4.12339375887,0.0,0.0,4.58992532963,8.1892,112.839450406,103.89769248,8.3497,0.592057925999
 11/30  07:00:00,38.6847980948,4.12339375887,0.0129755281984,0.0,9.17985065927,19.4245,117.390557085,97.2282060679,16.6994,3.46295101691
 11/30  08:00:00,42.9841088616,4.12339375887,0.0157824242589,0.0,9.17985065927,26.9147,118.888340723,79.3277246968,25.0491,14.5115160267
 11/30  09:00:00,41.956506959,4.12339375887,0.000705949218696,0.0,9.17985065927,26.9147,104.214995889,57.4780717243,33.3988,13.3381241645
 11/30  10:00:00,34.5121547552,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.5154868755,40.4681731266,25.0491,10.9982137489
 11/30  11:00:00,42.0349104033,4.12339375887,0.0030741385083,0.0,9.17985065927,26.9147,81.3804121132,29.800821507,41.7485,9.83109060617
 11/30  12:00:00,42.8052338295,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.0371984885,10.2922764696,41.7485,10.9964220189
 11/30  13:00:00,42.184931046,4.12339375887,0.011422460509,0.0,9.17985065927,26.9147,51.5795691993,0.0,41.7485,9.83106919925
 11/30  14:00:00,34.7076923069,4.12339375887,0.0150067942275,0.0,9.17985065927,19.4245,42.1079938842,0.0427627615904,33.3988,8.66643112262
 11/30  15:00:00,34.7260588609,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.5785663948,0.024272402334,25.0491,7.50519399247
 11/30  16:00:00,34.9151476677,4.12339375887,0.178415053051,0.0,9.17985065927,19.4245,40.3272658802,0.0,33.3988,6.92846588024
 11/30  17:00:00,42.5417442816,4.12339375887,0.416151586349,0.0,9.17985065927,26.9147,57.6038451281,0.0,50.0982,7.50564512812
 11/30  18:00:00,45.2813364049,4.12339375887,0.0295968627715,0.0,9.17985065927,26.9147,60.7778744348,0.848988024275,50.0982,9.83068641053
 11/30  19:00:00,46.7554304912,4.12339375887,0.425785238115,0.0,9.17985065927,26.9147,63.4360908696,0.0,50.0982,13.3378908696
 11/30  20:00:00,38.9546853541,4.12339375887,0.00299641051209,0.0,9.17985065927,19.4245,50.3858758715,2.47498639338,33.3988,14.5120894781
 11/30  21:00:00,38.8718474612,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.3374486945,10.7727047413,33.3988,12.1659439533
 11/30  22:00:00,38.7782751632,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.8514124226,23.4649676286,25.0491,13.337344794
 11/30  23:00:00,38.6516396224,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.339770992,33.6430336459,16.6994,10.9973373461
 11/30  24:00:00,39.4106426815,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.514223723,43.8178874854,8.3497,6.34663623752
 12/01  01:00:00,22.6716883952,4.12339375887,0.00179304706507,0.0,4.58992532963,8.1892,66.6068870436,58.6508008361,3.33988,4.61620620757
 12/01  02:00:00,14.7157355443,0.0,0.0,0.0,1.52997510988,7.4902,3.9319719525,0.0,3.33988,0.592091952499
 12/01  03:00:00,14.7249327016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.7223937929,0.0,0.0,0.0,1.52997510988,7.4902,3.93195202626,0.0,3.33988,0.592072026259
 12/01  05:00:00,15.3806260278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.256303522,4.12339375887,0.0,0.0,4.58992532963,8.1892,96.7227188115,87.7809408707,8.3497,0.592077940847
 12/01  07:00:00,38.9313158832,4.12339375887,0.014948848307,0.0,9.17985065927,19.4245,103.155980506,82.9934536285,16.6994,3.46312687737
 12/01  08:00:00,42.9989066951,4.12339375887,0.0155179789847,0.0,9.17985065927,26.9147,113.588475921,74.0260792837,25.0491,14.5132966374
 12/01  09:00:00,41.9565490714,4.12339375887,0.0012523875271,0.0,9.17985065927,26.9147,108.685034528,61.9476604414,33.3988,13.3385740869
 12/01  10:00:00,34.4997533267,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.2124743227,53.1653387257,25.0491,10.998035597
 12/01  11:00:00,42.0251819897,4.12339375887,0.00327401655281,0.0,9.17985065927,26.9147,94.6625898637,43.0824033816,41.7485,9.83168648212
 12/01  12:00:00,42.7811037264,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.982097466,27.2369813555,41.7485,10.9966161104
 12/01  13:00:00,42.1222447333,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.8989674074,13.3193823965,41.7485,9.83108501087
 12/01  14:00:00,34.6146855518,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.8013948309,10.7354923907,33.3988,8.66710244017
 12/01  15:00:00,34.6214968038,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.7965481182,15.2424382974,25.0491,7.50500982083
 12/01  16:00:00,34.6084996699,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.5596182233,19.6553106596,33.3988,7.50550756368
 12/01  17:00:00,42.0327386103,4.12339375887,0.00736353399186,0.0,9.17985065927,26.9147,77.8460976272,20.2423968421,50.0982,7.5055007852
 12/01  18:00:00,45.1743298498,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.419706677,30.4902909039,50.0982,9.83121577314
 12/01  19:00:00,46.1986392667,4.12339375887,0.0,0.0,9.17985065927,26.9147,101.167816688,37.7313310153,50.0982,13.3382856723
 12/01  20:00:00,38.6840176805,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.6910158478,42.7800565869,33.3988,14.512159261
 12/01  21:00:00,38.666242271,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.2429493337,45.6780627083,33.3988,12.1660866254
 12/01  22:00:00,38.6167878985,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.2918076639,53.9042915858,25.0491,13.3384160782
 12/01  23:00:00,38.6079762081,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.2903111939,57.5944959631,16.6994,10.9964152308
 12/01  24:00:00,39.4041120806,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.9148977812,61.2196533749,8.3497,6.34554440632
 12/02  01:00:00,22.6495074628,4.12339375887,0.0,0.0,4.58992532963,8.1892,77.1461395182,69.1905128102,3.33988,4.61574670801
 12/02  02:00:00,14.696175098,0.0,0.0,0.0,1.52997510988,7.4902,3.93197407565,0.0,3.33988,0.592094075647
 12/02  03:00:00,14.7212073217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.734158274,0.0,0.0,0.0,1.52997510988,7.4902,3.93196277074,0.0,3.33988,0.592082770738
 12/02  05:00:00,14.8790165932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.7626733762,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.9486239432,74.0068352876,8.3497,0.592088655558
 12/02  07:00:00,38.7362501806,4.12339375887,0.017813021868,0.0,9.17985065927,19.4245,88.178004612,68.0156844057,16.6994,3.46292020626
 12/02  08:00:00,44.0811434376,4.12339375887,0.00910404810625,0.0,9.17985065927,26.9147,82.5177098876,53.4314066924,25.0491,4.03720319522
 12/02  09:00:00,41.9811588557,4.12339375887,0.00126306816996,0.0,9.17985065927,26.9147,80.0428685893,42.6066699946,33.3988,4.03739859466
 12/02  10:00:00,34.5322360826,4.12339375887,0.000883160147281,0.0,9.17985065927,19.4245,69.9701093902,32.7549163365,25.0491,12.1660930537
 12/02  11:00:00,42.076446376,4.12339375887,0.00328052824002,0.0,9.17985065927,26.9147,72.5415773856,19.7954722507,41.7485,10.997605135
 12/02  12:00:00,42.8582103222,4.12339375887,0.00489448061156,0.0,9.17985065927,26.9147,55.6620616483,1.74823221771,41.7485,12.1653294306
 12/02  13:00:00,42.3430226418,4.12339375887,0.106507310889,0.0,9.17985065927,26.9147,53.915156016,0.0,41.7485,12.166656016
 12/02  14:00:00,34.7544576282,4.12339375887,0.0204497398265,0.0,9.17985065927,19.4245,44.397288971,0.0,33.3988,10.998488971
 12/02  15:00:00,34.7385200412,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.8792704795,0.0,25.0491,9.83017047949
 12/02  16:00:00,34.6803493158,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.4991343317,0.268763047625,33.3988,9.83157128403
 12/02  17:00:00,42.050421488,4.12339375887,0.00356056465283,0.0,9.17985065927,26.9147,64.4054600625,5.64069782436,50.0982,8.66656223817
 12/02  18:00:00,45.1792283957,4.12339375887,0.0,0.0,9.17985065927,26.9147,82.6462097676,22.7174461879,50.0982,9.83056357973
 12/02  19:00:00,46.2104542887,4.12339375887,0.0,0.0,9.17985065927,26.9147,91.0733544209,27.6355714558,50.0982,13.339582965
 12/02  20:00:00,38.8450971069,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.8506585465,28.1132563008,33.3988,13.3386022457
 12/02  21:00:00,38.813036548,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.2562552777,37.690954222,33.3988,12.1665010557
 12/02  22:00:00,38.7276602428,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.1100753841,44.7231776888,25.0491,13.3377976953
 12/02  23:00:00,38.6119702764,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.2575080439,48.7271056845,16.6994,9.83100235939
 12/02  24:00:00,39.3986265806,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.7657311152,55.9109615844,8.3497,7.50506953078
 12/03  01:00:00,22.636745701,4.12339375887,0.0,0.0,4.58992532963,8.1892,80.8679249896,71.1818261563,3.33988,6.34621883335
 12/03  02:00:00,14.6870927562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.7153082841,0.0,0.0,0.0,1.52997510988,7.4902,3.93194628378,0.0,3.33988,0.592066283782
 12/03  04:00:00,14.7110048113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8550059455,0.0,0.0,0.0,1.52997510988,7.4902,3.9319521928,0.0,3.33988,0.592072192798
 12/03  06:00:00,22.7325107356,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.9865521627,84.6168521627,8.3497,0.02
 12/03  07:00:00,38.6966595786,4.12339375887,0.0144802469969,0.0,9.17985065927,19.4245,100.851216269,80.1144702732,16.6994,4.03734599563
 12/03  08:00:00,44.0453497337,4.12339375887,0.0121796363717,0.0,9.17985065927,26.9147,99.965821105,70.8797104441,25.0491,4.03701066097
 12/03  09:00:00,41.9380376676,4.12339375887,0.00184568305242,0.0,9.17985065927,26.9147,100.035377158,63.1729852627,33.3988,3.46359189571
 12/03  10:00:00,34.483845574,4.12339375887,0.0,0.0,9.17985065927,19.4245,83.9157784512,54.8287860667,25.0491,4.03789238452
 12/03  11:00:00,42.0174087414,4.12339375887,0.00399660230636,0.0,9.17985065927,26.9147,92.266331057,38.3498375526,41.7485,12.1679935044
 12/03  12:00:00,42.7703307704,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.3334963206,25.4188868346,41.7485,12.166109486
 12/03  13:00:00,42.0968673812,4.12339375887,0.0,0.0,9.17985065927,26.9147,68.8702600396,17.290541047,41.7485,9.83121899257
 12/03  14:00:00,34.5770732018,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.0637984809,15.8334486234,33.3988,9.83154985748
 12/03  15:00:00,34.5811333552,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.0549284464,18.5001129973,25.0491,7.50571544906
 12/03  16:00:00,34.577469686,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.2141134172,18.31013236,33.3988,7.5051810572
 12/03  17:00:00,41.9935988693,4.12339375887,0.00501600355936,0.0,9.17985065927,26.9147,80.3711953846,22.7669547686,50.0982,7.50604061598
 12/03  18:00:00,45.1440979956,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.2825654881,36.3529428841,50.0982,9.83142260405
 12/03  19:00:00,46.1829249292,4.12339375887,0.0,0.0,9.17985065927,26.9147,104.674363689,42.409500811,50.0982,12.1666628779
 12/03  20:00:00,38.8141340554,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.3381207346,45.7726944858,33.3988,12.1666262488
 12/03  21:00:00,38.7857311873,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.6042625624,48.3742120527,33.3988,9.8312505097
 12/03  22:00:00,38.7078541362,4.12339375887,0.0,0.0,9.17985065927,19.4245,94.7333176524,57.5176286521,25.0491,12.1665890003
 12/03  23:00:00,38.5823121931,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.7773669134,66.2468183605,16.6994,9.83114855289
 12/03  24:00:00,39.3865366918,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.7566523689,67.2167464727,8.3497,5.19020589614
 12/04  01:00:00,22.6311034453,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.025192392,73.4951010409,3.33988,5.19021135104
 12/04  02:00:00,14.6744267855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.6936495041,0.0,0.0,0.0,1.52997510988,7.4902,3.93194240168,0.0,3.33988,0.592062401683
 12/04  04:00:00,14.7025450968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.8530397069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194831566,0.0,3.33988,0.592068315661
 12/04  06:00:00,22.7492636843,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.2486891002,74.8789891002,8.3497,0.02
 12/04  07:00:00,38.7343730323,4.12339375887,0.0138799725877,0.0,9.17985065927,19.4245,85.1862790766,64.4496845367,16.6994,4.03719453983
 12/04  08:00:00,44.1153191229,4.12339375887,0.0207664681251,0.0,9.17985065927,26.9147,88.7449383047,49.1814751481,25.0491,14.5143631566
 12/04  09:00:00,42.0117448528,4.12339375887,0.0,0.0,9.17985065927,26.9147,89.070343637,42.3331213965,33.3988,13.3384222405
 12/04  10:00:00,34.5347572648,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.8124614288,39.1872329625,25.0491,11.5761284664
 12/04  11:00:00,42.0450651527,4.12339375887,0.00756988506386,0.0,9.17985065927,26.9147,86.2253008344,34.6453112373,41.7485,9.8314895971
 12/04  12:00:00,42.7808133928,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.8173017407,21.069794437,41.7485,10.9990073037
 12/04  13:00:00,42.1488553089,4.12339375887,0.00294502494045,0.0,9.17985065927,26.9147,55.8738748175,4.29378604492,41.7485,9.83158877253
 12/04  14:00:00,34.6441037404,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.5025342599,0.437337840582,33.3988,8.66639641929
 12/04  15:00:00,34.6726332469,4.12339375887,0.0,0.0,9.17985065927,19.4245,33.3097760682,0.755676034217,25.0491,7.50500003395
 12/04  16:00:00,34.6745125052,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.3925391731,0.488741482926,33.3988,7.50499769014
 12/04  17:00:00,42.1003638735,4.12339375887,0.00963164915047,0.0,9.17985065927,26.9147,58.1874613297,0.583904161142,50.0982,7.50535716856
 12/04  18:00:00,45.2406086214,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.5004178626,7.57064741328,50.0982,9.83157044931
 12/04  19:00:00,46.2534354138,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.741336258,18.3032898501,50.0982,13.3398464079
 12/04  20:00:00,38.8787994837,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.6238633975,23.7107297056,33.3988,14.514333692
 12/04  21:00:00,38.8460581296,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.5191792699,24.9539601383,33.3988,12.1664191316
 12/04  22:00:00,38.760396509,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.02587231,33.0571241938,25.0491,13.9196481162
 12/04  23:00:00,38.6290006602,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.0621314881,44.3647077265,16.6994,10.9980237616
 12/04  24:00:00,39.3963490964,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.4371814276,57.740593639,8.3497,6.34688778861
 12/05  01:00:00,22.6372449899,4.12339375887,0.00181922763762,0.0,4.58992532963,8.1892,79.3598943312,71.4037671897,3.33988,4.61624714151
 12/05  02:00:00,14.6733109525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197214749,0.0,3.33988,0.592092147494
 12/05  03:00:00,14.695252428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.7044750789,0.0,0.0,0.0,1.52997510988,7.4902,3.93195222277,0.0,3.33988,0.592072222772
 12/05  05:00:00,15.3666650041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.2449696843,4.12339375887,0.0,0.0,4.58992532963,8.1892,103.639246268,94.6974681434,8.3497,0.59207812415
 12/05  07:00:00,38.9214289377,4.12339375887,0.0140495828409,0.0,9.17985065927,19.4245,109.018161659,88.8554347591,16.6994,3.46332689969
 12/05  08:00:00,44.0506299768,4.12339375887,0.0178923633932,0.0,9.17985065927,26.9147,121.453305264,81.308471058,25.0491,15.0957342056
 12/05  09:00:00,41.9367400564,4.12339375887,0.00213477329035,0.0,9.17985065927,26.9147,118.1810884,71.4427251941,33.3988,13.3395632062
 12/05  10:00:00,34.4895415655,4.12339375887,0.0,0.0,9.17985065927,19.4245,88.6299845341,52.5816867509,25.0491,10.9991977832
 12/05  11:00:00,42.0335499093,4.12339375887,0.00315642617761,0.0,9.17985065927,26.9147,85.3589349657,33.7777732137,41.7485,9.83266175205
 12/05  12:00:00,42.7922017997,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.4409950121,13.693302925,41.7485,10.9991920871
 12/05  13:00:00,42.1515920231,4.12339375887,0.00553215713012,0.0,9.17985065927,26.9147,52.612918375,0.455067811586,41.7485,10.4093505635
 12/05  14:00:00,34.6632907321,4.12339375887,0.00395617719374,0.0,9.17985065927,19.4245,42.0897651941,0.0229129117081,33.3988,8.66805228239
 12/05  15:00:00,34.7186498231,4.12339375887,0.0146755600363,0.0,9.17985065927,19.4245,32.5802008159,0.0256432597149,25.0491,7.50545755618
 12/05  16:00:00,34.7783127765,4.12339375887,0.0415379376452,0.0,9.17985065927,19.4245,40.9044714668,0.0,33.3988,7.50567146679
 12/05  17:00:00,42.4180910065,4.12339375887,0.284438997272,0.0,9.17985065927,26.9147,57.6033014532,0.0,50.0982,7.50510145322
 12/05  18:00:00,45.3190357146,4.12339375887,0.0428711486028,0.0,9.17985065927,26.9147,59.9379304888,0.00868197757858,50.0982,9.83104851119
 12/05  19:00:00,46.2897498287,4.12339375887,0.0,0.0,9.17985065927,26.9147,65.8760169251,2.43810389797,50.0982,13.3397130271
 12/05  20:00:00,38.7727223994,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.2767037923,6.36257641597,33.3988,14.5153273763
 12/05  21:00:00,38.7489954015,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.5482380735,10.4035389496,33.3988,12.7458991239
 12/05  22:00:00,38.6912627515,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.1418831563,22.7517788303,25.0491,13.341004326
 12/05  23:00:00,38.6980334558,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.0235672255,20.3260197966,16.6994,10.9981474289
 12/05  24:00:00,39.4556011814,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.5907507727,21.8939668917,8.3497,6.34708388105
 12/06  01:00:00,22.7328606822,4.12339375887,0.0,0.0,4.58992532963,8.1892,42.1310558407,33.6006575748,3.33988,5.19051826592
 12/06  02:00:00,14.7698443701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.7875975596,0.0,0.0,0.0,1.52997510988,7.4902,3.9319272889,0.0,3.33988,0.592047288898
 12/06  04:00:00,14.8167477412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.9667604441,0.0,0.0,0.0,1.52997510988,7.4902,3.93193323173,0.0,3.33988,0.592053231734
 12/06  06:00:00,22.8025089878,4.12339375887,0.0053867465632,0.0,4.58992532963,8.1892,65.0646699938,56.6949699938,8.3497,0.02
 12/06  07:00:00,38.7277570381,4.12339375887,0.0104871787146,0.0,9.17985065927,19.4245,84.772142601,64.0358750856,16.6994,4.03686751547
 12/06  08:00:00,44.1020094261,4.12339375887,0.0217860415139,0.0,9.17985065927,26.9147,91.6603725005,52.0955158659,25.0491,14.5157566347
 12/06  09:00:00,42.0308147746,4.12339375887,0.00299763028165,0.0,9.17985065927,26.9147,79.616085062,32.8774620795,33.3988,13.3398229825
 12/06  10:00:00,34.6059696085,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.7948973913,14.1688891501,25.0491,11.5769082412
 12/06  11:00:00,42.1355036935,4.12339375887,0.00269378834518,0.0,9.17985065927,26.9147,55.9184866107,4.33727265598,41.7485,9.83271395472
 12/06  12:00:00,42.8793545372,4.12339375887,0.00738342390278,0.0,9.17985065927,26.9147,52.7542427917,0.00772456204847,41.7485,10.9980182296
 12/06  13:00:00,42.4218612562,4.12339375887,0.193723569445,0.0,9.17985065927,26.9147,51.5812303193,0.0,41.7485,9.83273031932
 12/06  14:00:00,34.6957012895,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.102439048,0.0367562642889,33.3988,8.66688278373
 12/06  15:00:00,34.6849521986,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.6056522245,0.0507978944762,25.0491,7.50575433
 12/06  16:00:00,34.6622655677,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.0494906785,0.144962958708,33.3988,7.50572771984
 12/06  17:00:00,42.0579171679,4.12339375887,0.0086165893678,0.0,9.17985065927,26.9147,65.9009763184,8.29692169144,50.0982,7.505854627
 12/06  18:00:00,45.2033060746,4.12339375887,0.0,0.0,9.17985065927,26.9147,74.8692418461,14.9379383641,50.0982,9.83310348201
 12/06  19:00:00,46.2447035578,4.12339375887,0.0,0.0,9.17985065927,26.9147,81.0876154889,17.0687035145,50.0982,13.9207119744
 12/06  20:00:00,38.8701413005,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.29995481,24.3864475014,33.3988,14.5147073085
 12/06  21:00:00,38.8462712874,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.7830042399,26.2170840078,33.3988,12.1671202321
 12/06  22:00:00,38.7722292877,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.8588811779,32.8877430151,25.0491,13.9220381628
 12/06  23:00:00,38.6537588425,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.8298165726,39.1317074411,16.6994,10.9987091315
 12/06  24:00:00,39.4251289565,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.9745459449,44.27860508,8.3497,6.34624086495
 12/07  01:00:00,22.6797331198,4.12339375887,0.00199209411235,0.0,4.58992532963,8.1892,65.7227964394,57.1922502904,3.33988,5.19066614897
 12/07  02:00:00,14.7143643954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.7294851079,0.0,0.0,0.0,1.52997510988,7.4902,3.93192575012,0.0,3.33988,0.592045750124
 12/07  04:00:00,14.7300608581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8751892877,0.0,0.0,0.0,1.52997510988,7.4902,3.93193169541,0.0,3.33988,0.592051695413
 12/07  06:00:00,22.7527628767,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.7018121385,75.3321121385,8.3497,0.02
 12/07  07:00:00,38.7182677711,4.12339375887,0.0159457255077,0.0,9.17985065927,19.4245,91.4344569319,70.6976264936,16.6994,4.03743043826
 12/07  08:00:00,44.073131307,4.12339375887,0.0165518852182,0.0,9.17985065927,26.9147,101.511420284,61.9469938987,25.0491,14.5153263856
 12/07  09:00:00,41.979828803,4.12339375887,0.00206025516187,0.0,9.17985065927,26.9147,99.9283782213,52.6084042199,33.3988,13.9211740015
 12/07  10:00:00,34.5342665719,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.1162796356,38.069144349,25.0491,10.9980352865
 12/07  11:00:00,42.0615670581,4.12339375887,0.00325757405346,0.0,9.17985065927,26.9147,77.4600556865,25.8788737734,41.7485,9.83268191314
 12/07  12:00:00,42.8169403759,4.12339375887,0.0,0.0,9.17985065927,26.9147,61.7357173127,8.98823087217,41.7485,10.9989864405
 12/07  13:00:00,42.2170154921,4.12339375887,0.0231833239089,0.0,9.17985065927,26.9147,52.1580408998,0.0,41.7485,10.4095408998
 12/07  14:00:00,34.687707701,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.1012543143,0.034392555968,33.3988,8.66806175828
 12/07  15:00:00,34.6864039652,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.6109582776,0.05660548007,25.0491,7.5052527975
 12/07  16:00:00,34.6640879172,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.9237986684,0.0182593630543,33.3988,7.50673930532
 12/07  17:00:00,42.0611030507,4.12339375887,0.00435991147414,0.0,9.17985065927,26.9147,59.526772647,1.92248255957,50.0982,7.50609008742
 12/07  18:00:00,45.1927679925,4.12339375887,0.0,0.0,9.17985065927,26.9147,73.3619699613,13.4309703207,50.0982,9.83279964052
 12/07  19:00:00,46.2112002833,4.12339375887,0.0,0.0,9.17985065927,26.9147,89.2528771426,25.8131780828,50.0982,13.3414990598
 12/07  20:00:00,38.833353831,4.12339375887,0.0,0.0,9.17985065927,19.4245,85.030593117,36.5353985278,33.3988,15.0963945892
 12/07  21:00:00,38.8024196896,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.6614156397,41.0944827898,33.3988,12.1681328499
 12/07  22:00:00,38.7171413908,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.9096942021,51.9409468657,25.0491,13.9196473364
 12/07  23:00:00,38.6080853672,4.12339375887,0.0,0.0,9.17985065927,19.4245,82.368442711,54.6691232691,16.6994,10.9999194418
 12/07  24:00:00,39.3982693278,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.0625519843,59.3658166365,8.3497,6.34703534778
 12/08  01:00:00,22.6431632409,4.12339375887,0.0,0.0,4.58992532963,8.1892,77.3809444386,68.8504015843,3.33988,5.1906628543
 12/08  02:00:00,14.6812280873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.7026827472,0.0,0.0,0.0,1.52997510988,7.4902,3.93194139594,0.0,3.33988,0.592061395941
 12/08  04:00:00,14.7147523371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3701513063,0.0,0.0,0.0,1.52997510988,7.4902,3.93194731631,0.0,3.33988,0.592067316306
 12/08  06:00:00,23.2494420802,4.12339375887,0.0,0.0,4.58992532963,8.1892,92.0872829492,83.7175829492,8.3497,0.02
 12/08  07:00:00,38.9286744515,4.12339375887,0.0147979607315,0.0,9.17985065927,19.4245,99.7946478103,79.0580168959,16.6994,4.03723091441
 12/08  08:00:00,44.0549730233,4.12339375887,0.0153340336504,0.0,9.17985065927,26.9147,109.844149055,70.2796234679,25.0491,14.5154255874
 12/08  09:00:00,41.9597788933,4.12339375887,0.00121482275521,0.0,9.17985065927,26.9147,105.495835485,58.1767628467,33.3988,13.920272638
 12/08  10:00:00,34.51517019,4.12339375887,0.0,0.0,9.17985065927,19.4245,80.3266705133,44.277337849,25.0491,11.0002326643
 12/08  11:00:00,42.046127689,4.12339375887,0.00327680055529,0.0,9.17985065927,26.9147,82.5462363518,30.9645406692,41.7485,9.83319568251
 12/08  12:00:00,42.8263977352,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.6657009418,7.34072171358,41.7485,11.5764792282
 12/08  13:00:00,42.337189919,4.12339375887,0.12035347764,0.0,9.17985065927,26.9147,51.5882059116,0.00804195951789,41.7485,9.83166395204
 12/08  14:00:00,35.3774441412,4.12339375887,0.634990907474,0.0,9.17985065927,19.4245,42.0658740466,0.0,33.3988,8.66707404664
 12/08  15:00:00,36.3593124746,4.12339375887,1.58498010774,0.0,9.17985065927,19.4245,32.5545947752,0.0,25.0491,7.50549477522
 12/08  16:00:00,35.7629030877,4.12339375887,1.00406836471,0.0,9.17985065927,19.4245,40.9044778801,0.0,33.3988,7.50567788011
 12/08  17:00:00,42.8558159882,4.12339375887,0.709719800031,0.0,9.17985065927,26.9147,57.6044523655,0.0,50.0982,7.50625236549
 12/08  18:00:00,45.3561421275,4.12339375887,0.0936636056788,0.0,9.17985065927,26.9147,61.8169286392,1.88614863247,50.0982,9.83258000675
 12/08  19:00:00,46.2499739275,4.12339375887,0.0,0.0,9.17985065927,26.9147,78.5662153013,14.5473186896,50.0982,13.9206966116
 12/08  20:00:00,38.7256366487,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.6323815092,24.7175119082,33.3988,14.5160696011
 12/08  21:00:00,38.7120854087,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.5425291407,25.39505692,33.3988,12.7486722207
 12/08  22:00:00,38.6610142481,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.2184132819,34.8297238602,25.0491,13.3395894217
 12/08  23:00:00,38.6484726979,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.437585229,40.1622467873,16.6994,11.5759384418
 12/08  24:00:00,39.4164498174,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.7327338515,49.0355462845,8.3497,6.34748756695
 12/09  01:00:00,22.6793630977,4.12339375887,0.0,0.0,4.58992532963,8.1892,65.4818340568,57.525597588,3.33988,4.61635646879
 12/09  02:00:00,14.7168493286,0.0,0.0,0.0,1.52997510988,7.4902,3.93197457427,0.0,3.33988,0.592094574273
 12/09  03:00:00,14.7344720873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.7407751635,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875968,0.0,3.33988,0.592048759685
 12/09  05:00:00,14.8872758092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.7611254881,4.12339375887,0.0,0.0,4.58992532963,8.1892,83.4202441333,74.4784894347,8.3497,0.592054698602
 12/09  07:00:00,38.7282395112,4.12339375887,0.0167823610304,0.0,9.17985065927,19.4245,89.7745878959,69.037723643,16.6994,4.03746425288
 12/09  08:00:00,44.0779021808,4.12339375887,0.00889970270818,0.0,9.17985065927,26.9147,84.1392055647,55.6266542282,25.0491,3.46345133645
 12/09  09:00:00,41.9983710622,4.12339375887,0.00154061438154,0.0,9.17985065927,26.9147,80.9932288851,43.5562791598,33.3988,4.03814972536
 12/09  10:00:00,34.585295775,4.12339375887,0.000970718105335,0.0,9.17985065927,19.4245,59.5610801551,21.7636571606,25.0491,12.7483229945
 12/09  11:00:00,42.145821102,4.12339375887,0.00432539116968,0.0,9.17985065927,26.9147,57.798939374,5.04973457888,41.7485,11.0007047951
