Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  12:00:00,43.3365513684,4.12339375887,0.397086616326,0.0,9.17985065927,26.9147,53.9267946115,0.00834243526002,41.7485,12.1699521762
 12/09  13:00:00,45.1504207622,4.12339375887,2.83050189941,0.0,9.17985065927,26.9147,54.4969430676,0.0,41.7485,12.7484430676
 12/09  14:00:00,38.3561459722,4.12339375887,3.553138232,0.0,9.17985065927,19.4245,44.3986638633,0.0,33.3988,10.9998638633
 12/09  15:00:00,38.7404794422,4.12339375887,3.91843308254,0.0,9.17985065927,19.4245,34.8811603479,0.0,25.0491,9.83206034787
 12/09  16:00:00,39.0394335099,4.12339375887,4.22169121578,0.0,9.17985065927,19.4245,43.8084663974,0.0,33.3988,10.4096663974
 12/09  17:00:00,45.7584572893,4.12339375887,3.55003332067,0.0,9.17985065927,26.9147,58.7665700816,0.0,50.0982,8.6683700816
 12/09  18:00:00,46.65894285,4.12339375887,1.31389278228,0.0,9.17985065927,26.9147,59.9307142088,0.0,50.0982,9.83251420882
 12/09  19:00:00,47.1996699988,4.12339375887,0.834029896066,0.0,9.17985065927,26.9147,64.0196997934,0.0,50.0982,13.9214997934
 12/09  20:00:00,38.9901891117,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.797960875,0.0574606373551,33.3988,13.3417002377
 12/09  21:00:00,38.9353582687,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.9793900134,3.83305931333,33.3988,12.7475307001
 12/09  22:00:00,38.8493846795,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.6772771914,7.28628638835,25.0491,13.341890803
 12/09  23:00:00,38.7279406218,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.1760078853,12.6451480241,16.6994,9.83145986114
 12/09  24:00:00,39.4639482273,4.12339375887,0.0,0.0,9.17985065927,19.4245,40.5911421225,24.1588245033,8.3497,8.08261761914
 12/10  01:00:00,22.7334922238,4.12339375887,0.00252595711125,0.0,4.58992532963,8.1892,53.2869932859,43.5989714173,3.33988,6.34814186858
 12/10  02:00:00,14.7712799717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.7899989587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.803297713,0.0,0.0,0.0,1.52997510988,7.4902,3.93197290185,0.0,3.33988,0.592092901845
 12/10  05:00:00,14.9572423861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.8440348357,4.12339375887,0.0,0.0,4.58992532963,8.1892,57.0042391529,48.0624575851,8.3497,0.592081567801
 12/10  07:00:00,38.8110416132,4.12339375887,0.0211820913586,0.0,9.17985065927,19.4245,65.3559124796,44.6194141014,16.6994,4.03709837825
 12/10  08:00:00,44.1617379695,4.12339375887,0.0189031414783,0.0,9.17985065927,26.9147,60.4135627719,31.9012458686,25.0491,3.46321690329
 12/10  09:00:00,42.0732853709,4.12339375887,0.00181098757572,0.0,9.17985065927,26.9147,56.6379063696,19.2013571777,33.3988,4.03774919189
 12/10  10:00:00,34.6537046767,4.12339375887,0.0,0.0,9.17985065927,19.4245,36.3562044252,7.26889645853,25.0491,4.03820796667
 12/10  11:00:00,42.4003222294,4.12339375887,0.177676920102,0.0,9.17985065927,26.9147,54.5068769702,0.0110871366846,41.7485,12.7472898335
 12/10  12:00:00,45.4158582764,4.12339375887,2.42759901036,0.0,9.17985065927,26.9147,53.918245721,0.0,41.7485,12.169745721
 12/10  13:00:00,47.7975393182,4.12339375887,5.43696902192,0.0,9.17985065927,26.9147,51.5808272252,0.0,41.7485,9.83232722516
 12/10  14:00:00,41.705044929,4.12339375887,6.85104501972,0.0,9.17985065927,19.4245,43.8088351526,0.0,33.3988,10.4100351526
 12/10  15:00:00,42.2690306235,4.12339375887,7.39441586352,0.0,9.17985065927,19.4245,32.5555516155,0.0,25.0491,7.50645161546
 12/10  16:00:00,41.8912635121,4.12339375887,7.02941028831,0.0,9.17985065927,19.4245,40.9058327359,0.0,33.3988,7.5070327359
 12/10  17:00:00,48.3409117139,4.12339375887,6.10084779334,0.0,9.17985065927,26.9147,57.604911295,0.0,50.0982,7.50671129502
 12/10  18:00:00,50.300418922,4.12339375887,4.90751511448,0.0,9.17985065927,26.9147,59.9307170279,0.0,50.0982,9.83251702792
 12/10  19:00:00,50.5907113754,4.12339375887,4.16157694033,0.0,9.17985065927,26.9147,62.8468223237,0.0,50.0982,12.7486223237
 12/10  20:00:00,40.7281134516,4.12339375887,1.64525063553,0.0,9.17985065927,19.4245,45.5679872943,0.0,33.3988,12.1691872943
 12/10  21:00:00,39.4320373727,4.12339375887,0.393713411653,0.0,9.17985065927,19.4245,43.8087440576,0.0,33.3988,10.4099440576
 12/10  22:00:00,38.9362164868,4.12339375887,0.0,0.0,9.17985065927,19.4245,37.2504661346,0.0312303300769,25.0491,12.1701358045
 12/10  23:00:00,38.7723929914,4.12339375887,0.0,0.0,9.17985065927,19.4245,31.132952199,4.02330683658,16.6994,10.4102453624
 12/10  24:00:00,39.4757594343,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.7583099653,16.7930143682,8.3497,4.61559559713
 12/11  01:00:00,22.7384020274,4.12339375887,0.00154801079587,0.0,4.58992532963,8.1892,45.8347420631,37.3033513769,3.33988,5.1915106862
 12/11  02:00:00,14.7784645326,0.0,0.0,0.0,1.52997510988,7.4902,3.93197525135,0.0,3.33988,0.592095251347
 12/11  03:00:00,14.7986638011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.7990507465,0.0,0.0,0.0,1.52997510988,7.4902,3.93194424618,0.0,3.33988,0.59206424618
 12/11  05:00:00,14.9445842665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.8201105357,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.1666678502,53.2248976899,8.3497,0.592070160236
 12/11  07:00:00,38.7865227519,4.12339375887,0.0190204902345,0.0,9.17985065927,19.4245,68.94613642,48.7831768711,16.6994,3.46355954897
 12/11  08:00:00,44.1412941323,4.12339375887,0.0196677284417,0.0,9.17985065927,26.9147,80.2914540127,40.1434741477,25.0491,15.098879865
 12/11  09:00:00,42.0523542675,4.12339375887,0.0026618220238,0.0,9.17985065927,26.9147,75.6330097281,28.3129028846,33.3988,13.9213068435
 12/11  10:00:00,34.6144931724,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.3015458456,14.2515021509,25.0491,11.0009436948
 12/11  11:00:00,42.1613820068,4.12339375887,0.0081189631984,0.0,9.17985065927,26.9147,54.8180551517,2.65861830231,41.7485,10.4109368494
 12/11  12:00:00,43.3495891083,4.12339375887,0.418100329023,0.0,9.17985065927,26.9147,52.7497554562,0.0,41.7485,11.0012554562
 12/11  13:00:00,45.5928571325,4.12339375887,3.28999031828,0.0,9.17985065927,26.9147,51.581000441,0.0,41.7485,9.832500441
 12/11  14:00:00,37.8080362362,4.12339375887,3.02826094619,0.0,9.17985065927,19.4245,42.6443016114,0.0,33.3988,9.24550161141
 12/11  15:00:00,37.2135509397,4.12339375887,2.42040661719,0.0,9.17985065927,19.4245,32.5547264396,0.0,25.0491,7.50562643958
 12/11  16:00:00,36.2809971123,4.12339375887,1.50590475866,0.0,9.17985065927,19.4245,40.9051376888,0.0,33.3988,7.50633768879
 12/11  17:00:00,43.4821752027,4.12339375887,1.31575171157,0.0,9.17985065927,26.9147,57.6046934537,0.0,50.0982,7.50649345369
 12/11  18:00:00,45.6671024397,4.12339375887,0.377916329366,0.0,9.17985065927,26.9147,60.8163623503,0.307750002463,50.0982,10.4104123478
 12/11  19:00:00,46.2923029254,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.6702414212,4.22900316279,50.0982,13.3430382584
 12/11  20:00:00,38.9334639851,4.12339375887,0.0,0.0,9.17985065927,19.4245,54.6788696555,6.18130761084,33.3988,15.0987620446
 12/11  21:00:00,38.8956768849,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.0924213686,11.5244087699,33.3988,12.1692125987
 12/11  22:00:00,38.7972675801,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.6181847673,25.6447409379,25.0491,13.9243438294
 12/11  23:00:00,38.6810293027,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.796386198,31.0965576701,16.6994,11.0004285279
 12/11  24:00:00,39.4375816717,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.3461245539,40.0732728423,8.3497,6.92315171168
 12/12  01:00:00,22.7028331375,4.12339375887,0.0,0.0,4.58992532963,8.1892,59.4898946556,51.2214586672,3.33988,4.92855598834
 12/12  02:00:00,14.7390016703,0.0,0.0,0.0,1.52997510988,7.4902,3.62107114337,0.0,3.33988,0.281191143367
 12/12  03:00:00,14.7501947097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.7760283351,0.0,0.0,0.0,1.52997510988,7.4902,3.93193062419,0.0,3.33988,0.592050624191
 12/12  05:00:00,15.4395097816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.3123479448,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.0130188201,62.0712622602,8.3497,0.592056559941
 12/12  07:00:00,38.986726974,4.12339375887,0.0179284792615,0.0,9.17985065927,19.4245,80.8383818135,60.1013363486,16.6994,4.03764546489
 12/12  08:00:00,44.106212648,4.12339375887,0.0183455571557,0.0,9.17985065927,26.9147,92.5316478474,52.9631276444,25.0491,14.519420203
 12/12  09:00:00,42.0202098744,4.12339375887,0.00250428338807,0.0,9.17985065927,26.9147,88.3217933857,40.9996169625,33.3988,13.9233764232
 12/12  10:00:00,34.5831029113,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.0621592168,24.4338985428,25.0491,11.579160674
 12/12  11:00:00,42.0998906123,4.12339375887,0.00225833477921,0.0,9.17985065927,26.9147,68.7976360359,17.2153601469,41.7485,9.83377588904
 12/12  12:00:00,42.8430571766,4.12339375887,0.0,0.0,9.17985065927,26.9147,56.0697237611,3.32310886944,41.7485,10.9981148916
 12/12  13:00:00,42.2967467008,4.12339375887,0.0761421759779,0.0,9.17985065927,26.9147,52.1674338125,0.00819498638827,41.7485,10.4107388261
 12/12  14:00:00,34.7184888926,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.0906675957,0.0224927722265,33.3988,8.66937482344
 12/12  15:00:00,34.7315478475,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.6239483809,0.0681246154693,25.0491,7.50672376545
 12/12  16:00:00,34.7115736661,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4970242063,0.0162414702122,33.3988,8.08198273604
 12/12  17:00:00,42.1250885184,4.12339375887,0.00767833901624,0.0,9.17985065927,26.9147,57.60570229,0.0,50.0982,7.50750228997
 12/12  18:00:00,45.2416493637,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.0211561252,7.08908410233,50.0982,9.83387202282
 12/12  19:00:00,46.255932479,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.5756051589,15.5539261525,50.0982,13.9234790064
 12/12  20:00:00,38.7288915278,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.4929209771,25.9949670419,33.3988,15.0991539352
 12/12  21:00:00,38.710292756,4.12339375887,0.0,0.0,9.17985065927,19.4245,75.2034507462,29.6341552457,33.3988,12.1704955005
 12/12  22:00:00,38.6579518157,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.9865460789,39.0157052608,25.0491,13.9217408181
 12/12  23:00:00,38.637724335,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.5960413653,46.8966632694,16.6994,10.9999780959
 12/12  24:00:00,39.4107447226,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.9767027194,57.2798242905,8.3497,6.34717842887
 12/13  01:00:00,22.6531715704,4.12339375887,0.0,0.0,4.58992532963,8.1892,76.9808529616,68.4503760315,3.33988,5.19059693006
 12/13  02:00:00,14.70006665,0.0,0.0,0.0,1.52997510988,7.4902,3.9319666752,0.0,3.33988,0.592086675204
 12/13  03:00:00,14.7317910936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7423057845,0.0,0.0,0.0,1.52997510988,7.4902,3.93197258219,0.0,3.33988,0.59209258219
 12/13  05:00:00,14.8828754158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.757073552,4.12339375887,0.0,0.0,4.58992532963,8.1892,84.0736508657,75.1319041421,8.3497,0.592046723616
 12/13  07:00:00,38.7242529973,4.12339375887,0.0167056382942,0.0,9.17985065927,19.4245,90.6934911334,70.5305885034,16.6994,3.46350262998
 12/13  08:00:00,44.0882879899,4.12339375887,0.0202103311301,0.0,9.17985065927,26.9147,99.3881872762,59.2398898031,25.0491,15.0991974731
 12/13  09:00:00,41.9967976393,4.12339375887,0.00141994310617,0.0,9.17985065927,26.9147,95.5582443605,48.2357437573,33.3988,13.9237006032
 12/13  10:00:00,34.5638175836,4.12339375887,0.0,0.0,9.17985065927,19.4245,67.2661555175,30.6375532363,25.0491,11.5795022812
 12/13  11:00:00,42.1174035111,4.12339375887,0.00412285706909,0.0,9.17985065927,26.9147,65.7105485832,14.1278871562,41.7485,9.83416142701
 12/13  12:00:00,42.9047213802,4.12339375887,0.0101152442956,0.0,9.17985065927,26.9147,53.3262392133,0.0,41.7485,11.5777392133
 12/13  13:00:00,43.0387794231,4.12339375887,0.766793744484,0.0,9.17985065927,26.9147,51.5804656974,0.0,41.7485,9.83196569737
 12/13  14:00:00,35.8888959231,4.12339375887,1.12360452406,0.0,9.17985065927,19.4245,42.0668987484,0.0,33.3988,8.6680987484
 12/13  15:00:00,35.9877864653,4.12339375887,1.20297212755,0.0,9.17985065927,19.4245,33.1317450673,0.0,25.0491,8.0826450673
 12/13  16:00:00,35.7304441675,4.12339375887,0.943238360885,0.0,9.17985065927,19.4245,40.9057846323,0.0,33.3988,7.50698463231
 12/13  17:00:00,43.4515945194,4.12339375887,1.27331761337,0.0,9.17985065927,26.9147,57.6049014946,0.0,50.0982,7.50670149461
 12/13  18:00:00,45.5618645013,4.12339375887,0.275547051215,0.0,9.17985065927,26.9147,61.3848871163,1.45301670742,50.0982,9.83367040887
 12/13  19:00:00,46.2861868009,4.12339375887,0.0,0.0,9.17985065927,26.9147,70.1061141248,6.08413151585,50.0982,13.9237826089
 12/13  20:00:00,38.9142123122,4.12339375887,0.0,0.0,9.17985065927,19.4245,60.4236369387,11.9269001103,33.3988,15.0979368284
 12/13  21:00:00,38.8879522741,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.3812801248,15.2327295337,33.3988,12.7497505911
 12/13  22:00:00,38.8078506554,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.0761271848,23.6837370383,25.0491,13.3432901466
 12/13  23:00:00,38.6964998498,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.8229228098,27.5439115658,16.6994,11.579611244
 12/13  24:00:00,39.4539802663,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.5733758444,33.8760594975,8.3497,6.34761634691
 12/14  01:00:00,22.7176884864,4.12339375887,0.00239473550003,0.0,4.58992532963,8.1892,56.9387855379,48.4075449849,3.33988,5.19136055301
 12/14  02:00:00,14.760031869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.7847343113,0.0,0.0,0.0,1.52997510988,7.4902,3.93194109955,0.0,3.33988,0.592061099554
 12/14  04:00:00,14.7894529017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.9351030444,0.0,0.0,0.0,1.52997510988,7.4902,3.93194702039,0.0,3.33988,0.592067020392
 12/14  06:00:00,22.8136440308,4.12339375887,0.0,0.0,4.58992532963,8.1892,66.5736033321,58.2039033321,8.3497,0.02
 12/14  07:00:00,38.7820882254,4.12339375887,0.0200445717267,0.0,9.17985065927,19.4245,74.4515172085,53.7146398488,16.6994,4.03747735967
 12/14  08:00:00,44.1395601254,4.12339375887,0.0233886323258,0.0,9.17985065927,26.9147,85.1128601525,44.9642786336,25.0491,15.0994815189
 12/14  09:00:00,42.0399402994,4.12339375887,0.00169611554489,0.0,9.17985065927,26.9147,82.7150031786,35.3928006415,33.3988,13.9234025372
 12/14  10:00:00,34.6023425161,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.3831225674,20.3326148694,25.0491,11.001407698
 12/14  11:00:00,42.1611186074,4.12339375887,0.00594077868126,0.0,9.17985065927,26.9147,57.8758314062,5.71542055752,41.7485,10.4119108487
 12/14  12:00:00,43.0637298211,4.12339375887,0.135040256145,0.0,9.17985065927,26.9147,52.7582933131,0.00808112480187,41.7485,11.0017121883
 12/14  13:00:00,44.0813762518,4.12339375887,1.78483846817,0.0,9.17985065927,26.9147,52.1592018826,0.0,41.7485,10.4107018826
 12/14  14:00:00,36.4236677318,4.12339375887,1.651439344,0.0,9.17985065927,19.4245,42.0671437704,0.0,33.3988,8.66834377039
 12/14  15:00:00,34.9017646331,4.12339375887,0.143291949238,0.0,9.17985065927,19.4245,32.5626113939,0.00730693857038,25.0491,7.50620445529
 12/14  16:00:00,34.7116326123,4.12339375887,0.00112704224358,0.0,9.17985065927,19.4245,41.5230257769,0.0401681068083,33.3988,8.0840576701
 12/14  17:00:00,42.0859208485,4.12339375887,0.00463237737082,0.0,9.17985065927,26.9147,59.0412663223,1.43622790056,50.0982,7.50683842172
 12/14  18:00:00,45.2397376234,4.12339375887,0.0,0.0,9.17985065927,26.9147,62.3391109171,2.40712894384,50.0982,9.83378197322
 12/14  19:00:00,46.2999834101,4.12339375887,0.00444498959113,0.0,9.17985065927,26.9147,64.025258531,0.0,50.0982,13.927058531
 12/14  20:00:00,38.9315245508,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.3591074122,2.86004588117,33.3988,15.100261531
 12/14  21:00:00,38.9028883125,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.7135887634,4.56535892735,33.3988,12.749429836
 12/14  22:00:00,38.8213858943,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.2620818485,11.2934174537,25.0491,13.9195643948
 12/14  23:00:00,38.6803145826,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.3984206889,22.6982797687,16.6994,11.0007409202
 12/14  24:00:00,39.4259452474,4.12339375887,0.0,0.0,9.17985065927,19.4245,48.2744912516,33.5774345494,8.3497,6.3473567022
 12/15  01:00:00,22.6926948843,4.12339375887,0.0,0.0,4.58992532963,8.1892,54.1566124224,45.626288371,3.33988,5.19044405138
 12/15  02:00:00,14.7323883439,0.0,0.0,0.0,1.52997510988,7.4902,3.93196712719,0.0,3.33988,0.592087127186
 12/15  03:00:00,14.7421533006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7467395163,0.0,0.0,0.0,1.52997510988,7.4902,3.93195581424,0.0,3.33988,0.592075814236
 12/15  05:00:00,15.4051932005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.2783819744,4.12339375887,0.0,0.0,4.58992532963,8.1892,75.211322899,66.2695411891,8.3497,0.592081709898
 12/15  07:00:00,38.9567183708,4.12339375887,0.0146355069423,0.0,9.17985065927,19.4245,81.9105484528,61.7476640144,16.6994,3.4634844384
 12/15  08:00:00,44.0795335952,4.12339375887,0.0187928106587,0.0,9.17985065927,26.9147,95.9489152356,55.7985113444,25.0491,15.1013038912
 12/15  09:00:00,41.9597376631,4.12339375887,0.00394368259593,0.0,9.17985065927,26.9147,103.725587858,56.3999823976,33.3988,13.9268054601
 12/15  10:00:00,34.4703158732,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.5777587003,56.9490360289,25.0491,11.5796226714
 12/15  11:00:00,41.9634920603,4.12339375887,0.00701409278677,0.0,9.17985065927,26.9147,110.793507243,59.2117986058,41.7485,9.83320863694
 12/15  12:00:00,42.7247740507,4.12339375887,0.0,0.0,9.17985065927,26.9147,102.676289446,49.3483833288,41.7485,11.5794061174
 12/15  13:00:00,42.0376862774,4.12339375887,0.0,0.0,9.17985065927,26.9147,87.1806958732,35.1617662298,41.7485,10.2704296435
 12/15  14:00:00,34.5238442139,4.12339375887,0.0,0.0,9.17985065927,19.4245,74.5234844938,32.3151366395,33.3988,8.80954785439
 12/15  15:00:00,34.5299232482,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.9758015407,34.4206536985,25.0491,7.50604784227
 12/15  16:00:00,34.5180087702,4.12339375887,0.0,0.0,9.17985065927,19.4245,78.4065730291,37.5007842823,33.3988,7.50698874677
 12/15  17:00:00,41.9431231644,4.12339375887,0.00662356351104,0.0,9.17985065927,26.9147,96.2642559108,38.0833036443,50.0982,8.08275226652
 12/15  18:00:00,45.0985730455,4.12339375887,0.0,0.0,9.17985065927,26.9147,105.256560038,45.3244254073,50.0982,9.83393463112
 12/15  19:00:00,46.1384465284,4.12339375887,0.0,0.0,9.17985065927,26.9147,114.656311721,50.6338043892,50.0982,13.9243073315
 12/15  20:00:00,38.6288509462,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.073864236,60.5754970549,33.3988,15.0995671816
 12/15  21:00:00,38.6170405347,4.12339375887,0.0,0.0,9.17985065927,19.4245,110.052522406,63.9035326652,33.3988,12.7501897406
 12/15  22:00:00,38.573201306,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.059753027,73.0911249014,25.0491,13.919528126
 12/15  23:00:00,38.5638164277,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.573224884,80.8726201604,16.6994,11.0012047231
 12/15  24:00:00,39.3702849089,4.12339375887,0.0,0.0,9.17985065927,19.4245,100.762491391,86.0657078656,8.3497,6.34708352513
 12/16  01:00:00,22.6097285385,4.12339375887,0.0,0.0,4.58992532963,8.1892,107.949216719,99.4184437814,3.33988,5.19089293773
 12/16  02:00:00,14.6486626483,0.0,0.0,0.0,1.52997510988,7.4902,3.93197066647,0.0,3.33988,0.592090666466
 12/16  03:00:00,14.6703254511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.6805497718,0.0,0.0,0.0,1.52997510988,7.4902,3.93194556943,0.0,3.33988,0.592065569428
 12/16  05:00:00,14.8284519282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.7215978506,4.12339375887,0.00885580419355,0.0,4.58992532963,8.1892,120.967546748,112.025775267,8.3497,0.592071481577
 12/16  07:00:00,38.6751451474,4.12339375887,0.0077837741765,0.0,9.17985065927,19.4245,136.301308059,115.564513795,16.6994,4.03739426389
 12/16  08:00:00,44.0242883937,4.12339375887,0.0107880190057,0.0,9.17985065927,26.9147,133.451961025,104.939218602,25.0491,3.46364242248
 12/16  09:00:00,41.9153693358,4.12339375887,0.00107312208483,0.0,9.17985065927,26.9147,124.94595469,87.509139294,33.3988,4.03801539586
 12/16  10:00:00,34.4410215605,4.12339375887,0.000566725130027,0.0,9.17985065927,19.4245,112.096308852,74.295695477,25.0491,12.7515133755
 12/16  11:00:00,41.9622709201,4.12339375887,0.00262868195521,0.0,9.17985065927,26.9147,112.117082394,58.7890176678,41.7485,11.5795647266
 12/16  12:00:00,42.742276104,4.12339375887,0.0,0.0,9.17985065927,26.9147,92.1575158394,37.6586376007,41.7485,12.7503782387
 12/16  13:00:00,42.0643833074,4.12339375887,0.0,0.0,9.17985065927,26.9147,82.6689078877,28.7489878265,41.7485,12.1714200612
 12/16  14:00:00,34.5475698155,4.12339375887,0.0,0.0,9.17985065927,19.4245,70.5264077721,25.5484701645,33.3988,11.5791376076
 12/16  15:00:00,34.5569531903,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.4591484577,23.9985333094,25.0491,10.4115151483
 12/16  16:00:00,34.5516544681,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.2198266931,22.9873401286,33.3988,9.83368656443
 12/16  17:00:00,41.9783798425,4.12339375887,0.00693818034696,0.0,9.17985065927,26.9147,83.8064590542,24.4625984225,50.0982,9.24566063171
 12/16  18:00:00,45.0877866122,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.826357235,57.8936038342,50.0982,9.83455340045
 12/16  19:00:00,46.129920321,4.12339375887,0.0,0.0,9.17985065927,26.9147,122.529825785,58.5074097024,50.0982,13.9242160827
 12/16  20:00:00,38.8124005093,4.12339375887,0.0,0.0,9.17985065927,19.4245,84.4879945763,37.1657373741,33.3988,13.9234572022
 12/16  21:00:00,38.8173947635,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.3171719702,31.1673613177,33.3988,12.7510106525
 12/16  22:00:00,38.7445803465,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.324307274,33.3555828767,25.0491,13.9196243973
 12/16  23:00:00,38.6209845335,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.8655678277,42.333076851,16.6994,9.83309097667
 12/16  24:00:00,39.3995456425,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.4381456115,52.5806688956,8.3497,7.50777671586
 12/17  01:00:00,22.6513252304,4.12339375887,0.0,0.0,4.58992532963,8.1892,78.0509554362,67.7875391418,3.33988,6.92353629438
 12/17  02:00:00,14.6825170295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.6917842288,0.0,0.0,0.0,1.52997510988,7.4902,3.93197179822,0.0,3.33988,0.592091798217
 12/17  04:00:00,14.6994990828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.8465282992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.7280331612,4.12339375887,0.00439206809904,0.0,4.58992532963,8.1892,106.597852288,97.6560632007,8.3497,0.59208908751
 12/17  07:00:00,38.686943213,4.12339375887,0.013239091219,0.0,9.17985065927,19.4245,113.587001015,92.8499537353,16.6994,4.03764728008
 12/17  08:00:00,44.035306957,4.12339375887,0.0115400811419,0.0,9.17985065927,26.9147,110.406034953,81.3199755246,25.0491,4.03695942872
 12/17  09:00:00,41.9204355293,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.735289313,80.2989240915,33.3988,4.03756522174
 12/17  10:00:00,34.4310239726,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.273637545,87.1874433244,25.0491,4.037094221
 12/17  11:00:00,41.9331677915,4.12339375887,0.0143172926764,0.0,9.17985065927,26.9147,134.195289679,80.2749149476,41.7485,12.1718747317
 12/17  12:00:00,42.6956156297,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.739219529,74.2395031885,41.7485,12.7512163401
 12/17  13:00:00,41.9750445764,4.12339375887,0.0,0.0,9.17985065927,26.9147,118.647123662,66.4862986826,41.7485,10.4123249797
 12/17  14:00:00,34.4496118189,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.255510196,66.0234956917,33.3988,9.8332145045
 12/17  15:00:00,34.4502202876,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.871253961,69.7375102337,25.0491,8.08464372715
 12/17  16:00:00,34.4376220324,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.677908877,71.7724654466,33.3988,7.50664343089
 12/17  17:00:00,41.8669651396,4.12339375887,0.00534914514923,0.0,9.17985065927,26.9147,132.582631124,74.9772866334,50.0982,7.50714449018
 12/17  18:00:00,45.048608239,4.12339375887,0.0,0.0,9.17985065927,26.9147,137.264306889,76.7546698562,50.0982,10.4114370327
 12/17  19:00:00,46.1123306062,4.12339375887,0.0,0.0,9.17985065927,26.9147,138.38240814,75.5332054546,50.0982,12.7510026851
 12/17  20:00:00,38.754108965,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.773817345,76.6248030462,33.3988,12.7502142984
 12/17  21:00:00,38.7339462748,4.12339375887,0.0,0.0,9.17985065927,19.4245,121.439464708,78.2068138772,33.3988,9.8338508304
 12/17  22:00:00,38.6635073209,4.12339375887,0.0,0.0,9.17985065927,19.4245,127.641758232,89.8430403007,25.0491,12.7496179317
 12/17  23:00:00,38.5545896877,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.14255184,95.0306033469,16.6994,10.4125484933
 12/17  24:00:00,39.3641810876,4.12339375887,0.0,0.0,9.17985065927,19.4245,111.550353082,98.0092329967,8.3497,5.19142008531
 12/18  01:00:00,22.6048463477,4.12339375887,0.0,0.0,4.58992532963,8.1892,116.203138083,107.672015404,3.33988,5.19124267929
 12/18  02:00:00,14.6335395396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.6524019729,0.0,0.0,0.0,1.52997510988,7.4902,3.93195873294,0.0,3.33988,0.592078732939
 12/18  04:00:00,14.6650380288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8156814205,0.0,0.0,0.0,1.52997510988,7.4902,3.93196462575,0.0,3.33988,0.592084625749
 12/18  06:00:00,22.7145244024,4.12339375887,0.00643256383269,0.0,4.58992532963,8.1892,123.52038706,115.15068706,8.3497,0.02
 12/18  07:00:00,38.6763066465,4.12339375887,0.0118129231704,0.0,9.17985065927,19.4245,132.529329769,111.792867685,16.6994,4.0370620832
 12/18  08:00:00,44.0288835518,4.12339375887,0.015405920075,0.0,9.17985065927,26.9147,144.772863535,104.623289245,25.0491,15.10047429
 12/18  09:00:00,41.9147930174,4.12339375887,0.00168182280541,0.0,9.17985065927,26.9147,148.117297339,100.793572298,33.3988,13.9249250416
 12/18  10:00:00,34.4285472115,4.12339375887,0.0,0.0,9.17985065927,19.4245,130.789031922,94.1608400043,25.0491,11.5790919174
 12/18  11:00:00,41.9219132687,4.12339375887,0.00265747093923,0.0,9.17985065927,26.9147,139.476254232,87.8934943196,41.7485,9.83425991197
 12/18  12:00:00,42.6930222723,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.499291619,75.1705324113,41.7485,11.5802592078
 12/18  13:00:00,41.9762470603,4.12339375887,0.0,0.0,9.17985065927,26.9147,115.767382955,63.6074671301,41.7485,10.4114158245
 12/18  14:00:00,34.4489512558,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.963690149,64.8967132176,33.3988,8.66817693167
 12/18  15:00:00,34.4481605353,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.74474733,68.6114358016,25.0491,8.08421152874
 12/18  16:00:00,34.4359066762,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.99082286,74.0849125628,33.3988,7.50711029712
 12/18  17:00:00,41.8636252139,4.12339375887,0.00539776085493,0.0,9.17985065927,26.9147,131.456186748,73.8503683156,50.0982,7.5076184324
 12/18  18:00:00,45.0463824441,4.12339375887,0.0,0.0,9.17985065927,26.9147,135.017543192,74.5076986456,50.0982,10.411644546
 12/18  19:00:00,46.1126620971,4.12339375887,0.0,0.0,9.17985065927,26.9147,138.100930325,74.0782502938,50.0982,13.9244800314
 12/18  20:00:00,38.7535655298,4.12339375887,0.0,0.0,9.17985065927,19.4245,135.908583549,87.4088503088,33.3988,15.1009332404
 12/18  21:00:00,38.7339785543,4.12339375887,0.0,0.0,9.17985065927,19.4245,132.321651224,86.1745722858,33.3988,12.7482789386
 12/18  22:00:00,38.6633799014,4.12339375887,0.0,0.0,9.17985065927,19.4245,129.769536984,90.7964372192,25.0491,13.9239997649
 12/18  23:00:00,38.5543886219,4.12339375887,0.0,0.0,9.17985065927,19.4245,124.273383156,95.9957876859,16.6994,11.5781954703
 12/18  24:00:00,39.3638602459,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.792559527,102.0954046,8.3497,6.34745492705
 12/19  01:00:00,22.6033875188,4.12339375887,0.0,0.0,4.58992532963,8.1892,122.923510733,114.391697096,3.33988,5.19193363701
 12/19  02:00:00,14.6272675291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6443694361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196734388,0.0,3.33988,0.592087343879
 12/19  04:00:00,14.6563411167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3221037159,0.0,0.0,0.0,1.52997510988,7.4902,3.93197322303,0.0,3.33988,0.592093223027
 12/19  06:00:00,23.2222529985,4.12339375887,0.00744868126314,0.0,4.58992532963,8.1892,142.938508441,134.568808441,8.3497,0.02
 12/19  07:00:00,38.89932945,4.12339375887,0.011398147171,0.0,9.17985065927,19.4245,150.680182567,129.942877042,16.6994,4.03790552454
 12/19  08:00:00,44.0202675745,4.12339375887,0.0116636706692,0.0,9.17985065927,26.9147,161.263395396,121.1111681,25.0491,15.1031272961
 12/19  09:00:00,41.9114444089,4.12339375887,0.000927828816878,0.0,9.17985065927,26.9147,159.327880681,112.001058889,33.3988,13.928021792
 12/19  10:00:00,34.4283972668,4.12339375887,0.0,0.0,9.17985065927,19.4245,136.679342473,100.048210016,25.0491,11.5820324577
 12/19  11:00:00,41.920797225,4.12339375887,0.00145338269756,0.0,9.17985065927,26.9147,146.690151244,94.5290975842,41.7485,10.41255366
 12/19  12:00:00,42.6944575158,4.12339375887,0.0,0.0,9.17985065927,26.9147,134.609419508,81.2809632771,41.7485,11.5799562308
 12/19  13:00:00,41.9723356458,4.12339375887,0.0,0.0,9.17985065927,26.9147,119.949226436,68.365779938,41.7485,9.83494649756
 12/19  14:00:00,34.4465937121,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.184285,66.5389325614,33.3988,9.24655243899
 12/19  15:00:00,34.4478649047,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.487571794,68.9317121449,25.0491,7.50675964868
 12/19  16:00:00,34.4359312871,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.146720162,71.6639889606,33.3988,8.0839312017
 12/19  17:00:00,41.8630905687,4.12339375887,0.00372399498987,0.0,9.17985065927,26.9147,130.302148916,72.6958108645,50.0982,7.50813805148
 12/19  18:00:00,45.0466187488,4.12339375887,0.0,0.0,9.17985065927,26.9147,135.407662046,74.897508714,50.0982,10.4119533315
 12/19  19:00:00,46.1113704886,4.12339375887,0.0,0.0,9.17985065927,26.9147,135.816484656,71.7973280122,50.0982,13.9209566434
 12/19  20:00:00,38.6127459968,4.12339375887,0.0,0.0,9.17985065927,19.4245,121.801770677,73.3018824321,33.3988,15.101088245
 12/19  21:00:00,38.6017093453,4.12339375887,0.0,0.0,9.17985065927,19.4245,122.07378527,75.9232409787,33.3988,12.7517442911
 12/19  22:00:00,38.5621813389,4.12339375887,0.0,0.0,9.17985065927,19.4245,120.379814558,81.408584269,25.0491,13.9221302895
 12/19  23:00:00,38.5564006243,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.825447348,88.5483031544,16.6994,11.577744194
 12/19  24:00:00,39.3644596511,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.94467642,100.246677292,8.3497,6.3482991279
 12/20  01:00:00,22.6044451754,4.12339375887,0.0,0.0,4.58992532963,8.1892,120.149231746,111.617755398,3.33988,5.19159634813
 12/20  02:00:00,14.6323010837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.6513589782,0.0,0.0,0.0,1.52997510988,7.4902,3.93193036888,0.0,3.33988,0.592050368884
 12/20  04:00:00,14.6639511673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8145358929,0.0,0.0,0.0,1.52997510988,7.4902,3.93193630681,0.0,3.33988,0.59205630681
 12/20  06:00:00,22.7137634678,4.12339375887,0.00657087006,0.0,4.58992532963,8.1892,127.530004065,119.160304065,8.3497,0.02
 12/20  07:00:00,38.6754202492,4.12339375887,0.0118326734649,0.0,9.17985065927,19.4245,136.56052331,115.823432866,16.6994,4.03769044477
 12/20  08:00:00,44.0258482905,4.12339375887,0.0123063885974,0.0,9.17985065927,26.9147,148.665379908,108.51323542,25.0491,15.1030444886
 12/20  09:00:00,41.9182615375,4.12339375887,0.000984959699791,0.0,9.17985065927,26.9147,146.32752644,99.0016347823,33.3988,13.9270916579
 12/20  10:00:00,34.4374250818,4.12339375887,0.0,0.0,9.17985065927,19.4245,121.062595866,84.4317136501,25.0491,11.5817822159
 12/20  11:00:00,41.9315157241,4.12339375887,0.00176653800189,0.0,9.17985065927,26.9147,127.038125585,74.8764700839,41.7485,10.4131555007
 12/20  12:00:00,42.7148849732,4.12339375887,0.0,0.0,9.17985065927,26.9147,107.965354365,54.6371530587,41.7485,11.5797013068
 12/20  13:00:00,42.034894951,4.12339375887,0.0,0.0,9.17985065927,26.9147,84.8924525698,33.3084678943,41.7485,9.83548467544
 12/20  14:00:00,34.5319774699,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.23579013,26.5886478469,33.3988,9.24834228318
 12/20  15:00:00,34.5489120603,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.1312321515,24.5743376806,25.0491,7.50779447097
 12/20  16:00:00,34.5522183818,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.8499157755,23.3672592076,33.3988,8.08385656786
 12/20  17:00:00,41.9776914587,4.12339375887,0.00738727967755,0.0,9.17985065927,26.9147,82.6244766711,25.0187319612,50.0982,7.50754470993
 12/20  18:00:00,45.1281808856,4.12339375887,0.0,0.0,9.17985065927,26.9147,94.2649082152,33.7549531311,50.0982,10.4117550841
 12/20  19:00:00,46.1712049937,4.12339375887,0.0,0.0,9.17985065927,26.9147,101.544877592,37.52119722,50.0982,13.9254803715
 12/20  20:00:00,38.8029556756,4.12339375887,0.0,0.0,9.17985065927,19.4245,91.4132881325,42.9118770215,33.3988,15.1026111111
 12/20  21:00:00,38.7753060254,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.7047986766,46.5544596669,33.3988,12.7515390097
 12/20  22:00:00,38.6988077355,4.12339375887,0.0,0.0,9.17985065927,19.4245,93.6101836473,54.6330263681,25.0491,13.9280572792
 12/20  23:00:00,38.587011184,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.5073686556,58.2257240482,16.6994,11.5822446074
 12/20  24:00:00,39.3912845272,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.9537060263,59.2568191286,8.3497,6.34718689764
 12/21  01:00:00,22.6480802443,4.12339375887,0.0,0.0,4.58992532963,8.1892,74.6185233363,65.5126347601,3.33988,5.76600857611
 12/21  02:00:00,14.6906144358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.7222765555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.7403671834,0.0,0.0,0.0,1.52997510988,7.4902,3.93194269278,0.0,3.33988,0.592062692777
 12/21  05:00:00,14.8934311127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.7780643899,4.12339375887,0.0,0.0,4.58992532963,8.1892,72.4580300357,63.5162614264,8.3497,0.592068609315
 12/21  07:00:00,38.7439940935,4.12339375887,0.016899126414,0.0,9.17985065927,19.4245,81.054192671,60.3173451882,16.6994,4.03744748271
 12/21  08:00:00,44.0988559329,4.12339375887,0.0218401459441,0.0,9.17985065927,26.9147,93.9029501858,53.7507380373,25.0491,15.1031121486
 12/21  09:00:00,41.9903340617,4.12339375887,0.00248820732022,0.0,9.17985065927,26.9147,95.4214113931,48.0965213361,33.3988,13.9260900569
 12/21  10:00:00,34.5164555094,4.12339375887,0.0,0.0,9.17985065927,19.4245,79.6834271473,43.0528492867,25.0491,11.5814778605
 12/21  11:00:00,42.0331396617,4.12339375887,0.00724782953376,0.0,9.17985065927,26.9147,88.2583564343,36.0966536605,41.7485,10.4132027738
 12/21  12:00:00,42.804509826,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.2161290431,13.8874531669,41.7485,11.5801758761
 12/21  13:00:00,42.1521816866,4.12339375887,0.0,0.0,9.17985065927,26.9147,51.7371860511,0.152443470525,41.7485,9.83624258061
 12/21  14:00:00,34.6304882552,4.12339375887,0.0,0.0,9.17985065927,19.4245,43.3162836643,0.67017971211,33.3988,9.24730395217
 12/21  15:00:00,34.6727085728,4.12339375887,0.0116925903538,0.0,9.17985065927,19.4245,33.0109568786,0.454313760192,25.0491,7.50754311838
 12/21  16:00:00,34.6831245925,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4970177819,0.0138340413625,33.3988,8.08438374052
 12/21  17:00:00,42.0962500279,4.12339375887,0.00659366256437,0.0,9.17985065927,26.9147,58.2828194794,0.677331133631,50.0982,7.50728834575
 12/21  18:00:00,45.2124035992,4.12339375887,0.0,0.0,9.17985065927,26.9147,71.270004733,10.7589579423,50.0982,10.4128467906
 12/21  19:00:00,46.2488044936,4.12339375887,0.0,0.0,9.17985065927,26.9147,76.4691532487,12.4447593007,50.0982,13.9261939481
 12/21  20:00:00,38.8622319459,4.12339375887,0.0,0.0,9.17985065927,19.4245,72.8208451985,24.3187019938,33.3988,15.1033432048
 12/21  21:00:00,38.826846059,4.12339375887,0.0,0.0,9.17985065927,19.4245,76.8395228307,30.6891431903,33.3988,12.7515796404
 12/21  22:00:00,38.741431642,4.12339375887,0.0,0.0,9.17985065927,19.4245,81.4503898891,42.4710783317,25.0491,13.9302115574
 12/21  23:00:00,38.6224437479,4.12339375887,0.0,0.0,9.17985065927,19.4245,77.4886900672,49.205985204,16.6994,11.5833048632
 12/21  24:00:00,39.4087485789,4.12339375887,0.0,0.0,9.17985065927,19.4245,68.1285149426,52.8552338062,8.3497,6.92358113639
 12/22  01:00:00,22.6598177157,4.12339375887,0.0,0.0,4.58992532963,8.1892,71.8092869823,63.277101838,3.33988,5.19230514425
 12/22  02:00:00,14.7071736332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.7250441102,0.0,0.0,0.0,1.52997510988,7.4902,3.93195246172,0.0,3.33988,0.592072461717
 12/22  04:00:00,14.7300367492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3879109197,0.0,0.0,0.0,1.52997510988,7.4902,3.93195836449,0.0,3.33988,0.592078364487
 12/22  06:00:00,23.2582039018,4.12339375887,0.0,0.0,4.58992532963,8.1892,86.3142551386,77.9445551386,8.3497,0.02
 12/22  07:00:00,38.9395635977,4.12339375887,0.0157199239977,0.0,9.17985065927,19.4245,93.0562992685,72.3196980989,16.6994,4.0372011696
 12/22  08:00:00,45.1224543201,4.12339375887,0.0193730224893,0.0,9.17985065927,26.9147,107.443862243,67.2925530064,25.0491,15.1022092361
 12/22  09:00:00,41.9727951699,4.12339375887,0.00259300266685,0.0,9.17985065927,26.9147,100.800079859,53.4719884333,33.3988,13.9292914259
 12/22  10:00:00,34.5534479494,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.6026482758,28.9717002452,25.0491,11.5818480306
 12/22  11:00:00,42.1096116059,4.12339375887,0.00359362022752,0.0,9.17985065927,26.9147,63.2107078731,11.0487968614,41.7485,10.4134110117
 12/22  12:00:00,43.0612310426,4.12339375887,0.146095285903,0.0,9.17985065927,26.9147,53.3400527542,0.0100794756556,41.7485,11.5814732785
 12/22  13:00:00,45.1690694568,4.12339375887,2.86224132526,0.0,9.17985065927,26.9147,52.1603485617,0.0,41.7485,10.4118485617
 12/22  14:00:00,37.9663455943,4.12339375887,3.16828854242,0.0,9.17985065927,19.4245,42.0668655964,0.0,33.3988,8.66806559641
 12/22  15:00:00,37.7432582784,4.12339375887,2.9296239508,0.0,9.17985065927,19.4245,33.1334266195,0.0,25.0491,8.08432661947
 12/22  16:00:00,36.9354044523,4.12339375887,2.12481324531,0.0,9.17985065927,19.4245,40.9057304637,0.0,33.3988,7.50693046374
 12/22  17:00:00,42.732303315,4.12339375887,0.561840964456,0.0,9.17985065927,26.9147,58.1946182005,0.0113021743985,50.0982,8.08511602613
 12/22  18:00:00,45.2944936262,4.12339375887,0.00311028886918,0.0,9.17985065927,26.9147,60.5105994817,0.0,50.0982,10.4123994817
 12/22  19:00:00,46.9918700198,4.12339375887,0.630029143943,0.0,9.17985065927,26.9147,64.0206250229,0.0,50.0982,13.9224250229
 12/22  20:00:00,38.8308605251,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.4364824732,0.934882669602,33.3988,15.1027998035
 12/22  21:00:00,38.809508996,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.5449878937,0.395875406564,33.3988,12.7503124872
 12/22  22:00:00,38.7716398974,4.12339375887,0.0,0.0,9.17985065927,19.4245,45.223353388,6.24585984035,25.0491,13.9283935476
 12/22  23:00:00,38.7597677754,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.0749511842,10.7923013309,16.6994,11.5832498533
 12/22  24:00:00,39.5174495522,4.12339375887,0.0,0.0,9.17985065927,19.4245,29.8010848097,14.5283120947,8.3497,6.92307271505
 12/23  01:00:00,22.796461877,4.12339375887,0.0,0.0,4.58992532963,8.1892,33.3650737171,24.8331864258,3.33988,5.19200729124
 12/23  02:00:00,14.8308110721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.8371259754,0.0,0.0,0.0,1.52997510988,7.4902,3.9319711722,0.0,3.33988,0.5920911722
 12/23  04:00:00,14.834166489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9666935319,0.0,0.0,0.0,1.52997510988,7.4902,3.93195123237,0.0,3.33988,0.592071232373
 12/23  06:00:00,22.8166358178,4.12339375887,0.00578023740173,0.0,4.58992532963,8.1892,70.5842901881,62.2145901881,8.3497,0.02
 12/23  07:00:00,38.7424062642,4.12339375887,0.0117706756208,0.0,9.17985065927,19.4245,85.6750479156,64.9379277309,16.6994,4.03772018464
 12/23  08:00:00,45.1560665373,4.12339375887,0.0153599969184,0.0,9.17985065927,26.9147,81.4321235237,52.3453422154,25.0491,4.03768130833
 12/23  09:00:00,42.0048377742,4.12339375887,0.00241451458795,0.0,9.17985065927,26.9147,79.4177391928,41.9811174594,33.3988,4.03782173338
 12/23  10:00:00,34.5089665432,4.12339375887,0.00542687996281,0.0,9.17985065927,19.4245,88.2634270994,50.4614990295,25.0491,12.75282807
 12/23  11:00:00,41.9741677119,4.12339375887,0.0087266253402,0.0,9.17985065927,26.9147,111.721579983,58.392437885,41.7485,11.5806420984
 12/23  12:00:00,42.7244690312,4.12339375887,0.0,0.0,9.17985065927,26.9147,106.966613322,52.4657001364,41.7485,12.7524131861
 12/23  13:00:00,42.0018155247,4.12339375887,0.0,0.0,9.17985065927,26.9147,107.790817733,53.2918229042,41.7485,12.750494829
 12/23  14:00:00,34.4795490788,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.4131699346,53.4330156222,33.3988,11.5813543124
 12/23  15:00:00,34.488477309,4.12339375887,0.0,0.0,9.17985065927,19.4245,87.8498529317,52.3882617799,25.0491,10.4124911517
 12/23  16:00:00,34.4799766295,4.12339375887,0.0,0.0,9.17985065927,19.4245,95.8324539256,52.0209601934,33.3988,10.4126937322
 12/23  17:00:00,41.9142863227,4.12339375887,0.00977743156667,0.0,9.17985065927,26.9147,109.586827987,50.8193284909,50.0982,8.66929949625
 12/23  18:00:00,45.0790893522,4.12339375887,0.0,0.0,9.17985065927,26.9147,117.373606291,56.8623400088,50.0982,10.4130662827
 12/23  19:00:00,46.1308544632,4.12339375887,0.0,0.0,9.17985065927,26.9147,118.647991184,54.6209442514,50.0982,13.9288469328
 12/23  20:00:00,38.7687045921,4.12339375887,0.0,0.0,9.17985065927,19.4245,106.599868016,58.693015126,33.3988,14.5080528901
 12/23  21:00:00,38.7467244281,4.12339375887,0.0,0.0,9.17985065927,19.4245,114.860515357,68.7095673153,33.3988,12.7521480415
 12/23  22:00:00,38.6742512292,4.12339375887,0.0,0.0,9.17985065927,19.4245,113.1370852,74.16471499,25.0491,13.9232702102
 12/23  23:00:00,38.562487322,4.12339375887,0.0,0.0,9.17985065927,19.4245,105.273413348,78.1611903274,16.6994,10.4128230202
 12/23  24:00:00,39.3701603724,4.12339375887,0.0,0.0,9.17985065927,19.4245,98.6809447325,82.8236141148,8.3497,7.50763061771
 12/24  01:00:00,22.6110932562,4.12339375887,0.0,0.0,4.58992532963,8.1892,107.064349364,96.8012430639,3.33988,6.92322630009
 12/24  02:00:00,14.6492522902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6691548157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.6783931527,0.0,0.0,0.0,1.52997510988,7.4902,3.9319364196,0.0,3.33988,0.592056419595
 12/24  05:00:00,14.8264228789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.7172100769,4.12339375887,0.00539011615125,0.0,4.58992532963,8.1892,124.607770115,115.666007769,8.3497,0.592062346312
 12/24  07:00:00,38.6778056769,4.12339375887,0.0117186987036,0.0,9.17985065927,19.4245,134.310686161,113.573743038,16.6994,4.03754312253
 12/24  08:00:00,45.0798786577,4.12339375887,0.0101533722739,0.0,9.17985065927,26.9147,128.559964709,99.4737687106,25.0491,4.03709599836
 12/24  09:00:00,41.910469605,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.528130039,91.0911563625,33.3988,4.03817367686
 12/24  10:00:00,34.4244687855,4.12339375887,0.0,0.0,9.17985065927,19.4245,118.764485469,89.6771016997,25.0491,4.03828376981
 12/24  11:00:00,41.9240206433,4.12339375887,0.00271527098991,0.0,9.17985065927,26.9147,136.024237383,81.5225177499,41.7485,12.7532196329
 12/24  12:00:00,42.6990777668,4.12339375887,0.0,0.0,9.17985065927,26.9147,128.957115139,74.4558804936,41.7485,12.7527346455
 12/24  13:00:00,41.9771332481,4.12339375887,0.0,0.0,9.17985065927,26.9147,115.025972438,62.8631632972,41.7485,10.4143091412
 12/24  14:00:00,34.4570374862,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.896376191,58.08370217,33.3988,10.4138740212
 12/24  15:00:00,34.4677260247,4.12339375887,0.0,0.0,9.17985065927,19.4245,90.475361284,57.9182532528,25.0491,7.50800803124
 12/24  16:00:00,34.4594384124,4.12339375887,0.0,0.0,9.17985065927,19.4245,100.193406931,58.7103677669,33.3988,8.08423916427
 12/24  17:00:00,41.8900696845,4.12339375887,0.00416599286888,0.0,9.17985065927,26.9147,114.536373135,56.9302483927,50.0982,7.50792474254
 12/24  18:00:00,45.0580270714,4.12339375887,0.0,0.0,9.17985065927,26.9147,126.448374379,65.9375169544,50.0982,10.4126574246
 12/24  19:00:00,46.1193375329,4.12339375887,0.0,0.0,9.17985065927,26.9147,133.802116567,70.9509850687,50.0982,12.752931498
 12/24  20:00:00,38.758604479,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.395969659,77.2449697021,33.3988,12.7521999565
 12/24  21:00:00,38.7383908663,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.2277169,79.4163625138,33.3988,10.412554386
 12/24  22:00:00,38.6665600658,4.12339375887,0.0,0.0,9.17985065927,19.4245,119.724494371,81.9230734371,25.0491,12.7523209341
 12/24  23:00:00,38.5568126166,4.12339375887,0.0,0.0,9.17985065927,19.4245,112.12717713,85.0152054198,16.6994,10.4125717099
 12/24  24:00:00,39.3654140908,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.060105416,94.5187785105,8.3497,5.19162690552
 12/25  01:00:00,22.6069652153,4.12339375887,0.0,0.0,4.58992532963,8.1892,109.775351586,99.5116333665,3.33988,6.9238382193
 12/25  02:00:00,14.6421298726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6623842636,0.0,0.0,0.0,1.52997510988,7.4902,3.93196519039,0.0,3.33988,0.592085190394
 12/25  04:00:00,14.6752841568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8261367367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.722178866,4.12339375887,0.00926042706108,0.0,4.58992532963,8.1892,115.608361575,106.666570502,8.3497,0.592091072957
 12/25  07:00:00,38.680948201,4.12339375887,0.0127757954981,0.0,9.17985065927,19.4245,122.217771973,101.480485036,16.6994,4.03788693702
 12/25  08:00:00,45.0878596625,4.12339375887,0.0114055815884,0.0,9.17985065927,26.9147,116.403108748,87.3162561819,25.0491,4.03775256567
 12/25  09:00:00,41.9191167225,4.12339375887,0.0,0.0,9.17985065927,26.9147,116.954414887,79.5174396336,33.3988,4.0381752535
 12/25  10:00:00,34.4335446306,4.12339375887,0.0,0.0,9.17985065927,19.4245,105.099962795,76.0128977779,25.0491,4.03796501739
 12/25  11:00:00,41.9557932696,4.12339375887,0.0102682918554,0.0,9.17985065927,26.9147,116.628914721,62.127331508,41.7485,12.7530832128
 12/25  12:00:00,42.7416771668,4.12339375887,0.0,0.0,9.17985065927,26.9147,96.6871755297,42.1852829933,41.7485,12.7533925365
 12/25  13:00:00,42.0716820241,4.12339375887,0.0,0.0,9.17985065927,26.9147,79.2296560156,27.0683072453,41.7485,10.4128487702
 12/25  14:00:00,34.5620032189,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.0128313127,21.2016151063,33.3988,10.4124162063
 12/25  15:00:00,34.5714165696,4.12339375887,0.0,0.0,9.17985065927,19.4245,55.0289580979,21.8956594567,25.0491,8.08419864124
