Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  16:00:00,34.5580807163,4.12339375887,0.0,0.0,9.17985065927,19.4245,65.209502248,24.3023532258,33.3988,7.50834902221
 12/25  17:00:00,41.9980679103,4.12339375887,0.0152611139985,0.0,9.17985065927,26.9147,79.8460853472,21.6642977628,50.0982,8.08358758442
 12/25  18:00:00,45.15574703,4.12339375887,0.0,0.0,9.17985065927,26.9147,85.294558443,24.783055691,50.0982,10.413302752
 12/25  19:00:00,46.2086039067,4.12339375887,0.0,0.0,9.17985065927,26.9147,89.070857906,26.219467077,50.0982,12.7531908291
 12/25  20:00:00,38.8478997633,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.3091347125,27.1571663595,33.3988,12.7531683531
 12/25  21:00:00,38.8288598782,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.8371445137,26.0247169358,33.3988,10.4136275779
 12/25  22:00:00,38.7569225245,4.12339375887,0.0,0.0,9.17985065927,19.4245,71.2967817057,33.4940036264,25.0491,12.7536780793
 12/25  23:00:00,38.6457340847,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.1441533902,37.0308952143,16.6994,10.4138581759
 12/25  24:00:00,39.4164491277,4.12339375887,0.0,0.0,9.17985065927,19.4245,50.8287395231,37.2874946669,8.3497,5.19154485618
 12/26  01:00:00,22.6976944405,4.12339375887,0.0,0.0,4.58992532963,8.1892,53.1722779003,44.6411697146,3.33988,5.19122818568
 12/26  02:00:00,14.735789407,0.0,0.0,0.0,1.52997510988,7.4902,3.93194169339,0.0,3.33988,0.592061693393
 12/26  03:00:00,14.7575101496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7581346066,0.0,0.0,0.0,1.52997510988,7.4902,3.93197344763,0.0,3.33988,0.59209344763
 12/26  05:00:00,15.3855006284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.2446473607,4.12339375887,0.0,0.0,4.58992532963,8.1892,93.008333253,84.638633253,8.3497,0.02
 12/26  07:00:00,38.9162895092,4.12339375887,0.00879623545835,0.0,9.17985065927,19.4245,109.00125338,88.264252705,16.6994,4.0376006746
 12/26  08:00:00,45.0991689081,4.12339375887,0.0140963570098,0.0,9.17985065927,26.9147,128.782991806,88.0471722446,25.0491,15.686719561
 12/26  09:00:00,41.9248103672,4.12339375887,0.0,0.0,9.17985065927,26.9147,136.646277418,89.3192267689,33.3988,13.9282506491
 12/26  10:00:00,34.4366676168,4.12339375887,0.0,0.0,9.17985065927,19.4245,123.689633144,87.0584987817,25.0491,11.5820343621
 12/26  11:00:00,41.9295943011,4.12339375887,0.0026669911294,0.0,9.17985065927,26.9147,136.965457488,84.8037331484,41.7485,10.4132243399
 12/26  12:00:00,42.7001231675,4.12339375887,0.0,0.0,9.17985065927,26.9147,124.600988128,71.2710204739,41.7485,11.581467654
 12/26  13:00:00,41.9819372358,4.12339375887,0.0,0.0,9.17985065927,26.9147,110.804137125,58.6422253631,41.7485,10.4134117618
 12/26  14:00:00,34.457420394,4.12339375887,0.0,0.0,9.17985065927,19.4245,102.659263673,60.0132540128,33.3988,9.24720966011
 12/26  15:00:00,34.4546994219,4.12339375887,0.0,0.0,9.17985065927,19.4245,96.7913492471,63.7362575197,25.0491,8.00599172739
 12/26  16:00:00,34.4409754921,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.003558657,67.019081103,33.3988,7.58567755401
 12/26  17:00:00,41.8736052095,4.12339375887,0.00583669436063,0.0,9.17985065927,26.9147,126.094947447,67.9123507806,50.0982,8.08439666607
 12/26  18:00:00,45.0567638626,4.12339375887,0.0,0.0,9.17985065927,26.9147,125.372126208,64.8612624582,50.0982,10.4126637495
 12/26  19:00:00,46.1241219045,4.12339375887,0.00176014639516,0.0,9.17985065927,26.9147,122.750708639,58.7289518639,50.0982,13.9235567747
 12/26  20:00:00,38.6213397506,4.12339375887,0.0,0.0,9.17985065927,19.4245,108.807109861,60.3053289979,33.3988,15.102980863
 12/26  21:00:00,38.6116060157,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.707040906,62.9746406348,33.3988,13.3336002717
 12/26  22:00:00,38.5694151338,4.12339375887,0.0,0.0,9.17985065927,19.4245,115.146171921,76.1728157259,25.0491,13.9242561955
 12/26  23:00:00,38.5600367097,4.12339375887,0.0,0.0,9.17985065927,19.4245,116.225686122,87.9423149828,16.6994,11.5839711392
 12/26  24:00:00,39.3670428656,4.12339375887,0.0,0.0,9.17985065927,19.4245,109.342042693,94.6440017126,8.3497,6.34834098044
 12/27  01:00:00,22.6074158761,4.12339375887,0.0,0.0,4.58992532963,8.1892,112.029198408,102.922870718,3.33988,5.76644769003
 12/27  02:00:00,14.6405287335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6609300345,0.0,0.0,0.0,1.52997510988,7.4902,3.93193040741,0.0,3.33988,0.592050407414
 12/27  04:00:00,14.6729544702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8230651626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.7149611439,4.12339375887,0.00275715256406,0.0,4.58992532963,8.1892,119.145602,110.203806876,8.3497,0.592095123945
 12/27  07:00:00,38.6806185624,4.12339375887,0.0129382818731,0.0,9.17985065927,19.4245,122.835565565,102.098170738,16.6994,4.03799482704
 12/27  08:00:00,45.0982217899,4.12339375887,0.0173308661138,0.0,9.17985065927,26.9147,132.267469325,92.1141628047,25.0491,15.1042065208
 12/27  09:00:00,41.9276694716,4.12339375887,0.00214036399614,0.0,9.17985065927,26.9147,128.819419407,80.9142089166,33.3988,14.5064104903
 12/27  10:00:00,34.4540279479,4.12339375887,0.0,0.0,9.17985065927,19.4245,101.356095325,64.7253257113,25.0491,11.5816696133
 12/27  11:00:00,41.9857683403,4.12339375887,0.00281328064284,0.0,9.17985065927,26.9147,102.507754786,50.3453643643,41.7485,10.4138904219
 12/27  12:00:00,42.7696574473,4.12339375887,0.0,0.0,9.17985065927,26.9147,77.6696700318,24.3401744553,41.7485,11.5809955765
 12/27  13:00:00,42.1567477307,4.12339375887,0.00463815930349,0.0,9.17985065927,26.9147,53.8143188361,1.65159139273,41.7485,10.4142274434
 12/27  14:00:00,34.7165199715,4.12339375887,0.0170645811471,0.0,9.17985065927,19.4245,42.656735789,0.0128185974899,33.3988,9.24511719153
 12/27  15:00:00,35.5264254171,4.12339375887,0.760264246473,0.0,9.17985065927,19.4245,32.5569467751,0.0,25.0491,7.50784677513
 12/27  16:00:00,37.1885067293,4.12339375887,2.40069465542,0.0,9.17985065927,19.4245,41.4833835048,0.0,33.3988,8.08458350478
 12/27  17:00:00,47.4484105318,4.12339375887,5.23588728023,0.0,9.17985065927,26.9147,57.6055167684,0.0,50.0982,7.5073167684
 12/27  18:00:00,46.9003778474,4.12339375887,1.59021930386,0.0,9.17985065927,26.9147,60.5119453362,0.0,50.0982,10.4137453362
 12/27  19:00:00,46.2786978428,4.12339375887,0.000997460827773,0.0,9.17985065927,26.9147,68.5374180407,3.93047825054,50.0982,14.5087397902
 12/27  20:00:00,38.8740677784,4.12339375887,0.0,0.0,9.17985065927,19.4245,66.3699774517,17.8659449412,33.3988,15.1052325105
 12/27  21:00:00,38.8322257991,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.2179815447,26.788002095,33.3988,13.0311794497
 12/27  22:00:00,38.7536388846,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.4449620786,34.1707023786,25.0491,14.2251597
 12/27  23:00:00,38.6503887773,4.12339375887,0.0,0.0,9.17985065927,19.4245,62.1352007171,33.8548724224,16.6994,11.5809282947
 12/27  24:00:00,39.4016922135,4.12339375887,0.0,0.0,9.17985065927,19.4245,63.4235608639,48.7256664044,8.3497,6.3481944595
 12/28  01:00:00,22.6535978239,4.12339375887,0.00176902432123,0.0,4.58992532963,8.1892,73.4337683996,64.3271773014,3.33988,5.76671109817
 12/28  02:00:00,14.715195787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7534372769,0.0,0.0,0.0,1.52997510988,7.4902,3.93194096723,0.0,3.33988,0.592060967229
 12/28  04:00:00,14.7731338015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9044652307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  06:00:00,22.7982821298,4.12339375887,0.0,0.0,4.58992532963,8.1892,62.7201496424,53.7783569176,8.3497,0.592092724754
 12/28  07:00:00,38.7575786033,4.12339375887,0.0155835468509,0.0,9.17985065927,19.4245,72.5159378881,51.7784258945,16.6994,4.03811199357
 12/28  08:00:00,45.1449748874,4.12339375887,0.0176310212056,0.0,9.17985065927,26.9147,95.1853259943,54.4518309703,25.0491,15.684395024
 12/28  09:00:00,41.9897673989,4.12339375887,0.00211074644889,0.0,9.17985065927,26.9147,93.4851114071,46.1614964531,33.3988,13.924814954
 12/28  10:00:00,34.5552706161,4.12339375887,0.0,0.0,9.17985065927,19.4245,64.4005414666,27.7686785635,25.0491,11.5827629031
 12/28  11:00:00,42.0922023595,4.12339375887,0.00556457267282,0.0,9.17985065927,26.9147,66.8019374967,14.6399529252,41.7485,10.4134845715
 12/28  12:00:00,43.1349165837,4.12339375887,0.226674855236,0.0,9.17985065927,26.9147,53.3312492679,0.0,41.7485,11.5827492679
 12/28  13:00:00,45.90216917,4.12339375887,3.60208629947,0.0,9.17985065927,26.9147,52.1619017118,0.0,41.7485,10.4134017118
 12/28  14:00:00,39.0316272046,4.12339375887,4.24289656856,0.0,9.17985065927,19.4245,42.6466112199,0.0,33.3988,9.24781121987
 12/28  15:00:00,37.6075715444,4.12339375887,2.81220805441,0.0,9.17985065927,19.4245,33.1332452272,0.0,25.0491,8.08414522715
 12/28  16:00:00,35.8211331034,4.12339375887,1.05538858387,0.0,9.17985065927,19.4245,40.9072284013,0.0,33.3988,7.5084284013
 12/28  17:00:00,43.1057583953,4.12339375887,0.950191638032,0.0,9.17985065927,26.9147,58.1826419284,0.0,50.0982,8.08444192837
 12/28  18:00:00,45.5150746083,4.12339375887,0.240137481006,0.0,9.17985065927,26.9147,61.1975007578,0.684891860392,50.0982,10.4144088974
 12/28  19:00:00,46.2936130906,4.12339375887,0.0,0.0,9.17985065927,26.9147,64.6805495615,0.652985546106,50.0982,13.9293640154
 12/28  20:00:00,38.9113444452,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.2106985731,9.12533802238,33.3988,15.6865605507
 12/28  21:00:00,38.8759154331,4.12339375887,0.0,0.0,9.17985065927,19.4245,58.9286256923,12.775726763,33.3988,12.7540989293
 12/28  22:00:00,38.7901497173,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.1523338101,22.173395661,25.0491,13.9298381491
 12/28  23:00:00,38.6732110743,4.12339375887,0.0,0.0,9.17985065927,19.4245,56.3875145429,27.5252668066,16.6994,12.1628477363
 12/28  24:00:00,39.4268570948,4.12339375887,0.0,0.0,9.17985065927,19.4245,51.0507695971,36.3526582565,8.3497,6.34841134059
 12/29  01:00:00,22.6872997942,4.12339375887,0.00192189940147,0.0,4.58992532963,8.1892,61.0031936491,52.4717202326,3.33988,5.19159341644
 12/29  02:00:00,14.729146259,0.0,0.0,0.0,1.52997510988,7.4902,3.93197397405,0.0,3.33988,0.59209397405
 12/29  03:00:00,14.7304836428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7246029168,0.0,0.0,0.0,1.52997510988,7.4902,3.93195403913,0.0,3.33988,0.592074039132
 12/29  05:00:00,15.3864979013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.2549776128,4.12339375887,0.00188436785496,0.0,4.58992532963,8.1892,90.8517683218,82.4820683218,8.3497,0.02
 12/29  07:00:00,38.9455059078,4.12339375887,0.0181296956528,0.0,9.17985065927,19.4245,91.1186980341,69.8077280071,16.6994,4.61157002694
 12/29  08:00:00,45.158896382,4.12339375887,0.0196478409398,0.0,9.17985065927,26.9147,91.2260092092,51.0726992578,25.0491,15.1042099514
 12/29  09:00:00,41.9985243195,4.12339375887,0.0,0.0,9.17985065927,26.9147,90.9629551486,43.0546060225,33.3988,14.5095491261
 12/29  10:00:00,34.5406092971,4.12339375887,0.0,0.0,9.17985065927,19.4245,69.1074654804,32.4768431377,25.0491,11.5815223427
 12/29  11:00:00,42.068105263,4.12339375887,0.00316552813133,0.0,9.17985065927,26.9147,73.9239197908,21.7620123797,41.7485,10.4134074111
 12/29  12:00:00,42.8164316457,4.12339375887,0.0,0.0,9.17985065927,26.9147,60.456247745,7.1256792761,41.7485,11.5820684689
 12/29  13:00:00,42.1906298988,4.12339375887,0.0100817367855,0.0,9.17985065927,26.9147,52.1621185945,0.0,41.7485,10.4136185945
 12/29  14:00:00,34.6769465972,4.12339375887,0.0,0.0,9.17985065927,19.4245,42.7059676244,0.0612335534739,33.3988,9.24593407091
 12/29  15:00:00,34.6764622017,4.12339375887,0.0,0.0,9.17985065927,19.4245,32.6180947428,0.06142543399,25.0491,7.50756930878
 12/29  16:00:00,34.6568239336,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4914306258,0.00772712417461,33.3988,8.08490350166
 12/29  17:00:00,42.093261549,4.12339375887,0.0115055559617,0.0,9.17985065927,26.9147,58.1830967608,0.0,50.0982,8.08489676075
 12/29  18:00:00,45.2177303257,4.12339375887,0.0,0.0,9.17985065927,26.9147,69.3485161399,8.83756311118,50.0982,10.4127530287
 12/29  19:00:00,46.2264566448,4.12339375887,0.0,0.0,9.17985065927,26.9147,86.1182506216,22.0910140278,50.0982,13.9290365938
 12/29  20:00:00,38.6936904862,4.12339375887,0.0,0.0,9.17985065927,19.4245,84.1926300229,35.1064878429,33.3988,15.6873421801
 12/29  21:00:00,38.6612589621,4.12339375887,0.0,0.0,9.17985065927,19.4245,89.8539338114,43.7008961413,33.3988,12.7542376701
 12/29  22:00:00,38.6094229086,4.12339375887,0.0,0.0,9.17985065927,19.4245,92.4907583277,53.5108842378,25.0491,13.9307740898
 12/29  23:00:00,38.5996084501,4.12339375887,0.0,0.0,9.17985065927,19.4245,86.0936260593,57.2350422189,16.6994,12.1591838403
 12/29  24:00:00,39.4001178556,4.12339375887,0.0,0.0,9.17985065927,19.4245,73.0219287572,58.3239295338,8.3497,6.34829922339
 12/30  01:00:00,22.6399789238,4.12339375887,0.0,0.0,4.58992532963,8.1892,78.392544715,69.8607374078,3.33988,5.19192730723
 12/30  02:00:00,14.676012381,0.0,0.0,0.0,1.52997510988,7.4902,3.93196440862,0.0,3.33988,0.592084408624
 12/30  03:00:00,14.7018672466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.7148396639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197031922,0.0,3.33988,0.592090319221
 12/30  05:00:00,14.8656724275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.7522091206,4.12339375887,0.0,0.0,4.58992532963,8.1892,82.7992136015,73.8574174094,8.3497,0.592096192073
 12/30  07:00:00,38.7192587131,4.12339375887,0.0158716051442,0.0,9.17985065927,19.4245,91.1141035208,70.3766719504,16.6994,4.03803157048
 12/30  08:00:00,45.1294622093,4.12339375887,0.0140291154243,0.0,9.17985065927,26.9147,86.7632745599,57.6762300369,25.0491,4.03794452308
 12/30  09:00:00,41.9785351746,4.12339375887,0.00206372065301,0.0,9.17985065927,26.9147,87.1562376431,49.7195595394,33.3988,4.03787810369
 12/30  10:00:00,34.5275661835,4.12339375887,0.000957730757507,0.0,9.17985065927,19.4245,79.1981737954,41.394210359,25.0491,12.7548634364
 12/30  11:00:00,42.0633967284,4.12339375887,0.0035161043079,0.0,9.17985065927,26.9147,81.527524072,28.1955235122,41.7485,11.5835005599
 12/30  12:00:00,42.8613557409,4.12339375887,0.00271870965535,0.0,9.17985065927,26.9147,59.2082352964,4.12593415371,41.7485,13.3338011427
 12/30  13:00:00,42.5137025538,4.12339375887,0.258924366695,0.0,9.17985065927,26.9147,54.5092823334,0.00622723310086,41.7485,12.7545551003
 12/30  14:00:00,35.7300909618,4.12339375887,0.964851217044,0.0,9.17985065927,19.4245,44.9818884687,0.0,33.3988,11.5830884687
 12/30  15:00:00,36.44461435,4.12339375887,1.65458146384,0.0,9.17985065927,19.4245,35.462849625,0.0,25.0491,10.413749625
 12/30  16:00:00,37.3771942171,4.12339375887,2.58542637421,0.0,9.17985065927,19.4245,43.8124318358,0.0,33.3988,10.4136318358
 12/30  17:00:00,44.3695779851,4.12339375887,2.18318348385,0.0,9.17985065927,26.9147,59.347181701,0.0,50.0982,9.24898170096
 12/30  18:00:00,45.5820571122,4.12339375887,0.282790454813,0.0,9.17985065927,26.9147,61.2761002163,0.763841684674,50.0982,10.4140585316
 12/30  19:00:00,46.306511874,4.12339375887,0.0,0.0,9.17985065927,26.9147,66.2344006336,1.62820513833,50.0982,14.5079954953
 12/30  20:00:00,38.9419793011,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.5038781708,2.17803710356,33.3988,13.9270410673
 12/30  21:00:00,38.9247369165,4.12339375887,0.0,0.0,9.17985065927,19.4245,53.6761802982,6.944501461,33.3988,13.3328788372
 12/30  22:00:00,38.841775755,4.12339375887,0.0,0.0,9.17985065927,19.4245,49.9887942335,11.0146144413,25.0491,13.9250797922
 12/30  23:00:00,38.7099702627,4.12339375887,0.0,0.0,9.17985065927,19.4245,47.2692340947,20.1580175122,16.6994,10.4118165825
 12/30  24:00:00,39.4776939414,4.12339375887,0.0,0.0,9.17985065927,19.4245,39.2224407769,22.7872051569,8.3497,8.08553562005
 12/31  01:00:00,22.7880736873,4.12339375887,0.0,0.0,4.58992532963,8.1892,37.8076081992,28.1190168338,3.33988,6.34871136541
 12/31  02:00:00,14.8432415296,0.0,0.0,0.0,1.52997510988,7.4902,3.93193399934,0.0,3.33988,0.592053999336
 12/31  03:00:00,14.8695270428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.8833073215,0.0,0.0,0.0,1.52997510988,7.4902,3.93193993148,0.0,3.33988,0.592059931478
 12/31  05:00:00,15.0412535871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.9245674589,4.12339375887,0.0,0.0,4.58992532963,8.1892,38.1934210125,29.8237210125,8.3497,0.02
 12/31  07:00:00,38.8975788381,4.12339375887,0.0274910516868,0.0,9.17985065927,19.4245,46.6310568827,25.3200577337,16.6994,4.61159914902
 12/31  08:00:00,45.3015693924,4.12339375887,0.0238066943548,0.0,9.17985065927,26.9147,42.7602406343,13.6732541511,25.0491,4.03788648314
 12/31  09:00:00,42.1207478993,4.12339375887,0.00646881001474,0.0,9.17985065927,26.9147,50.2679038409,12.8313521001,33.3988,4.03775174082
 12/31  10:00:00,34.6371144613,4.12339375887,0.0,0.0,9.17985065927,19.4245,46.8821189985,17.7951426807,25.0491,4.03787631778
 12/31  11:00:00,42.1766820309,4.12339375887,0.0316102520896,0.0,9.17985065927,26.9147,66.6351835911,12.1327682626,41.7485,12.7539153285
 12/31  12:00:00,42.8698769026,4.12339375887,0.0,0.0,9.17985065927,26.9147,63.1271229351,8.04595010217,41.7485,13.3326728329
 12/31  13:00:00,42.2201712033,4.12339375887,0.0,0.0,9.17985065927,26.9147,53.1453357927,0.983434357412,41.7485,10.4134014353
 12/31  14:00:00,34.6988136864,4.12339375887,0.0,0.0,9.17985065927,19.4245,44.0093105941,0.197706677132,33.3988,10.4128039169
 12/31  15:00:00,34.7247869819,4.12339375887,0.00638203859105,0.0,9.17985065927,19.4245,32.9929101229,0.43582787939,25.0491,7.50798224347
 12/31  16:00:00,34.7195733861,4.12339375887,0.0,0.0,9.17985065927,19.4245,41.4840115462,0.0,33.3988,8.08521154625
 12/31  17:00:00,42.1514171159,4.12339375887,0.0212174030464,0.0,9.17985065927,26.9147,58.1825263043,0.0,50.0982,8.08432630431
 12/31  18:00:00,44.2134597565,4.12339375887,0.0,0.0,9.17985065927,26.9147,67.1370449771,6.62476816431,50.0982,10.4140768127
 12/31  19:00:00,46.3095421854,4.12339375887,0.0,0.0,9.17985065927,26.9147,72.1763351879,9.32321669649,50.0982,12.7549184914
 12/31  20:00:00,38.9421035245,4.12339375887,0.0,0.0,9.17985065927,19.4245,57.7836638602,11.6303311855,33.3988,12.7545326747
 12/31  21:00:00,38.9032799973,4.12339375887,0.0,0.0,9.17985065927,19.4245,59.2324507328,14.841213479,33.3988,10.9924372539
 12/31  22:00:00,38.8218597756,4.12339375887,0.0,0.0,9.17985065927,19.4245,61.8147527844,24.0121571381,25.0491,12.7534956463
 12/31  23:00:00,38.7191417099,4.12339375887,0.0,0.0,9.17985065927,19.4245,52.2307858523,25.1161531771,16.6994,10.4152326752
 12/31  24:00:00,39.4979801349,4.12339375887,0.0,0.0,9.17985065927,19.4245,34.9265751667,21.3853936047,8.3497,5.19148156204
